Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,1,7,15,30.0,3.5,0.8,8.35,3.5,0.0,0.0
2018,1,1,7,30,60.0,7.0,0.8,8.6,7.0,23.42,0.0
2018,1,1,7,45,211.0,17.5,0.75,8.8,33.0,86.95,0.0
2018,1,1,8,0,362.0,28.0,0.7,9.0,59.0,195.94,133.85
2018,1,1,8,15,455.5,34.5,0.8,9.3,95.5,265.94,209.41
2018,1,1,8,30,549.0,41.0,0.9,9.6,132.0,344.1,279.12
2018,1,1,8,45,517.0,53.0,1.0,9.95,157.0,368.92,303.95
2018,1,1,9,0,485.0,65.0,1.1,10.3,182.0,389.4,323.62
2018,1,1,9,15,464.5,80.0,1.1,10.65,206.5,411.69,342.9
2018,1,1,9,30,444.0,95.0,1.1,11.0,231.0,436.01,362.47
2018,1,1,9,45,486.5,99.5,1.1,11.35,264.0,489.36,404.86
2018,1,1,10,0,529.0,104.0,1.1,11.7,297.0,550.4,451.56
2018,1,1,10,15,543.0,110.5,1.1,12.0,321.5,587.21,478.5
2018,1,1,10,30,557.0,117.0,1.1,12.3,346.0,622.86,504.15
2018,1,1,10,45,539.0,128.5,1.1,12.65,359.5,629.76,507.62
2018,1,1,11,0,521.0,140.0,1.1,13.0,373.0,640.42,513.96
2018,1,1,11,15,489.0,152.5,1.05,13.25,377.0,637.2,509.38
2018,1,1,11,30,457.0,165.0,1.0,13.5,381.0,630.86,502.68
2018,1,1,11,45,457.5,168.0,0.95,13.8,387.0,639.71,507.92
2018,1,1,12,0,458.0,171.0,0.9,14.1,393.0,646.63,511.57
2018,1,1,12,15,456.5,171.5,0.9,14.35,392.5,646.8,511.07
2018,1,1,12,30,455.0,172.0,0.9,14.6,392.0,645.02,509.29
2018,1,1,12,45,481.0,162.5,0.85,14.85,392.0,654.09,515.7
2018,1,1,13,0,507.0,153.0,0.8,15.1,392.0,660.63,520.13
2018,1,1,13,15,591.0,126.5,0.75,15.25,397.0,702.01,549.7
2018,1,1,13,30,675.0,100.0,0.7,15.4,402.0,731.51,569.56
2018,1,1,13,45,694.5,90.5,0.7,15.55,388.0,720.76,561.9
2018,1,1,14,0,714.0,81.0,0.7,15.7,374.0,706.3,552.19
2018,1,1,14,15,681.5,81.0,0.65,15.55,345.5,659.83,519.48
2018,1,1,14,30,649.0,81.0,0.6,15.4,317.0,612.84,486.26
2018,1,1,14,45,553.0,86.0,0.6,15.3,274.0,526.13,422.2
2018,1,1,15,0,457.0,91.0,0.6,15.2,231.0,438.99,355.42
2018,1,1,15,15,458.5,79.5,0.6,15.2,204.5,406.37,329.96
2018,1,1,15,30,460.0,68.0,0.6,15.2,178.0,376.85,305.14
2018,1,1,15,45,395.5,60.0,0.7,14.5,142.0,309.35,250.09
2018,1,1,16,0,331.0,52.0,0.8,13.8,106.0,245.31,196.17
2018,1,1,16,15,274.5,41.0,0.85,13.45,77.0,190.45,147.36
2018,1,1,16,30,218.0,30.0,0.9,13.1,48.0,140.42,92.31
2018,1,1,16,45,132.0,17.5,0.95,12.75,26.5,60.03,0.0
2018,1,1,17,0,46.0,5.0,1.0,12.4,5.0,17.51,0.0
2018,1,1,17,15,23.0,2.5,1.05,12.2,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,2,7,15,19.0,2.5,2.35,8.35,2.5,0.0,0.0
2018,1,2,7,30,38.0,5.0,2.4,8.6,5.0,15.3,0.0
2018,1,2,7,45,103.5,18.0,2.45,8.8,25.0,51.07,0.0
2018,1,2,8,0,169.0,31.0,2.5,9.0,45.0,123.29,83.66
2018,1,2,8,15,213.5,43.0,2.5,9.25,71.5,166.3,131.79
2018,1,2,8,30,258.0,55.0,2.5,9.5,98.0,213.39,175.4
2018,1,2,8,45,300.0,67.5,2.45,9.75,130.0,264.11,220.89
2018,1,2,9,0,342.0,80.0,2.4,10.0,162.0,318.37,268.32
2018,1,2,9,15,396.5,86.5,2.35,10.35,197.0,376.24,317.66
2018,1,2,9,30,451.0,93.0,2.3,10.7,232.0,437.83,368.7
2018,1,2,9,45,355.0,117.0,2.25,11.05,234.0,416.37,349.39
2018,1,2,10,0,259.0,141.0,2.2,11.4,236.0,372.12,311.6
2018,1,2,10,15,197.5,158.5,2.15,11.75,234.0,339.23,283.28
2018,1,2,10,30,136.0,176.0,2.1,12.1,232.0,316.14,262.26
2018,1,2,10,45,204.5,180.0,2.05,12.45,269.0,380.67,315.56
2018,1,2,11,0,273.0,184.0,2.0,12.8,306.0,464.44,382.04
2018,1,2,11,15,246.0,194.5,1.95,13.0,307.5,458.67,375.45
2018,1,2,11,30,219.0,205.0,1.9,13.2,309.0,434.07,355.06
2018,1,2,11,45,178.5,211.0,1.85,13.45,296.5,407.06,332.22
2018,1,2,12,0,138.0,217.0,1.8,13.7,284.0,378.91,308.42
2018,1,2,12,15,105.5,203.5,1.8,13.85,254.5,332.03,270.5
2018,1,2,12,30,73.0,190.0,1.8,14.0,225.0,268.31,218.83
2018,1,2,12,45,41.5,174.5,1.75,14.15,194.5,220.54,179.28
2018,1,2,13,0,10.0,159.0,1.7,14.3,164.0,160.85,129.4
2018,1,2,13,15,7.0,152.5,1.7,14.3,156.0,151.45,121.8
2018,1,2,13,30,4.0,146.0,1.7,14.3,148.0,142.27,114.23
2018,1,2,13,45,6.0,141.5,1.7,14.3,144.0,139.72,112.36
2018,1,2,14,0,8.0,137.0,1.7,14.3,140.0,137.24,110.53
2018,1,2,14,15,5.5,124.5,1.6,14.15,126.5,122.37,98.24
2018,1,2,14,30,3.0,112.0,1.5,14.0,113.0,107.78,86.14
2018,1,2,14,45,1.5,94.0,1.4,13.85,94.5,88.23,69.78
2018,1,2,15,0,0.0,76.0,1.3,13.7,76.0,69.07,53.59
2018,1,2,15,15,0.0,70.0,1.3,13.7,70.0,63.81,49.12
2018,1,2,15,30,0.0,64.0,1.3,13.7,64.0,58.73,44.68
2018,1,2,15,45,57.5,57.5,1.2,12.8,67.0,97.47,78.12
2018,1,2,16,0,115.0,51.0,1.1,11.9,70.0,126.33,101.4
2018,1,2,16,15,88.5,39.5,1.15,11.6,51.5,95.87,73.55
2018,1,2,16,30,62.0,28.0,1.2,11.3,33.0,68.07,44.19
2018,1,2,16,45,31.5,15.5,1.25,11.05,18.0,28.97,0.0
2018,1,2,17,0,1.0,3.0,1.3,10.8,3.0,3.01,0.0
2018,1,2,17,15,0.5,1.5,1.3,10.75,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.35,8.15,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.3,8.2,1.0,0.91,0.0
2018,1,3,7,45,0.0,3.5,2.25,8.3,3.5,3.18,0.0
2018,1,3,8,0,0.0,6.0,2.2,8.4,6.0,5.26,0.0
2018,1,3,8,15,0.0,8.0,2.1,8.55,8.0,7.02,0.27
2018,1,3,8,30,0.0,10.0,2.0,8.7,10.0,8.78,1.92
2018,1,3,8,45,0.0,12.0,1.95,8.8,12.0,10.54,3.54
2018,1,3,9,0,0.0,14.0,1.9,8.9,14.0,12.3,5.13
2018,1,3,9,15,0.0,20.5,1.9,9.05,20.5,18.03,10.18
2018,1,3,9,30,0.0,27.0,1.9,9.2,27.0,23.77,15.21
2018,1,3,9,45,0.0,24.0,1.9,9.4,24.0,21.12,12.87
2018,1,3,10,0,0.0,21.0,1.9,9.6,21.0,18.48,10.53
2018,1,3,10,15,0.0,22.0,2.05,9.7,22.0,19.37,11.27
2018,1,3,10,30,0.0,23.0,2.2,9.8,23.0,20.26,12.02
2018,1,3,10,45,0.0,23.5,2.3,9.95,23.5,20.7,12.37
2018,1,3,11,0,0.0,24.0,2.4,10.1,24.0,21.15,12.72
2018,1,3,11,15,0.0,28.0,2.55,10.2,28.0,24.68,15.76
2018,1,3,11,30,0.0,32.0,2.7,10.3,32.0,28.22,18.79
2018,1,3,11,45,0.0,45.5,2.85,10.35,45.5,40.17,29.06
2018,1,3,12,0,0.0,59.0,3.0,10.4,59.0,52.14,39.32
2018,1,3,12,15,0.0,53.0,3.1,10.45,53.0,46.82,34.73
2018,1,3,12,30,0.0,47.0,3.2,10.5,47.0,41.5,30.16
2018,1,3,12,45,0.0,58.5,3.25,10.5,58.5,51.69,38.93
2018,1,3,13,0,0.0,70.0,3.3,10.5,70.0,61.9,47.7
2018,1,3,13,15,0.0,59.0,3.3,10.55,59.0,52.13,39.34
2018,1,3,13,30,0.0,48.0,3.3,10.6,48.0,42.37,30.99
2018,1,3,13,45,0.0,72.0,3.25,10.6,72.0,63.67,49.36
2018,1,3,14,0,0.0,96.0,3.2,10.6,96.0,87.02,69.42
2018,1,3,14,15,0.0,85.5,3.1,10.65,85.5,76.82,60.75
2018,1,3,14,30,0.0,75.0,3.0,10.7,75.0,66.73,52.16
2018,1,3,14,45,0.0,77.5,2.9,10.7,77.5,69.76,54.84
2018,1,3,15,0,0.0,80.0,2.8,10.7,80.0,73.21,57.84
2018,1,3,15,15,0.0,75.0,2.8,10.7,75.0,69.1,54.26
2018,1,3,15,30,0.0,70.0,2.8,10.7,70.0,65.27,50.85
2018,1,3,15,45,0.0,56.5,2.55,10.55,56.5,52.09,39.3
2018,1,3,16,0,0.0,43.0,2.3,10.4,43.0,38.91,27.66
2018,1,3,16,15,0.0,31.0,2.25,10.35,31.0,27.36,17.32
2018,1,3,16,30,0.0,19.0,2.2,10.3,19.0,16.73,7.06
2018,1,3,16,45,7.0,11.0,2.2,10.2,11.0,12.23,0.0
2018,1,3,17,0,14.0,3.0,2.2,10.1,3.0,6.72,0.0
2018,1,3,17,15,7.0,1.5,2.25,10.15,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,4,7,15,0.5,1.0,2.1,10.35,1.0,0.0,0.0
2018,1,4,7,30,1.0,2.0,2.1,10.5,2.0,2.1,0.0
2018,1,4,7,45,0.5,5.0,2.15,10.6,5.0,4.71,0.0
2018,1,4,8,0,0.0,8.0,2.2,10.7,8.0,7.02,0.0
2018,1,4,8,15,0.0,10.0,2.15,10.85,10.0,8.78,1.69
2018,1,4,8,30,0.0,12.0,2.1,11.0,12.0,10.53,3.36
2018,1,4,8,45,0.0,18.5,2.05,11.2,18.5,16.26,8.4
2018,1,4,9,0,0.0,25.0,2.0,11.4,25.0,21.99,13.44
2018,1,4,9,15,53.5,32.0,2.0,11.65,48.5,73.96,59.67
2018,1,4,9,30,107.0,39.0,2.0,11.9,72.0,120.83,101.26
2018,1,4,9,45,107.0,46.0,2.0,12.2,82.0,133.47,112.04
2018,1,4,10,0,107.0,53.0,2.0,12.5,92.0,145.79,122.42
2018,1,4,10,15,53.5,59.0,2.05,12.8,78.5,105.14,86.22
2018,1,4,10,30,0.0,65.0,2.1,13.1,65.0,57.44,43.59
2018,1,4,10,45,0.0,69.0,2.15,13.45,69.0,61.0,46.53
2018,1,4,11,0,0.0,73.0,2.2,13.8,73.0,64.56,49.41
2018,1,4,11,15,0.0,85.5,2.3,14.0,85.5,75.94,58.91
2018,1,4,11,30,0.0,98.0,2.4,14.2,98.0,88.07,68.99
2018,1,4,11,45,0.0,105.5,2.5,14.4,105.5,95.41,75.03
2018,1,4,12,0,0.0,113.0,2.6,14.6,113.0,102.87,81.16
2018,1,4,12,15,1.0,117.5,2.65,14.7,118.0,108.31,85.69
2018,1,4,12,30,2.0,122.0,2.7,14.8,123.0,113.83,90.3
2018,1,4,12,45,2.5,133.5,2.75,14.95,134.5,126.3,100.65
2018,1,4,13,0,3.0,145.0,2.8,15.1,146.0,139.17,111.3
2018,1,4,13,15,2.0,120.5,2.8,15.1,121.0,112.75,89.41
2018,1,4,13,30,1.0,96.0,2.8,15.1,96.0,87.24,68.19
2018,1,4,13,45,0.5,91.5,2.85,15.1,91.5,82.55,64.34
2018,1,4,14,0,0.0,87.0,2.9,15.1,87.0,77.93,60.53
2018,1,4,14,15,147.0,72.0,2.8,15.0,126.5,204.69,171.71
2018,1,4,14,30,294.0,57.0,2.7,14.9,166.0,315.53,265.94
2018,1,4,14,45,502.5,59.0,2.6,14.8,224.5,458.1,382.91
2018,1,4,15,0,711.0,61.0,2.5,14.7,283.0,580.02,478.24
2018,1,4,15,15,475.0,51.0,2.5,14.7,191.5,389.17,323.85
2018,1,4,15,30,239.0,41.0,2.5,14.7,100.0,205.81,171.16
2018,1,4,15,45,280.0,35.5,2.25,14.05,92.5,217.4,179.78
2018,1,4,16,0,321.0,30.0,2.0,13.4,85.0,216.82,176.29
2018,1,4,16,15,245.5,25.5,2.0,13.1,60.5,161.11,126.26
2018,1,4,16,30,170.0,21.0,2.0,12.8,36.0,113.65,78.97
2018,1,4,16,45,95.5,12.5,2.0,12.55,20.0,55.21,0.0
2018,1,4,17,0,21.0,4.0,2.0,12.3,4.0,9.67,0.0
2018,1,4,17,15,10.5,2.0,2.0,12.2,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,2.0,12.35,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,2.1,12.5,1.0,0.91,0.0
2018,1,5,7,45,0.0,4.5,2.15,12.6,4.5,4.09,0.0
2018,1,5,8,0,0.0,8.0,2.2,12.7,8.0,7.02,0.0
2018,1,5,8,15,9.0,12.5,2.15,12.8,14.0,15.15,6.94
2018,1,5,8,30,18.0,17.0,2.1,12.9,20.0,26.65,17.12
2018,1,5,8,45,9.0,25.0,2.1,12.95,26.5,27.31,17.91
2018,1,5,9,0,0.0,33.0,2.1,13.0,33.0,29.07,19.42
2018,1,5,9,15,0.0,34.0,2.05,13.05,34.0,29.95,20.23
2018,1,5,9,30,0.0,35.0,2.0,13.1,35.0,30.83,21.01
2018,1,5,9,45,0.0,59.0,1.95,13.15,59.0,52.11,39.26
2018,1,5,10,0,0.0,83.0,1.9,13.2,83.0,74.78,58.52
2018,1,5,10,15,5.5,102.0,1.85,13.25,104.5,98.05,78.29
2018,1,5,10,30,11.0,121.0,1.8,13.3,126.0,122.03,98.48
2018,1,5,10,45,13.5,138.0,1.75,13.3,144.0,141.97,115.02
2018,1,5,11,0,16.0,155.0,1.7,13.3,162.0,162.3,131.75
2018,1,5,11,15,8.0,127.5,1.65,13.3,131.0,125.3,100.6
2018,1,5,11,30,0.0,100.0,1.6,13.3,100.0,90.02,70.76
2018,1,5,11,45,10.5,111.0,1.6,13.3,116.0,110.37,88.3
2018,1,5,12,0,21.0,122.0,1.6,13.3,132.0,140.22,113.53
2018,1,5,12,15,27.0,138.0,1.6,13.25,151.0,163.76,133.16
2018,1,5,12,30,33.0,154.0,1.6,13.2,170.0,187.81,153.09
2018,1,5,12,45,17.0,125.0,1.6,13.1,133.0,130.51,105.21
2018,1,5,13,0,1.0,96.0,1.6,13.0,96.0,86.95,68.29
2018,1,5,13,15,14.5,112.0,1.6,12.9,118.5,114.98,92.58
2018,1,5,13,30,28.0,128.0,1.6,12.8,141.0,153.06,124.94
2018,1,5,13,45,15.0,96.0,1.65,12.65,103.0,99.22,79.51
2018,1,5,14,0,2.0,64.0,1.7,12.5,65.0,58.19,44.4
2018,1,5,14,15,60.0,71.5,1.65,12.35,94.0,124.7,103.21
2018,1,5,14,30,118.0,79.0,1.6,12.2,123.0,187.27,157.34
2018,1,5,14,45,117.0,82.5,1.6,12.05,123.0,175.52,147.26
2018,1,5,15,0,116.0,86.0,1.6,11.9,123.0,175.55,147.05
2018,1,5,15,15,175.0,77.0,1.6,11.9,124.5,209.87,176.39
2018,1,5,15,30,234.0,68.0,1.6,11.9,126.0,240.31,201.14
2018,1,5,15,45,124.5,54.0,1.6,11.55,84.5,138.82,114.01
2018,1,5,16,0,15.0,40.0,1.6,11.2,43.0,45.87,33.62
2018,1,5,16,15,8.0,29.5,1.7,11.05,31.0,31.34,20.71
2018,1,5,16,30,1.0,19.0,1.8,10.9,19.0,17.13,7.7
2018,1,5,16,45,6.0,11.0,1.85,10.75,11.0,11.92,0.0
2018,1,5,17,0,11.0,3.0,1.9,10.6,3.0,5.91,0.0
2018,1,5,17,15,5.5,1.5,1.95,10.55,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,6,7,15,23.0,2.5,1.85,8.05,2.5,0.0,0.0
2018,1,6,7,30,46.0,5.0,1.9,8.4,5.0,17.3,0.0
2018,1,6,7,45,175.0,16.0,1.95,8.75,29.0,72.31,0.0
2018,1,6,8,0,304.0,27.0,2.0,9.1,53.0,169.93,116.01
2018,1,6,8,15,417.0,34.5,2.0,9.35,91.5,245.95,194.93
2018,1,6,8,30,530.0,42.0,2.0,9.6,130.0,332.65,272.19
2018,1,6,8,45,480.5,52.5,2.05,9.85,148.5,345.72,287.79
2018,1,6,9,0,431.0,63.0,2.1,10.1,167.0,352.93,296.72
2018,1,6,9,15,354.0,87.5,2.1,10.4,182.5,349.02,294.23
2018,1,6,9,30,277.0,112.0,2.1,10.7,198.0,328.84,277.27
2018,1,6,9,45,500.5,94.5,2.1,11.0,270.5,497.44,416.97
2018,1,6,10,0,724.0,77.0,2.1,11.3,343.0,663.45,546.05
2018,1,6,10,15,789.0,70.5,2.15,11.55,381.5,726.48,591.23
2018,1,6,10,30,854.0,64.0,2.2,11.8,420.0,786.84,634.39
2018,1,6,10,45,868.0,65.0,2.25,12.05,443.0,821.68,658.25
2018,1,6,11,0,882.0,66.0,2.3,12.3,466.0,854.02,680.35
2018,1,6,11,15,891.0,66.5,2.3,12.5,482.0,878.57,696.44
2018,1,6,11,30,900.0,67.0,2.3,12.7,498.0,900.0,710.37
2018,1,6,11,45,905.5,67.0,2.25,12.85,506.5,914.33,718.97
2018,1,6,12,0,911.0,67.0,2.2,13.0,515.0,925.19,725.27
2018,1,6,12,15,910.0,67.5,2.1,13.1,515.5,927.22,725.13
2018,1,6,12,30,909.0,68.0,2.0,13.2,516.0,925.64,722.67
2018,1,6,12,45,904.0,68.5,1.9,13.25,509.0,916.83,715.48
2018,1,6,13,0,899.0,69.0,1.8,13.3,502.0,904.53,706.06
2018,1,6,13,15,892.5,68.5,1.75,13.3,487.5,886.18,693.3
2018,1,6,13,30,886.0,68.0,1.7,13.3,473.0,864.6,678.42
2018,1,6,13,45,875.5,66.5,1.65,13.3,451.5,835.23,658.08
2018,1,6,14,0,865.0,65.0,1.6,13.3,430.0,803.12,635.79
2018,1,6,14,15,849.0,63.5,1.65,13.15,402.0,771.39,615.0
2018,1,6,14,30,833.0,62.0,1.7,13.0,374.0,729.92,586.65
2018,1,6,14,45,810.0,59.5,1.75,12.9,340.5,680.36,551.58
2018,1,6,15,0,787.0,57.0,1.8,12.8,307.0,629.85,514.88
2018,1,6,15,15,751.5,54.0,1.8,12.8,269.0,570.06,468.06
2018,1,6,15,30,716.0,51.0,1.8,12.8,231.0,511.06,419.68
2018,1,6,15,45,631.5,48.5,1.7,11.85,187.0,426.58,350.21
2018,1,6,16,0,547.0,46.0,1.6,10.9,143.0,353.08,287.26
2018,1,6,16,15,440.5,38.5,1.65,10.5,103.0,266.99,212.22
2018,1,6,16,30,334.0,31.0,1.7,10.1,63.0,191.39,139.88
2018,1,6,16,45,212.0,20.0,1.75,9.75,36.5,108.3,0.0
2018,1,6,17,0,90.0,9.0,1.8,9.4,10.0,34.33,0.0
2018,1,6,17,15,45.0,4.5,1.85,9.25,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,7,7,15,12.0,2.0,2.1,6.8,2.0,0.0,0.0
2018,1,7,7,30,24.0,4.0,2.1,6.9,4.0,10.26,0.0
2018,1,7,7,45,67.5,18.0,2.1,7.05,22.5,38.57,0.0
2018,1,7,8,0,111.0,32.0,2.1,7.2,41.0,92.86,62.6
2018,1,7,8,15,159.0,45.5,2.1,7.3,67.5,134.95,107.02
2018,1,7,8,30,207.0,59.0,2.1,7.4,94.0,181.72,150.04
2018,1,7,8,45,250.5,72.0,2.1,7.5,125.0,241.06,202.85
2018,1,7,9,0,294.0,85.0,2.1,7.6,156.0,294.37,249.85
2018,1,7,9,15,319.0,96.0,2.15,7.8,185.0,336.99,286.83
2018,1,7,9,30,344.0,107.0,2.2,8.0,214.0,381.03,324.12
2018,1,7,9,45,200.0,117.0,2.2,8.15,181.0,289.63,246.36
2018,1,7,10,0,56.0,127.0,2.2,8.3,148.0,174.01,145.94
2018,1,7,10,15,41.0,135.0,2.2,8.6,151.0,172.17,143.9
2018,1,7,10,30,26.0,143.0,2.2,8.9,154.0,169.47,140.75
2018,1,7,10,45,44.5,146.0,2.25,9.15,166.0,188.08,156.85
2018,1,7,11,0,63.0,149.0,2.3,9.4,178.0,207.64,173.61
2018,1,7,11,15,34.5,137.0,2.2,9.7,153.0,169.01,139.86
2018,1,7,11,30,6.0,125.0,2.1,10.0,128.0,120.63,97.8
2018,1,7,11,45,3.0,110.5,2.05,10.3,112.0,103.04,82.73
2018,1,7,12,0,0.0,96.0,2.0,10.6,96.0,85.9,67.98
2018,1,7,12,15,0.0,90.5,1.95,10.75,90.5,80.54,63.4
2018,1,7,12,30,0.0,85.0,1.9,10.9,85.0,75.25,58.89
2018,1,7,12,45,0.0,80.0,1.8,11.05,80.0,70.8,55.1
2018,1,7,13,0,0.0,75.0,1.7,11.2,75.0,66.35,51.31
2018,1,7,13,15,0.0,68.0,1.6,11.25,68.0,60.12,46.04
2018,1,7,13,30,0.0,61.0,1.5,11.3,61.0,53.9,40.77
2018,1,7,13,45,0.0,60.0,1.4,11.3,60.0,53.01,40.07
2018,1,7,14,0,0.0,59.0,1.3,11.3,59.0,52.12,39.37
2018,1,7,14,15,0.0,65.0,1.25,11.1,65.0,57.44,44.03
2018,1,7,14,30,0.0,71.0,1.2,10.9,71.0,62.78,48.71
2018,1,7,14,45,0.0,75.0,1.15,10.7,75.0,67.01,52.45
2018,1,7,15,0,0.0,79.0,1.1,10.5,79.0,71.8,56.65
2018,1,7,15,15,0.0,56.0,1.1,10.5,56.0,49.46,37.39
2018,1,7,15,30,0.0,33.0,1.1,10.5,33.0,29.06,19.68
2018,1,7,15,45,0.0,25.5,1.15,10.0,25.5,22.44,13.88
2018,1,7,16,0,0.0,18.0,1.2,9.5,18.0,15.82,8.04
2018,1,7,16,15,0.0,14.5,1.25,9.35,14.5,12.74,5.19
2018,1,7,16,30,0.0,11.0,1.3,9.2,11.0,9.66,2.11
2018,1,7,16,45,0.0,6.5,1.3,9.1,6.5,5.7,0.0
2018,1,7,17,0,0.0,2.0,1.3,9.0,2.0,1.82,0.0
2018,1,7,17,15,0.0,1.0,1.3,8.9,1.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.7,8.95,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.8,9.1,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,2.9,9.25,3.0,2.73,0.0
2018,1,8,8,0,0.0,5.0,3.0,9.4,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,3.05,9.55,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,3.1,9.7,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.5,3.2,9.9,8.5,7.46,0.82
2018,1,8,9,0,0.0,10.0,3.3,10.1,10.0,8.78,2.0
2018,1,8,9,15,0.0,12.0,3.3,10.25,12.0,10.54,3.56
2018,1,8,9,30,0.0,14.0,3.3,10.4,14.0,12.31,5.1
2018,1,8,9,45,0.0,14.5,3.3,10.55,14.5,12.75,5.47
2018,1,8,10,0,0.0,15.0,3.3,10.7,15.0,13.19,5.84
2018,1,8,10,15,0.0,28.5,3.2,10.85,28.5,25.11,16.16
2018,1,8,10,30,0.0,42.0,3.1,11.0,42.0,37.05,26.44
2018,1,8,10,45,0.0,44.0,3.0,11.1,44.0,38.83,27.91
2018,1,8,11,0,0.0,46.0,2.9,11.2,46.0,40.6,29.39
2018,1,8,11,15,0.0,41.5,2.95,11.3,41.5,36.62,25.92
2018,1,8,11,30,0.0,37.0,3.0,11.4,37.0,32.65,22.47
2018,1,8,11,45,0.0,33.5,3.0,11.55,33.5,29.55,19.79
2018,1,8,12,0,0.0,30.0,3.0,11.7,30.0,26.46,17.11
2018,1,8,12,15,0.0,33.5,3.0,11.8,33.5,29.56,19.76
2018,1,8,12,30,0.0,37.0,3.0,11.9,37.0,32.65,22.4
2018,1,8,12,45,0.0,41.0,3.05,12.0,41.0,36.19,25.42
2018,1,8,13,0,0.0,45.0,3.1,12.1,45.0,39.73,28.45
2018,1,8,13,15,0.0,43.5,3.0,12.15,43.5,38.4,27.33
2018,1,8,13,30,0.0,42.0,2.9,12.2,42.0,37.06,26.22
2018,1,8,13,45,0.0,43.5,2.8,12.2,43.5,38.38,27.39
2018,1,8,14,0,0.0,45.0,2.7,12.2,45.0,39.71,28.57
2018,1,8,14,15,0.0,42.5,2.6,12.2,42.5,37.49,26.71
2018,1,8,14,30,0.0,40.0,2.5,12.2,40.0,35.27,24.84
2018,1,8,14,45,1.5,43.0,2.45,12.15,43.5,39.01,28.17
2018,1,8,15,0,3.0,46.0,2.4,12.1,47.0,42.64,31.37
2018,1,8,15,15,3.5,41.5,2.4,12.1,42.5,38.86,28.11
2018,1,8,15,30,4.0,37.0,2.4,12.1,38.0,35.02,24.75
2018,1,8,15,45,3.0,29.0,2.45,11.95,29.5,27.2,17.88
2018,1,8,16,0,2.0,21.0,2.5,11.8,21.0,19.48,11.07
2018,1,8,16,15,1.0,15.5,2.5,11.8,15.5,14.07,6.23
2018,1,8,16,30,0.0,10.0,2.5,11.8,10.0,8.78,1.38
2018,1,8,16,45,3.5,7.0,2.55,11.75,7.0,7.48,0.0
2018,1,8,17,0,7.0,4.0,2.6,11.7,4.0,5.7,0.0
2018,1,8,17,15,3.5,2.0,2.6,11.7,2.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,9,7,15,2.5,1.5,2.4,10.9,1.5,0.0,0.0
2018,1,9,7,30,5.0,3.0,2.6,11.0,3.0,4.1,0.0
2018,1,9,7,45,20.5,12.0,2.8,11.1,13.5,20.11,0.0
2018,1,9,8,0,36.0,21.0,3.0,11.2,24.0,39.1,23.13
2018,1,9,8,15,53.0,31.0,3.1,11.25,38.5,59.16,43.58
2018,1,9,8,30,70.0,41.0,3.2,11.3,53.0,80.83,63.47
2018,1,9,8,45,41.0,41.5,3.35,11.35,49.0,67.67,53.04
2018,1,9,9,0,12.0,42.0,3.5,11.4,45.0,45.69,34.12
2018,1,9,9,15,11.5,63.0,3.45,11.45,66.0,63.59,49.69
2018,1,9,9,30,11.0,84.0,3.4,11.5,87.0,84.76,67.89
2018,1,9,9,45,72.0,119.0,3.3,11.55,145.0,175.27,146.49
2018,1,9,10,0,133.0,154.0,3.2,11.6,203.0,278.94,234.12
2018,1,9,10,15,138.5,167.0,3.1,11.7,222.0,302.58,253.05
2018,1,9,10,30,144.0,180.0,3.0,11.8,241.0,326.33,272.06
2018,1,9,10,45,110.5,186.5,2.9,11.9,234.5,308.95,256.35
2018,1,9,11,0,77.0,193.0,2.8,12.0,228.0,273.99,226.47
2018,1,9,11,15,110.5,200.0,2.8,12.05,252.5,328.79,271.88
2018,1,9,11,30,144.0,207.0,2.8,12.1,277.0,368.68,304.58
2018,1,9,11,45,140.5,215.5,2.8,12.2,284.5,377.5,310.98
2018,1,9,12,0,137.0,224.0,2.8,12.3,292.0,385.92,317.2
2018,1,9,12,15,120.5,209.5,2.85,12.3,269.5,352.39,290.09
2018,1,9,12,30,104.0,195.0,2.9,12.3,247.0,318.79,262.88
2018,1,9,12,45,160.5,200.5,2.95,12.35,279.5,376.77,311.54
2018,1,9,13,0,217.0,206.0,3.0,12.4,312.0,433.55,358.24
2018,1,9,13,15,222.5,199.5,3.0,12.4,305.5,427.85,353.88
2018,1,9,13,30,228.0,193.0,3.0,12.4,299.0,438.02,362.15
2018,1,9,13,45,272.0,178.5,3.0,12.4,299.5,452.59,375.32
2018,1,9,14,0,316.0,164.0,3.0,12.4,300.0,464.24,386.03
2018,1,9,14,15,271.0,152.5,3.0,12.4,264.0,405.49,338.43
2018,1,9,14,30,226.0,141.0,3.0,12.4,228.0,348.6,291.9
2018,1,9,14,45,227.5,128.5,3.0,12.35,209.5,326.72,274.44
2018,1,9,15,0,229.0,116.0,3.0,12.3,191.0,304.14,255.89
2018,1,9,15,15,248.0,103.5,3.0,12.3,175.5,292.29,245.97
2018,1,9,15,30,267.0,91.0,3.0,12.3,160.0,278.29,233.57
2018,1,9,15,45,285.5,77.0,3.2,12.05,139.5,271.18,226.14
2018,1,9,16,0,304.0,63.0,3.4,11.8,119.0,249.55,205.55
2018,1,9,16,15,300.0,50.0,3.5,11.65,93.5,216.6,173.92
2018,1,9,16,30,296.0,37.0,3.6,11.5,68.0,183.32,138.0
2018,1,9,16,45,184.0,25.0,3.7,11.3,41.0,107.25,34.41
2018,1,9,17,0,72.0,13.0,3.8,11.1,14.0,33.11,0.0
2018,1,9,17,15,36.0,6.5,3.9,11.0,7.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.15,9.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.05,8.9,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.95,8.75,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.7,8.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,2.15,9.15,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,2.1,9.3,2.0,1.82,0.0
2018,1,10,7,45,0.0,7.5,2.05,9.45,7.5,6.59,0.0
2018,1,10,8,0,0.0,13.0,2.0,9.6,13.0,11.42,2.96
2018,1,10,8,15,0.0,18.5,2.0,9.7,18.5,16.27,8.05
2018,1,10,8,30,0.0,24.0,2.0,9.8,24.0,21.12,12.51
2018,1,10,8,45,0.0,33.5,2.05,9.95,33.5,29.52,19.96
2018,1,10,9,0,0.0,43.0,2.1,10.1,43.0,37.93,27.38
2018,1,10,9,15,0.0,51.0,2.2,10.2,51.0,45.02,33.59
2018,1,10,9,30,0.0,59.0,2.3,10.3,59.0,52.11,39.73
2018,1,10,9,45,0.0,67.0,2.35,10.4,67.0,59.22,45.82
2018,1,10,10,0,0.0,75.0,2.4,10.5,75.0,66.65,52.13
2018,1,10,10,15,1.5,97.0,2.5,10.6,97.5,89.52,71.67
2018,1,10,10,30,3.0,119.0,2.6,10.7,120.0,113.06,91.59
2018,1,10,10,45,12.5,143.5,2.65,10.85,149.0,146.67,120.11
2018,1,10,11,0,22.0,168.0,2.7,11.0,178.0,181.39,149.23
2018,1,10,11,15,21.0,170.0,2.6,11.1,180.0,182.3,149.64
2018,1,10,11,30,20.0,172.0,2.5,11.2,182.0,183.3,150.22
2018,1,10,11,45,58.0,182.5,2.4,11.35,211.5,244.05,201.62
2018,1,10,12,0,96.0,193.0,2.3,11.5,241.0,291.75,241.43
2018,1,10,12,15,138.0,193.0,2.2,11.6,262.0,347.36,287.17
2018,1,10,12,30,180.0,193.0,2.1,11.7,283.0,385.69,318.59
2018,1,10,12,45,351.0,168.0,2.0,11.85,341.0,526.95,433.56
2018,1,10,13,0,522.0,143.0,1.9,12.0,399.0,666.58,541.31
2018,1,10,13,15,540.0,136.0,1.8,12.1,394.5,666.82,539.72
2018,1,10,13,30,558.0,129.0,1.7,12.2,390.0,672.2,543.33
2018,1,10,13,45,555.5,125.5,1.65,12.25,375.5,653.46,529.4
2018,1,10,14,0,553.0,122.0,1.6,12.3,361.0,632.57,514.09
2018,1,10,14,15,519.0,121.0,1.5,12.3,334.0,581.29,474.83
2018,1,10,14,30,485.0,120.0,1.4,12.3,307.0,537.16,440.49
2018,1,10,14,45,579.0,96.0,1.35,12.35,300.0,565.6,463.69
2018,1,10,15,0,673.0,72.0,1.3,12.4,293.0,579.0,474.03
2018,1,10,15,15,576.0,74.0,1.3,12.4,247.5,489.44,402.73
2018,1,10,15,30,479.0,76.0,1.3,12.4,202.0,405.45,334.66
2018,1,10,15,45,448.0,65.5,1.15,12.0,167.5,352.17,289.86
2018,1,10,16,0,417.0,55.0,1.0,11.6,133.0,300.82,244.99
2018,1,10,16,15,404.0,44.5,1.0,11.4,104.5,260.09,207.2
2018,1,10,16,30,391.0,34.0,1.0,11.2,76.0,220.3,165.86
2018,1,10,16,45,250.5,23.0,1.0,11.0,45.5,129.54,52.43
2018,1,10,17,0,110.0,12.0,1.0,10.8,15.0,43.63,0.0
2018,1,10,17,15,55.0,6.0,1.0,10.75,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,11,7,15,0.5,1.5,0.55,10.15,1.5,0.0,0.0
2018,1,11,7,30,1.0,3.0,0.6,10.3,3.0,3.0,0.0
2018,1,11,7,45,0.5,13.5,0.7,10.4,13.5,12.06,0.0
2018,1,11,8,0,0.0,24.0,0.8,10.5,24.0,21.69,10.76
2018,1,11,8,15,0.0,29.0,0.9,10.65,29.0,25.57,15.84
2018,1,11,8,30,0.0,34.0,1.0,10.8,34.0,29.98,20.06
2018,1,11,8,45,0.0,46.0,1.15,11.0,46.0,40.61,29.44
2018,1,11,9,0,0.0,58.0,1.3,11.2,58.0,52.05,39.45
2018,1,11,9,15,0.0,71.0,1.35,11.3,71.0,64.6,50.31
2018,1,11,9,30,0.0,84.0,1.4,11.4,84.0,77.23,61.11
2018,1,11,9,45,1.0,98.5,1.4,11.55,99.0,92.27,73.86
2018,1,11,10,0,2.0,113.0,1.4,11.7,114.0,107.52,86.66
2018,1,11,10,15,24.0,141.0,1.35,11.8,151.0,154.45,126.64
2018,1,11,10,30,46.0,169.0,1.3,11.9,188.0,217.36,178.95
2018,1,11,10,45,83.0,186.0,1.25,12.05,223.0,269.46,221.92
2018,1,11,11,0,120.0,203.0,1.2,12.2,258.0,339.26,277.99
2018,1,11,11,15,140.5,207.0,1.15,12.3,274.0,363.77,297.05
2018,1,11,11,30,161.0,211.0,1.1,12.4,290.0,388.65,316.51
2018,1,11,11,45,99.5,201.0,1.05,12.5,250.0,304.46,248.06
2018,1,11,12,0,38.0,191.0,1.0,12.6,210.0,236.07,191.39
2018,1,11,12,15,35.5,188.5,1.0,12.65,206.5,230.66,187.22
2018,1,11,12,30,33.0,186.0,1.0,12.7,203.0,225.32,182.82
2018,1,11,12,45,119.5,196.5,1.0,12.75,256.0,334.18,272.82
2018,1,11,13,0,206.0,207.0,1.0,12.8,309.0,424.86,345.31
2018,1,11,13,15,252.0,200.0,1.0,12.8,321.0,471.97,381.9
2018,1,11,13,30,298.0,193.0,1.0,12.8,333.0,499.28,403.71
2018,1,11,13,45,278.5,184.5,1.0,12.8,311.0,466.1,378.13
2018,1,11,14,0,259.0,176.0,1.0,12.8,289.0,432.85,352.77
2018,1,11,14,15,264.5,161.5,1.0,12.75,270.5,412.18,337.65
2018,1,11,14,30,270.0,147.0,1.0,12.7,252.0,390.36,321.27
2018,1,11,14,45,369.0,121.0,1.0,12.6,251.0,436.59,359.73
2018,1,11,15,0,468.0,95.0,1.0,12.5,250.0,459.01,378.41
2018,1,11,15,15,486.5,83.5,1.0,12.5,228.0,442.75,364.72
2018,1,11,15,30,505.0,72.0,1.0,12.5,206.0,418.0,343.91
