Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,45,355.0,70.5,0.85,12.0,157.0,302.96,249.12
2018,1,11,16,0,205.0,69.0,0.7,11.5,108.0,196.87,160.24
2018,1,11,16,15,155.0,53.5,0.75,11.25,79.0,145.26,115.53
2018,1,11,16,30,105.0,38.0,0.8,11.0,50.0,98.62,73.64
2018,1,11,16,45,70.0,23.5,0.9,10.7,30.0,59.59,25.77
2018,1,11,17,0,35.0,9.0,1.0,10.4,10.0,18.66,0.0
2018,1,11,17,15,17.5,4.5,1.05,10.3,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,12,7,15,53.5,4.0,1.35,9.3,4.5,0.0,0.0
2018,1,12,7,30,107.0,8.0,1.3,9.6,9.0,36.16,0.0
2018,1,12,7,45,269.0,17.0,1.25,9.9,36.5,116.77,0.0
2018,1,12,8,0,431.0,26.0,1.2,10.2,64.0,210.25,146.04
2018,1,12,8,15,521.0,32.0,1.3,10.5,103.0,281.21,221.04
2018,1,12,8,30,611.0,38.0,1.4,10.8,142.0,360.51,292.01
2018,1,12,8,45,647.5,43.5,1.45,11.1,180.0,418.48,343.75
2018,1,12,9,0,684.0,49.0,1.5,11.4,218.0,478.5,395.17
2018,1,12,9,15,735.0,50.5,1.55,11.65,259.5,544.43,449.48
2018,1,12,9,30,786.0,52.0,1.6,11.9,301.0,612.64,503.41
2018,1,12,9,45,807.5,55.0,1.7,12.15,335.5,663.57,541.26
2018,1,12,10,0,829.0,58.0,1.8,12.4,370.0,706.92,572.8
2018,1,12,10,15,846.5,59.5,1.75,12.6,399.5,750.14,602.63
2018,1,12,10,30,864.0,61.0,1.7,12.8,429.0,791.6,630.52
2018,1,12,10,45,876.0,62.5,1.7,13.05,452.5,826.37,653.55
2018,1,12,11,0,888.0,64.0,1.7,13.3,476.0,858.54,674.55
2018,1,12,11,15,896.0,65.0,1.7,13.45,492.5,883.68,690.74
2018,1,12,11,30,904.0,66.0,1.7,13.6,509.0,905.65,704.76
2018,1,12,11,45,907.5,66.0,1.7,13.75,517.5,918.88,712.82
2018,1,12,12,0,911.0,66.0,1.7,13.9,526.0,928.58,718.66
2018,1,12,12,15,827.5,87.5,1.75,13.95,506.0,891.92,693.54
2018,1,12,12,30,744.0,109.0,1.8,14.0,486.0,846.74,662.79
2018,1,12,12,45,820.5,89.5,1.85,14.1,500.5,883.18,689.39
2018,1,12,13,0,897.0,70.0,1.9,14.2,515.0,910.95,709.0
2018,1,12,13,15,891.5,69.5,1.9,14.2,501.5,893.95,697.34
2018,1,12,13,30,886.0,69.0,1.9,14.2,488.0,873.66,683.95
2018,1,12,13,45,876.0,68.0,1.9,14.15,467.0,845.69,665.31
2018,1,12,14,0,866.0,67.0,1.9,14.1,446.0,814.92,644.63
2018,1,12,14,15,851.0,65.0,1.85,14.0,418.5,783.61,623.07
2018,1,12,14,30,836.0,63.0,1.8,13.9,391.0,742.34,594.04
2018,1,12,14,45,771.0,67.0,1.75,13.8,349.5,669.91,541.48
2018,1,12,15,0,706.0,71.0,1.7,13.7,308.0,603.21,492.17
2018,1,12,15,15,679.0,65.0,1.7,13.7,271.0,548.18,449.21
2018,1,12,15,30,652.0,59.0,1.7,13.7,234.0,493.53,404.95
2018,1,12,15,45,606.5,54.0,1.45,12.8,196.0,430.43,352.58
2018,1,12,16,0,561.0,49.0,1.2,11.9,158.0,370.18,300.71
2018,1,12,16,15,514.5,41.0,1.25,11.5,122.0,309.31,246.86
2018,1,12,16,30,468.0,33.0,1.3,11.1,86.0,252.57,192.62
2018,1,12,16,45,282.5,22.5,1.3,10.75,50.5,143.29,75.32
2018,1,12,17,0,97.0,12.0,1.3,10.4,15.0,40.1,0.0
2018,1,12,17,15,48.5,6.0,1.3,10.25,7.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.65,5.9,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,1,13,7,15,22.5,3.5,2.95,6.5,3.5,0.0,0.0
2018,1,13,7,30,45.0,7.0,3.1,6.9,7.0,18.47,0.0
2018,1,13,7,45,75.0,20.0,3.2,7.3,24.5,52.52,0.0
2018,1,13,8,0,105.0,33.0,3.3,7.7,42.0,90.79,62.9
2018,1,13,8,15,176.5,46.0,3.4,8.1,72.0,141.17,112.24
2018,1,13,8,30,248.0,59.0,3.5,8.5,102.0,209.56,173.28
2018,1,13,8,45,311.0,69.5,3.6,8.9,137.5,268.44,225.97
2018,1,13,9,0,374.0,80.0,3.7,9.3,173.0,333.12,282.69
2018,1,13,9,15,391.5,92.0,3.65,9.7,203.5,376.12,319.7
2018,1,13,9,30,409.0,104.0,3.6,10.1,234.0,419.69,356.11
2018,1,13,9,45,466.5,107.0,3.55,10.5,271.0,481.15,406.78
2018,1,13,10,0,524.0,110.0,3.5,10.9,308.0,545.58,458.52
2018,1,13,10,15,664.5,92.0,3.45,11.3,363.0,659.83,547.82
2018,1,13,10,30,805.0,74.0,3.4,11.7,418.0,768.26,628.18
2018,1,13,10,45,848.5,69.0,3.35,12.15,448.5,820.21,664.01
2018,1,13,11,0,892.0,64.0,3.3,12.6,479.0,862.48,692.49
2018,1,13,11,15,898.5,64.5,3.25,12.85,495.0,885.82,707.42
2018,1,13,11,30,905.0,65.0,3.2,13.1,511.0,905.93,720.14
2018,1,13,11,45,898.0,67.5,3.1,13.4,516.5,913.05,723.09
2018,1,13,12,0,891.0,70.0,3.0,13.7,522.0,916.47,723.61
2018,1,13,12,15,880.5,72.5,3.0,13.85,520.0,913.02,720.58
2018,1,13,12,30,870.0,75.0,3.0,14.0,518.0,906.0,715.23
2018,1,13,12,45,807.0,87.5,2.95,14.1,494.5,869.45,688.67
2018,1,13,13,0,744.0,100.0,2.9,14.2,471.0,825.74,657.13
2018,1,13,13,15,674.5,114.0,2.9,14.2,443.5,771.37,618.16
2018,1,13,13,30,605.0,128.0,2.9,14.2,416.0,714.93,577.23
2018,1,13,13,45,688.5,105.5,2.85,14.15,419.5,746.7,601.88
2018,1,13,14,0,772.0,83.0,2.8,14.1,423.0,766.15,616.68
2018,1,13,14,15,793.0,74.0,2.75,14.0,404.5,749.94,605.3
2018,1,13,14,30,814.0,65.0,2.7,13.9,386.0,729.44,590.95
2018,1,13,14,45,776.5,63.0,2.65,13.75,348.5,670.45,547.47
2018,1,13,15,0,739.0,61.0,2.6,13.6,311.0,611.6,503.47
2018,1,13,15,15,648.0,64.0,2.6,13.6,265.0,527.76,437.09
2018,1,13,15,30,557.0,67.0,2.6,13.6,219.0,446.19,370.21
2018,1,13,15,45,474.5,63.5,2.35,12.75,178.0,367.83,304.95
2018,1,13,16,0,392.0,60.0,2.1,11.9,137.0,292.86,240.92
2018,1,13,16,15,338.5,49.5,2.2,11.45,104.5,235.2,189.84
2018,1,13,16,30,285.0,39.0,2.3,11.0,72.0,183.05,141.23
2018,1,13,16,45,199.0,26.5,2.35,10.55,45.0,118.25,67.19
2018,1,13,17,0,113.0,14.0,2.4,10.1,18.0,46.93,0.0
2018,1,13,17,15,56.5,7.0,2.45,9.9,9.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.8,7.45,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.8,7.35,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.75,7.3,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,1,14,7,15,24.0,4.0,3.65,7.35,4.0,0.0,0.0
2018,1,14,7,30,48.0,8.0,3.6,7.4,8.0,20.14,0.0
2018,1,14,7,45,62.5,20.0,3.55,7.5,23.5,48.38,0.0
2018,1,14,8,0,77.0,32.0,3.5,7.6,39.0,78.13,53.93
2018,1,14,8,15,98.0,47.5,3.45,7.8,61.5,109.07,86.01
2018,1,14,8,30,119.0,63.0,3.4,8.0,84.0,133.61,109.39
2018,1,14,8,45,141.5,80.0,3.35,8.2,111.0,170.75,142.97
2018,1,14,9,0,164.0,97.0,3.3,8.4,138.0,209.85,177.73
2018,1,14,9,15,221.0,109.0,3.25,8.7,174.0,277.18,236.06
2018,1,14,9,30,278.0,121.0,3.2,9.0,210.0,338.94,288.74
2018,1,14,9,45,362.5,122.5,3.1,9.3,252.0,425.51,360.98
2018,1,14,10,0,447.0,124.0,3.0,9.6,294.0,504.84,425.66
2018,1,14,10,15,391.5,142.0,2.9,9.9,299.0,498.59,418.19
2018,1,14,10,30,336.0,160.0,2.8,10.2,304.0,471.39,394.57
2018,1,14,10,45,237.5,182.5,2.7,10.45,287.0,425.42,354.44
2018,1,14,11,0,139.0,205.0,2.6,10.7,270.0,357.44,296.39
2018,1,14,11,15,93.0,201.0,2.55,10.95,245.0,297.08,245.99
2018,1,14,11,30,47.0,197.0,2.5,11.2,220.0,251.16,206.65
2018,1,14,11,45,31.0,190.5,2.4,11.4,206.0,228.46,187.28
2018,1,14,12,0,15.0,184.0,2.3,11.6,192.0,190.99,155.66
2018,1,14,12,15,60.5,201.5,2.25,11.75,232.5,268.97,221.23
2018,1,14,12,30,106.0,219.0,2.2,11.9,273.0,332.83,273.8
2018,1,14,12,45,185.5,215.5,2.1,12.05,309.0,418.2,343.54
2018,1,14,13,0,265.0,212.0,2.0,12.2,345.0,502.22,410.19
2018,1,14,13,15,223.5,209.0,2.0,12.25,319.0,440.86,361.27
2018,1,14,13,30,182.0,206.0,2.0,12.3,293.0,397.65,326.63
2018,1,14,13,45,140.5,194.0,1.95,12.35,259.5,343.96,283.18
2018,1,14,14,0,99.0,182.0,1.9,12.4,226.0,276.71,228.33
2018,1,14,14,15,128.5,171.5,1.95,12.35,225.0,300.73,249.28
2018,1,14,14,30,158.0,161.0,2.0,12.3,224.0,307.69,256.0
2018,1,14,14,45,177.5,149.5,2.05,12.2,214.5,303.73,253.53
2018,1,14,15,0,197.0,138.0,2.1,12.1,205.0,298.03,249.43
2018,1,14,15,15,149.0,119.5,2.1,12.1,167.0,236.69,197.8
2018,1,14,15,30,101.0,101.0,2.1,12.1,129.0,179.15,148.73
2018,1,14,15,45,89.5,86.5,2.2,11.5,108.5,151.9,125.39
2018,1,14,16,0,78.0,72.0,2.3,10.9,88.0,125.72,102.38
2018,1,14,16,15,65.0,57.5,2.2,10.6,68.5,100.02,79.23
2018,1,14,16,30,52.0,43.0,2.1,10.3,49.0,75.73,56.77
2018,1,14,16,45,41.0,28.0,2.05,10.0,31.5,50.96,28.44
2018,1,14,17,0,30.0,13.0,2.0,9.7,14.0,20.96,0.0
2018,1,14,17,15,15.0,6.5,1.85,9.55,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,15,7,15,29.0,4.0,2.4,7.7,4.0,0.0,0.0
2018,1,15,7,30,58.0,8.0,2.4,7.9,8.0,22.76,0.0
2018,1,15,7,45,153.5,20.0,2.4,8.15,31.5,82.08,0.0
2018,1,15,8,0,249.0,32.0,2.4,8.4,55.0,151.2,108.0
2018,1,15,8,15,316.0,42.0,2.3,8.65,87.0,206.15,164.63
2018,1,15,8,30,383.0,52.0,2.2,8.9,119.0,268.16,221.05
2018,1,15,8,45,410.5,63.0,2.15,9.2,151.5,316.31,264.67
2018,1,15,9,0,438.0,74.0,2.1,9.5,184.0,362.4,305.24
2018,1,15,9,15,481.0,82.0,2.0,9.8,221.0,424.47,357.26
2018,1,15,9,30,524.0,90.0,1.9,10.1,258.0,485.03,406.38
2018,1,15,9,45,486.0,107.0,1.85,10.4,276.5,494.8,413.17
2018,1,15,10,0,448.0,124.0,1.8,10.7,295.0,505.52,420.27
2018,1,15,10,15,430.0,139.0,1.7,10.95,313.5,525.22,434.1
2018,1,15,10,30,412.0,154.0,1.6,11.2,332.0,542.16,445.3
2018,1,15,10,45,388.0,166.5,1.55,11.5,341.0,548.5,448.26
2018,1,15,11,0,364.0,179.0,1.5,11.8,350.0,535.46,436.8
2018,1,15,11,15,266.5,199.5,1.45,11.9,327.0,481.78,392.35
2018,1,15,11,30,169.0,220.0,1.4,12.0,304.0,406.54,331.06
2018,1,15,11,45,195.5,223.0,1.4,12.05,322.0,435.95,355.02
2018,1,15,12,0,222.0,226.0,1.4,12.1,340.0,465.27,377.99
2018,1,15,12,15,189.0,229.0,1.35,12.2,326.0,439.28,356.32
2018,1,15,12,30,156.0,232.0,1.3,12.3,312.0,412.63,334.48
2018,1,15,12,45,120.5,225.5,1.3,12.35,287.0,371.22,301.34
2018,1,15,13,0,85.0,219.0,1.3,12.4,262.0,312.98,254.72
2018,1,15,13,15,61.0,203.0,1.25,12.4,233.5,270.95,220.81
2018,1,15,13,30,37.0,187.0,1.2,12.4,205.0,229.83,187.14
2018,1,15,13,45,35.0,172.0,1.2,12.45,188.5,209.97,171.31
2018,1,15,14,0,33.0,157.0,1.2,12.5,172.0,190.37,155.5
2018,1,15,14,15,32.0,148.5,1.15,12.55,162.0,179.67,146.87
2018,1,15,14,30,31.0,140.0,1.1,12.6,152.0,169.13,138.29
2018,1,15,14,45,104.5,130.5,1.05,12.65,167.0,225.37,186.95
2018,1,15,15,0,178.0,121.0,1.0,12.7,182.0,275.65,229.17
2018,1,15,15,15,223.5,111.5,1.0,12.7,179.5,287.55,239.01
2018,1,15,15,30,269.0,102.0,1.0,12.7,177.0,295.19,244.88
2018,1,15,15,45,214.0,89.5,0.95,12.4,143.0,236.94,195.59
2018,1,15,16,0,159.0,77.0,0.9,12.1,109.0,183.77,150.03
2018,1,15,16,15,130.5,60.5,0.85,11.95,83.0,143.04,114.27
2018,1,15,16,30,102.0,44.0,0.8,11.8,57.0,105.08,80.13
2018,1,15,16,45,70.5,29.5,0.75,11.65,36.5,70.29,42.83
2018,1,15,17,0,39.0,15.0,0.7,11.5,16.0,25.58,0.0
2018,1,15,17,15,19.5,7.5,0.7,11.4,8.0,6.82,0.0
2018,1,15,17,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.25,11.1,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.2,11.05,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,16,7,15,8.5,2.5,0.75,10.45,2.5,0.0,0.0
2018,1,16,7,30,17.0,5.0,0.7,10.6,5.0,9.07,0.0
2018,1,16,7,45,8.5,12.5,0.65,10.7,12.5,13.94,0.0
2018,1,16,8,0,0.0,20.0,0.6,10.8,20.0,17.62,8.1
2018,1,16,8,15,0.0,29.5,0.7,11.05,29.5,26.01,16.29
2018,1,16,8,30,0.0,39.0,0.8,11.3,39.0,34.41,23.86
2018,1,16,8,45,1.0,50.0,0.9,11.5,50.5,45.12,33.32
2018,1,16,9,0,2.0,61.0,1.0,11.7,62.0,56.12,42.93
2018,1,16,9,15,3.0,68.0,0.85,12.05,69.0,63.09,48.94
2018,1,16,9,30,4.0,75.0,0.7,12.4,76.0,70.23,55.01
2018,1,16,9,45,8.5,92.0,0.55,12.7,95.0,90.34,72.07
2018,1,16,10,0,13.0,109.0,0.4,13.0,114.0,110.99,89.28
2018,1,16,10,15,37.5,131.0,0.45,13.15,147.0,163.1,133.05
2018,1,16,10,30,62.0,153.0,0.5,13.3,180.0,209.29,171.02
2018,1,16,10,45,45.5,153.0,0.6,13.45,173.5,195.84,159.17
2018,1,16,11,0,29.0,153.0,0.7,13.6,167.0,181.71,147.03
2018,1,16,11,15,23.5,150.0,0.7,13.7,161.5,173.27,139.82
2018,1,16,11,30,18.0,147.0,0.7,13.8,156.0,153.7,123.53
2018,1,16,11,45,17.0,154.5,0.65,13.85,163.0,160.64,129.07
2018,1,16,12,0,16.0,162.0,0.6,13.9,170.0,167.63,134.53
2018,1,16,12,15,13.5,145.5,0.6,13.95,152.5,147.87,118.29
2018,1,16,12,30,11.0,129.0,0.6,14.0,135.0,128.57,102.47
2018,1,16,12,45,9.5,140.5,0.6,14.05,145.5,139.02,111.03
2018,1,16,13,0,8.0,152.0,0.6,14.1,156.0,149.81,119.75
2018,1,16,13,15,9.5,130.5,0.65,14.05,135.0,128.89,102.8
2018,1,16,13,30,11.0,109.0,0.7,14.0,114.0,108.49,86.25
2018,1,16,13,45,41.5,131.0,0.7,13.95,149.5,167.0,135.87
2018,1,16,14,0,72.0,153.0,0.7,13.9,185.0,217.97,178.2
2018,1,16,14,15,40.5,120.5,0.7,13.8,138.5,153.39,124.55
2018,1,16,14,30,9.0,88.0,0.7,13.7,92.0,86.07,67.88
2018,1,16,14,45,5.5,68.0,0.7,13.65,70.5,64.2,49.53
2018,1,16,15,0,2.0,48.0,0.7,13.6,49.0,43.76,32.1
2018,1,16,15,15,1.0,34.5,0.7,13.6,35.0,31.06,21.21
2018,1,16,15,30,0.0,21.0,0.7,13.6,21.0,18.47,10.33
2018,1,16,15,45,0.0,17.0,0.7,13.0,17.0,14.94,7.29
2018,1,16,16,0,0.0,13.0,0.7,12.4,13.0,11.42,4.21
2018,1,16,16,15,0.0,10.5,0.75,12.1,10.5,9.21,2.23
2018,1,16,16,30,0.0,8.0,0.8,11.8,8.0,7.02,0.22
2018,1,16,16,45,0.0,5.5,0.85,11.5,5.5,4.82,0.0
2018,1,16,17,0,0.0,3.0,0.9,11.2,3.0,2.73,0.0
2018,1,16,17,15,0.0,1.5,0.9,11.1,1.5,1.36,0.0
2018,1,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,17,7,15,9.5,3.0,1.45,8.7,3.0,0.0,0.0
2018,1,17,7,30,19.0,6.0,1.4,9.0,6.0,10.49,0.0
2018,1,17,7,45,46.0,20.0,1.4,9.35,23.5,39.05,0.0
2018,1,17,8,0,73.0,34.0,1.4,9.7,41.0,71.7,49.68
2018,1,17,8,15,92.0,47.5,1.35,10.0,61.0,97.7,76.03
2018,1,17,8,30,111.0,61.0,1.3,10.3,81.0,125.91,101.87
2018,1,17,8,45,135.5,78.0,1.25,10.55,108.5,163.79,135.4
2018,1,17,9,0,160.0,95.0,1.2,10.8,136.0,214.2,178.71
2018,1,17,9,15,162.5,112.5,1.2,11.25,160.0,232.68,194.46
2018,1,17,9,30,165.0,130.0,1.2,11.7,184.0,261.46,218.14
2018,1,17,9,45,118.5,135.0,1.2,12.1,176.0,239.02,198.49
2018,1,17,10,0,72.0,140.0,1.2,12.5,168.0,200.11,165.15
2018,1,17,10,15,38.0,139.5,1.3,12.7,154.5,173.46,142.05
2018,1,17,10,30,4.0,139.0,1.4,12.9,141.0,134.55,108.39
2018,1,17,10,45,29.0,154.0,1.45,13.15,168.0,182.92,149.2
2018,1,17,11,0,54.0,169.0,1.5,13.4,195.0,222.26,181.82
2018,1,17,11,15,157.5,183.5,1.55,13.55,262.0,347.87,285.61
2018,1,17,11,30,261.0,198.0,1.6,13.7,329.0,478.82,389.18
2018,1,17,11,45,340.0,196.5,1.6,13.9,370.5,552.1,445.44
2018,1,17,12,0,419.0,195.0,1.6,14.1,412.0,643.75,513.95
2018,1,17,12,15,451.0,188.5,1.55,14.2,422.5,667.5,530.68
2018,1,17,12,30,483.0,182.0,1.5,14.3,433.0,689.29,546.51
2018,1,17,12,45,480.0,180.0,1.45,14.35,427.5,681.87,540.46
2018,1,17,13,0,477.0,178.0,1.4,14.4,422.0,672.4,533.29
2018,1,17,13,15,435.0,182.0,1.4,14.4,400.0,632.91,503.83
2018,1,17,13,30,393.0,186.0,1.4,14.4,378.0,575.63,461.53
2018,1,17,13,45,327.0,187.5,1.35,14.35,342.5,512.81,413.42
2018,1,17,14,0,261.0,189.0,1.3,14.3,307.0,451.82,365.9
2018,1,17,14,15,301.0,171.5,1.3,14.15,300.0,455.51,370.91
2018,1,17,14,30,341.0,154.0,1.3,14.0,293.0,455.86,372.68
2018,1,17,14,45,335.0,141.0,1.25,13.85,268.5,423.9,347.95
2018,1,17,15,0,329.0,128.0,1.2,13.7,244.0,391.42,322.57
2018,1,17,15,15,363.0,110.5,1.2,13.7,225.0,392.92,323.91
2018,1,17,15,30,397.0,93.0,1.2,13.7,206.0,376.61,310.43
2018,1,17,15,45,343.5,82.5,1.05,12.95,169.5,314.3,258.84
2018,1,17,16,0,290.0,72.0,0.9,12.2,133.0,256.45,209.91
2018,1,17,16,15,249.0,58.5,0.9,11.95,102.5,205.83,165.78
2018,1,17,16,30,208.0,45.0,0.9,11.7,72.0,159.35,123.91
2018,1,17,16,45,144.0,30.0,0.95,11.4,45.5,106.94,71.94
2018,1,17,17,0,80.0,15.0,1.0,11.1,19.0,49.74,0.0
2018,1,17,17,15,40.0,7.5,1.0,11.05,9.5,17.04,0.0
2018,1,17,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,18,7,15,3.0,1.0,1.55,10.5,1.0,0.0,0.0
2018,1,18,7,30,6.0,2.0,1.6,10.6,2.0,3.4,0.0
2018,1,18,7,45,3.0,5.0,1.65,10.75,5.0,5.43,0.0
2018,1,18,8,0,0.0,8.0,1.7,10.9,8.0,7.02,0.0
2018,1,18,8,15,0.0,11.0,1.7,11.0,11.0,9.65,2.51
2018,1,18,8,30,0.0,14.0,1.7,11.1,14.0,12.29,4.92
2018,1,18,8,45,0.0,19.0,1.75,11.2,19.0,16.7,8.83
2018,1,18,9,0,0.0,24.0,1.8,11.3,24.0,21.11,12.72
2018,1,18,9,15,0.0,37.0,1.85,11.4,37.0,32.6,22.71
2018,1,18,9,30,0.0,50.0,1.9,11.5,50.0,44.12,32.65
2018,1,18,9,45,0.0,49.5,2.0,11.55,49.5,43.68,32.21
2018,1,18,10,0,0.0,49.0,2.1,11.6,49.0,43.24,31.77
2018,1,18,10,15,14.0,102.5,2.15,11.7,108.5,104.52,84.53
2018,1,18,10,30,28.0,156.0,2.2,11.8,168.0,184.7,151.92
2018,1,18,10,45,15.0,121.5,2.3,11.85,128.0,124.62,100.99
2018,1,18,11,0,2.0,87.0,2.4,11.9,88.0,79.01,61.97
2018,1,18,11,15,1.0,87.0,2.45,12.0,87.5,78.06,61.07
2018,1,18,11,30,0.0,87.0,2.5,12.1,87.0,77.1,60.14
2018,1,18,11,45,0.5,104.0,2.55,12.15,104.5,93.93,74.3
2018,1,18,12,0,1.0,121.0,2.6,12.2,122.0,111.16,88.72
2018,1,18,12,15,3.0,129.0,2.65,12.25,131.0,121.03,97.01
2018,1,18,12,30,5.0,137.0,2.7,12.3,140.0,131.04,105.43
2018,1,18,12,45,7.5,133.5,2.75,12.35,137.5,129.81,104.52
2018,1,18,13,0,10.0,130.0,2.8,12.4,135.0,128.6,103.66
2018,1,18,13,15,6.5,133.5,2.85,12.35,136.5,129.11,104.01
2018,1,18,13,30,3.0,137.0,2.9,12.3,138.0,129.84,104.59
2018,1,18,13,45,3.5,137.5,2.95,12.2,139.0,131.19,105.91
2018,1,18,14,0,4.0,138.0,3.0,12.1,140.0,132.68,107.36
2018,1,18,14,15,3.0,116.0,2.95,11.95,117.5,109.32,87.87
2018,1,18,14,30,2.0,94.0,2.9,11.8,95.0,86.51,68.7
2018,1,18,14,45,13.0,82.0,2.85,11.7,87.0,83.11,66.36
2018,1,18,15,0,24.0,70.0,2.8,11.6,79.0,83.55,67.19
2018,1,18,15,15,39.5,83.5,2.8,11.6,96.0,108.5,88.88
2018,1,18,15,30,55.0,97.0,2.8,11.6,113.0,134.38,110.96
2018,1,18,15,45,38.0,71.0,2.65,11.2,81.5,92.72,74.93
2018,1,18,16,0,21.0,45.0,2.5,10.8,50.0,53.51,40.78
2018,1,18,16,15,12.5,30.0,2.55,10.6,33.0,33.02,22.73
2018,1,18,16,30,4.0,15.0,2.6,10.4,16.0,15.13,7.09
2018,1,18,16,45,3.5,9.5,2.65,10.25,10.0,9.79,1.85
2018,1,18,17,0,3.0,4.0,2.7,10.1,4.0,4.51,0.0
2018,1,18,17,15,1.5,2.0,2.8,10.0,2.0,2.2,0.0
2018,1,18,17,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,19,7,15,30.0,4.5,2.0,7.05,5.0,0.0,0.0
2018,1,19,7,30,60.0,9.0,2.0,7.5,10.0,23.99,0.0
2018,1,19,7,45,193.0,22.0,2.0,8.0,38.5,96.83,0.0
2018,1,19,8,0,326.0,35.0,2.0,8.5,67.0,181.55,133.24
2018,1,19,8,15,424.5,43.0,2.05,8.75,106.5,252.94,202.38
2018,1,19,8,30,523.0,51.0,2.1,9.0,146.0,333.97,274.66
2018,1,19,8,45,584.0,56.5,2.15,9.25,187.5,401.32,334.38
2018,1,19,9,0,645.0,62.0,2.2,9.5,229.0,473.28,396.04
2018,1,19,9,15,685.0,65.5,2.2,9.7,268.5,533.69,446.43
2018,1,19,9,30,725.0,69.0,2.2,9.9,308.0,591.81,493.5
2018,1,19,9,45,732.5,75.0,2.2,10.05,339.0,638.91,529.56
2018,1,19,10,0,740.0,81.0,2.2,10.2,370.0,680.4,559.91
2018,1,19,10,15,548.0,115.0,2.2,10.35,338.0,596.03,493.09
2018,1,19,10,30,356.0,149.0,2.2,10.5,306.0,490.73,407.28
2018,1,19,10,45,263.0,169.5,2.2,10.65,289.0,430.01,357.33
2018,1,19,11,0,170.0,190.0,2.2,10.8,272.0,364.05,301.93
2018,1,19,11,15,216.5,199.0,2.25,10.85,307.0,419.28,347.4
2018,1,19,11,30,263.0,208.0,2.3,10.9,342.0,493.05,405.8
2018,1,19,11,45,265.5,212.5,2.35,11.0,349.5,504.0,413.66
2018,1,19,12,0,268.0,217.0,2.4,11.1,357.0,513.98,421.19
2018,1,19,12,15,352.0,204.0,2.5,11.1,389.0,576.75,472.33
2018,1,19,12,30,436.0,191.0,2.6,11.1,421.0,657.34,535.51
2018,1,19,12,45,432.5,189.0,2.7,11.1,415.0,649.74,529.67
2018,1,19,13,0,429.0,187.0,2.8,11.1,409.0,640.26,523.09
2018,1,19,13,15,532.0,160.5,2.85,11.0,428.5,696.15,568.98
2018,1,19,13,30,635.0,134.0,2.9,10.9,448.0,754.35,613.77
2018,1,19,13,45,741.0,105.5,3.0,10.85,457.5,799.04,648.07
2018,1,19,14,0,847.0,77.0,3.1,10.8,467.0,830.12,672.36
2018,1,19,14,15,824.5,74.5,3.15,10.65,436.0,784.79,639.94
2018,1,19,14,30,802.0,72.0,3.2,10.5,405.0,737.79,606.37
2018,1,19,14,45,761.5,71.0,3.25,10.4,367.0,677.79,562.01
2018,1,19,15,0,721.0,70.0,3.3,10.3,329.0,618.04,516.92
2018,1,19,15,15,714.5,66.0,3.3,10.3,299.0,578.37,485.58
2018,1,19,15,30,708.0,62.0,3.3,10.3,269.0,537.04,450.93
2018,1,19,15,45,626.5,60.0,3.15,9.75,223.0,457.13,383.85
2018,1,19,16,0,545.0,58.0,3.0,9.2,177.0,379.39,316.95
2018,1,19,16,15,508.0,49.0,2.95,8.85,140.5,321.83,264.88
2018,1,19,16,30,471.0,40.0,2.9,8.5,104.0,267.27,213.23
2018,1,19,16,45,318.5,31.0,2.85,8.15,67.0,173.51,125.09
2018,1,19,17,0,166.0,22.0,2.8,7.8,30.0,87.12,0.0
2018,1,19,17,15,83.0,11.0,2.8,7.75,15.0,31.43,0.0
2018,1,19,17,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.9,5.35,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.8,4.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.8,4.75,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.8,4.65,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.8,4.55,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.9,4.35,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.85,4.35,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,1,20,7,15,54.5,5.5,2.8,5.05,6.0,0.0,0.0
2018,1,20,7,30,109.0,11.0,2.8,5.6,12.0,38.63,0.0
2018,1,20,7,45,273.0,20.5,2.8,6.15,42.5,121.48,5.67
2018,1,20,8,0,437.0,30.0,2.8,6.7,73.0,218.71,162.69
2018,1,20,8,15,528.0,36.0,2.85,7.15,114.0,285.6,230.22
2018,1,20,8,30,619.0,42.0,2.9,7.6,155.0,366.26,303.44
2018,1,20,8,45,674.5,45.5,2.9,8.05,197.5,433.2,363.53
2018,1,20,9,0,730.0,49.0,2.9,8.5,240.0,503.87,424.54
2018,1,20,9,15,765.0,52.0,3.0,8.9,280.0,564.32,475.52
2018,1,20,9,30,800.0,55.0,3.1,9.3,320.0,625.75,525.39
2018,1,20,9,45,824.0,57.0,3.15,9.7,356.0,678.6,565.14
2018,1,20,10,0,848.0,59.0,3.2,10.1,392.0,724.02,598.33
2018,1,20,10,15,863.5,61.0,3.2,10.3,422.5,767.87,629.94
2018,1,20,10,30,879.0,63.0,3.2,10.5,453.0,809.78,659.61
2018,1,20,10,45,889.0,64.5,3.2,10.7,477.0,844.16,683.32
2018,1,20,11,0,899.0,66.0,3.2,10.9,501.0,875.78,704.86
2018,1,20,11,15,905.0,67.5,3.2,11.05,518.0,900.87,721.68
2018,1,20,11,30,911.0,69.0,3.2,11.2,535.0,922.67,736.17
2018,1,20,11,45,913.5,70.0,3.25,11.35,544.5,937.18,745.86
2018,1,20,12,0,916.0,71.0,3.3,11.5,554.0,948.09,753.17
2018,1,20,12,15,906.0,74.0,3.3,11.55,553.0,946.31,751.49
2018,1,20,12,30,896.0,77.0,3.3,11.6,552.0,940.79,747.42
2018,1,20,12,45,899.5,75.5,3.25,11.7,548.0,938.37,745.26
2018,1,20,13,0,903.0,74.0,3.2,11.8,544.0,932.27,740.61
2018,1,20,13,15,897.5,73.0,3.2,11.75,530.5,914.99,728.89
2018,1,20,13,30,892.0,72.0,3.2,11.7,517.0,894.33,714.9
2018,1,20,13,45,883.0,71.0,3.15,11.7,496.5,867.37,695.92
2018,1,20,14,0,874.0,70.0,3.1,11.7,476.0,837.47,674.82
2018,1,20,14,15,861.5,68.0,3.05,11.6,448.5,800.66,648.76
2018,1,20,14,30,849.0,66.0,3.0,11.5,421.0,768.61,626.09
2018,1,20,14,45,830.5,63.5,3.0,11.4,388.0,721.7,592.12
2018,1,20,15,0,812.0,61.0,3.0,11.3,355.0,673.37,556.51
2018,1,20,15,15,713.0,63.0,3.0,11.3,301.0,575.22,480.2
2018,1,20,15,30,614.0,65.0,3.0,11.3,247.0,486.67,407.81
2018,1,20,15,45,493.5,54.0,2.8,10.5,186.5,373.39,314.23
2018,1,20,16,0,373.0,43.0,2.6,9.7,126.0,270.29,226.65
2018,1,20,16,15,366.0,43.5,2.6,9.25,110.0,248.12,204.7
2018,1,20,16,30,359.0,44.0,2.6,8.8,94.0,224.26,179.39
2018,1,20,16,45,247.0,32.5,2.6,8.3,61.0,148.11,108.16
2018,1,20,17,0,135.0,21.0,2.6,7.8,28.0,76.78,0.0
2018,1,20,17,15,67.5,10.5,2.6,7.7,14.0,27.06,0.0
2018,1,20,17,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,21,7,15,16.0,3.0,0.85,7.4,3.0,0.0,0.0
2018,1,21,7,30,32.0,6.0,0.8,7.5,6.0,13.84,0.0
2018,1,21,7,45,40.0,12.0,0.8,7.6,14.5,29.08,0.0
2018,1,21,8,0,48.0,18.0,0.8,7.7,23.0,43.32,28.95
2018,1,21,8,15,24.0,24.5,0.85,7.9,27.0,36.88,25.86
2018,1,21,8,30,0.0,31.0,0.9,8.1,31.0,27.31,18.11
2018,1,21,8,45,0.0,33.5,1.0,8.3,33.5,29.51,20.21
2018,1,21,9,0,0.0,36.0,1.1,8.5,36.0,31.72,22.22
2018,1,21,9,15,0.0,55.0,1.2,8.7,55.0,48.56,36.94
2018,1,21,9,30,0.0,74.0,1.3,8.9,74.0,66.26,52.23
2018,1,21,9,45,0.0,95.5,1.4,9.1,95.5,87.49,70.38
2018,1,21,10,0,0.0,117.0,1.5,9.3,117.0,109.14,88.68
2018,1,21,10,15,2.5,134.0,1.6,9.5,135.0,128.26,104.73
2018,1,21,10,30,5.0,151.0,1.7,9.7,153.0,147.76,120.95
2018,1,21,10,45,33.0,177.0,1.8,9.95,193.0,213.03,176.05
2018,1,21,11,0,61.0,203.0,1.9,10.2,233.0,269.03,222.4
2018,1,21,11,15,96.5,217.5,2.0,10.35,266.5,318.83,263.52
2018,1,21,11,30,132.0,232.0,2.1,10.5,300.0,386.8,318.41
2018,1,21,11,45,141.5,235.5,2.15,10.7,309.5,401.05,329.32
2018,1,21,12,0,151.0,239.0,2.2,10.9,319.0,415.11,340.37
2018,1,21,12,15,169.5,240.0,2.25,10.95,330.0,434.04,355.78
2018,1,21,12,30,188.0,241.0,2.3,11.0,341.0,452.53,370.8
2018,1,21,12,45,174.5,239.0,2.3,11.1,331.0,436.87,357.94
2018,1,21,13,0,161.0,237.0,2.3,11.2,321.0,420.84,345.0
2018,1,21,13,15,151.5,230.5,2.35,11.2,308.0,402.52,330.67
2018,1,21,13,30,142.0,224.0,2.4,11.2,295.0,384.06,316.18
2018,1,21,13,45,148.0,213.5,2.4,11.25,285.0,373.99,308.75
2018,1,21,14,0,154.0,203.0,2.4,11.3,275.0,363.29,300.75
2018,1,21,14,15,143.0,186.0,2.35,11.25,250.0,329.74,273.89
2018,1,21,14,30,132.0,169.0,2.3,11.2,225.0,296.55,247.12
2018,1,21,14,45,96.0,156.0,2.2,11.15,195.0,250.05,208.26
2018,1,21,15,0,60.0,143.0,2.1,11.1,165.0,193.77,160.89
2018,1,21,15,15,54.0,123.0,2.1,11.1,141.0,164.91,136.78
2018,1,21,15,30,48.0,103.0,2.1,11.1,117.0,136.62,112.74
2018,1,21,15,45,73.5,92.5,1.95,10.6,110.5,148.65,123.23
2018,1,21,16,0,99.0,82.0,1.8,10.1,104.0,148.14,122.35
2018,1,21,16,15,86.5,67.0,1.85,9.9,83.5,120.84,97.83
2018,1,21,16,30,74.0,52.0,1.9,9.7,63.0,94.88,74.09
2018,1,21,16,45,53.0,36.0,2.0,9.5,42.5,65.53,46.29
2018,1,21,17,0,32.0,20.0,2.1,9.3,22.0,34.01,0.43
2018,1,21,17,15,16.0,10.0,2.2,9.3,11.0,13.27,0.0
2018,1,21,17,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
