Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,15,659.5,59.5,5.75,9.95,237.0,426.09,358.68
2018,2,11,16,30,603.0,55.0,5.6,9.7,190.0,357.25,296.49
2018,2,11,16,45,455.0,50.0,5.45,9.4,138.0,255.95,206.99
2018,2,11,17,0,307.0,45.0,5.3,9.1,86.0,169.67,130.69
2018,2,11,17,15,188.5,30.5,5.3,8.95,52.5,101.27,65.85
2018,2,11,17,30,70.0,16.0,5.3,8.8,19.0,30.13,0.0
2018,2,11,17,45,35.0,8.0,5.25,8.65,9.5,7.28,0.0
2018,2,11,18,0,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.15,8.45,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.1,8.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.1,8.3,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.95,8.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.7,7.95,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.6,7.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.45,7.75,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.85,7.25,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.6,6.85,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.55,6.7,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.45,6.3,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.4,6.05,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.4,5.95,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.4,5.85,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.4,5.75,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.4,5.65,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.4,5.55,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.3,5.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.25,5.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.15,5.3,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,12,6,45,17.0,2.0,2.95,5.8,1.5,0.0,0.0
2018,2,12,7,0,34.0,4.0,2.9,6.0,3.0,0.0,0.0
2018,2,12,7,15,216.5,14.5,2.95,6.45,28.5,56.95,0.0
2018,2,12,7,30,399.0,25.0,3.0,6.9,54.0,140.11,72.83
2018,2,12,7,45,510.5,31.0,3.05,7.35,97.0,212.15,158.78
2018,2,12,8,0,622.0,37.0,3.1,7.8,140.0,293.4,233.66
2018,2,12,8,15,684.0,41.5,3.2,8.25,187.5,363.08,298.2
2018,2,12,8,30,746.0,46.0,3.3,8.7,235.0,438.37,365.52
2018,2,12,8,45,785.5,49.0,3.35,9.15,282.0,504.64,423.26
2018,2,12,9,0,825.0,52.0,3.4,9.6,329.0,568.66,477.17
2018,2,12,9,15,849.0,55.0,3.35,9.95,372.5,628.26,525.37
2018,2,12,9,30,873.0,58.0,3.3,10.3,416.0,687.76,570.2
2018,2,12,9,45,888.0,61.5,3.3,10.6,454.5,740.73,608.48
2018,2,12,10,0,903.0,65.0,3.3,10.9,493.0,792.1,644.8
2018,2,12,10,15,916.0,66.5,3.25,11.15,526.0,837.39,675.82
2018,2,12,10,30,929.0,68.0,3.2,11.4,559.0,880.34,704.66
2018,2,12,10,45,938.0,69.5,3.1,11.65,585.0,917.17,728.33
2018,2,12,11,0,947.0,71.0,3.0,11.9,611.0,950.91,749.53
2018,2,12,11,15,952.0,71.5,2.95,12.05,629.0,976.4,765.43
2018,2,12,11,30,957.0,72.0,2.9,12.2,647.0,998.27,778.84
2018,2,12,11,45,959.5,73.0,2.85,12.4,658.0,1014.62,788.34
2018,2,12,12,0,962.0,74.0,2.8,12.6,669.0,1027.06,795.27
2018,2,12,12,15,961.5,75.0,2.75,12.65,671.5,1032.59,798.07
2018,2,12,12,30,961.0,76.0,2.7,12.7,674.0,1034.09,798.33
2018,2,12,12,45,957.5,76.0,2.65,12.8,668.0,1027.38,793.05
2018,2,12,13,0,954.0,76.0,2.6,12.9,662.0,1016.71,785.31
2018,2,12,13,15,950.0,75.5,2.6,12.9,649.0,1001.03,775.16
2018,2,12,13,30,946.0,75.0,2.6,12.9,636.0,981.55,762.55
2018,2,12,13,45,939.5,74.5,2.55,12.9,615.5,956.12,745.42
2018,2,12,14,0,933.0,74.0,2.5,12.9,595.0,927.26,725.99
2018,2,12,14,15,923.0,72.5,2.5,12.85,567.0,890.88,701.84
2018,2,12,14,30,913.0,71.0,2.5,12.8,539.0,851.64,675.5
2018,2,12,14,45,898.0,69.0,2.55,12.75,504.0,805.19,644.03
2018,2,12,15,0,883.0,67.0,2.6,12.7,469.0,756.76,610.58
2018,2,12,15,15,861.0,65.0,2.6,12.7,428.5,701.65,571.06
2018,2,12,15,30,839.0,63.0,2.6,12.7,388.0,650.93,533.68
2018,2,12,15,45,807.5,60.0,2.45,12.25,343.0,586.87,483.15
2018,2,12,16,0,776.0,57.0,2.3,11.8,298.0,523.65,431.62
2018,2,12,16,15,592.5,64.0,2.3,11.2,231.0,397.22,328.09
2018,2,12,16,30,409.0,71.0,2.3,10.6,164.0,282.59,231.89
2018,2,12,16,45,290.0,60.5,2.3,10.0,118.5,198.75,159.71
2018,2,12,17,0,171.0,50.0,2.3,9.4,73.0,121.99,93.55
2018,2,12,17,15,127.0,33.0,2.4,9.15,46.5,80.57,53.19
2018,2,12,17,30,83.0,16.0,2.5,8.9,20.0,41.04,0.0
2018,2,12,17,45,41.5,8.0,2.55,8.65,10.0,14.13,0.0
2018,2,12,18,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.15,6.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.2,5.75,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.25,5.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.3,5.45,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.3,5.35,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.3,5.25,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.3,5.15,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.3,5.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.3,5.05,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.25,4.95,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.2,4.85,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.15,4.75,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.05,4.65,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.0,4.55,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.95,4.7,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,13,6,45,17.0,2.0,2.9,5.1,1.5,0.0,0.0
2018,2,13,7,0,34.0,4.0,2.9,5.3,3.0,0.0,0.0
2018,2,13,7,15,217.0,15.5,2.95,5.8,30.5,58.05,0.0
2018,2,13,7,30,400.0,27.0,3.0,6.3,58.0,146.69,83.36
2018,2,13,7,45,510.5,34.0,3.1,6.8,102.0,215.22,162.33
2018,2,13,8,0,621.0,41.0,3.2,7.3,146.0,297.58,237.98
2018,2,13,8,15,683.5,46.0,3.2,7.8,194.5,368.41,303.28
2018,2,13,8,30,746.0,51.0,3.2,8.3,243.0,444.82,371.19
2018,2,13,8,45,784.5,54.5,3.2,8.85,290.5,511.42,428.76
2018,2,13,9,0,823.0,58.0,3.2,9.4,338.0,580.1,485.69
2018,2,13,9,15,849.0,60.5,3.1,9.85,381.5,641.06,534.21
2018,2,13,9,30,875.0,63.0,3.0,10.3,425.0,696.46,575.37
2018,2,13,9,45,894.5,64.5,2.9,10.75,464.0,750.41,613.21
2018,2,13,10,0,914.0,66.0,2.8,11.2,503.0,803.09,649.08
2018,2,13,10,15,925.5,68.0,2.65,11.5,536.0,848.26,678.58
2018,2,13,10,30,937.0,70.0,2.5,11.8,569.0,890.93,705.62
2018,2,13,10,45,945.0,71.5,2.35,12.1,595.0,927.16,727.48
2018,2,13,11,0,953.0,73.0,2.2,12.4,621.0,960.21,746.7
2018,2,13,11,15,959.0,74.0,2.05,12.65,640.0,987.42,761.66
2018,2,13,11,30,965.0,75.0,1.9,12.9,659.0,1011.01,773.93
2018,2,13,11,45,967.5,76.0,1.75,13.1,670.0,1027.48,781.37
2018,2,13,12,0,970.0,77.0,1.6,13.3,681.0,1039.99,786.12
2018,2,13,12,15,970.5,77.0,1.45,13.45,683.5,1045.29,786.21
2018,2,13,12,30,971.0,77.0,1.3,13.6,686.0,1046.5,783.7
2018,2,13,12,45,969.5,76.5,1.2,13.75,680.5,1041.05,777.91
2018,2,13,13,0,968.0,76.0,1.1,13.9,675.0,1031.55,769.71
2018,2,13,13,15,963.0,76.0,1.0,14.0,661.5,1015.35,757.49
2018,2,13,13,30,958.0,76.0,0.9,14.1,648.0,995.33,743.02
2018,2,13,13,45,950.5,75.0,0.8,14.2,626.5,968.08,723.99
2018,2,13,14,0,943.0,74.0,0.7,14.3,605.0,937.39,702.89
2018,2,13,14,15,931.0,73.5,0.65,14.3,576.5,900.19,678.85
2018,2,13,14,30,919.0,73.0,0.6,14.3,548.0,860.22,652.93
2018,2,13,14,45,902.5,71.5,0.55,14.25,512.5,812.93,621.95
2018,2,13,15,0,886.0,70.0,0.5,14.2,477.0,763.72,589.35
2018,2,13,15,15,864.5,67.5,0.5,14.2,436.0,713.89,556.49
2018,2,13,15,30,843.0,65.0,0.5,14.2,395.0,656.84,517.25
2018,2,13,15,45,811.0,62.0,0.55,13.8,350.0,592.15,470.67
2018,2,13,16,0,779.0,59.0,0.6,13.4,305.0,528.32,422.55
2018,2,13,16,15,689.0,58.0,0.7,12.85,250.0,437.94,352.17
2018,2,13,16,30,599.0,57.0,0.8,12.3,195.0,358.32,287.15
2018,2,13,16,45,514.5,49.0,0.95,11.75,148.5,279.32,220.31
2018,2,13,17,0,430.0,41.0,1.1,11.2,102.0,209.31,158.81
2018,2,13,17,15,323.0,30.5,1.2,10.85,66.0,140.09,94.23
2018,2,13,17,30,216.0,20.0,1.3,10.5,30.0,75.96,0.0
2018,2,13,17,45,108.0,10.0,1.4,10.15,15.0,26.91,0.0
2018,2,13,18,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,14,6,45,20.0,3.0,1.4,7.15,2.5,0.0,0.0
2018,2,14,7,0,40.0,6.0,1.4,7.2,5.0,0.0,0.0
2018,2,14,7,15,48.0,14.5,1.4,7.7,16.5,22.93,0.0
2018,2,14,7,30,56.0,23.0,1.4,8.2,28.0,44.82,24.91
2018,2,14,7,45,63.5,40.0,1.4,8.7,48.5,65.42,48.05
2018,2,14,8,0,71.0,57.0,1.4,9.2,69.0,90.19,70.82
2018,2,14,8,15,263.0,66.5,1.5,9.5,132.0,204.69,168.24
2018,2,14,8,30,455.0,76.0,1.6,9.8,195.0,330.43,274.52
2018,2,14,8,45,340.0,88.0,1.7,10.15,186.0,302.26,252.97
2018,2,14,9,0,225.0,100.0,1.8,10.5,177.0,252.64,212.25
2018,2,14,9,15,116.0,114.0,1.95,10.9,154.0,197.78,165.21
2018,2,14,9,30,7.0,128.0,2.1,11.3,131.0,123.55,100.1
2018,2,14,9,45,28.0,159.0,2.3,11.7,172.5,180.93,148.5
2018,2,14,10,0,49.0,190.0,2.5,12.1,214.0,232.86,191.31
2018,2,14,10,15,184.5,200.5,2.55,12.35,298.5,370.7,306.17
2018,2,14,10,30,320.0,211.0,2.6,12.6,383.0,519.74,425.04
2018,2,14,10,45,431.5,198.0,2.65,12.85,441.5,629.56,509.71
2018,2,14,11,0,543.0,185.0,2.7,13.1,500.0,727.83,583.97
2018,2,14,11,15,436.0,224.0,2.75,13.2,482.0,685.47,548.32
2018,2,14,11,30,329.0,263.0,2.8,13.3,464.0,620.7,496.96
2018,2,14,11,45,403.5,243.0,2.85,13.4,493.5,672.95,538.49
2018,2,14,12,0,478.0,223.0,2.9,13.5,523.0,744.56,592.49
2018,2,14,12,15,404.5,248.0,2.95,13.45,502.5,685.76,547.06
2018,2,14,12,30,331.0,273.0,3.0,13.4,482.0,644.23,514.44
2018,2,14,12,45,481.5,226.5,3.1,13.35,528.0,753.08,600.21
2018,2,14,13,0,632.0,180.0,3.2,13.3,574.0,847.71,672.13
2018,2,14,13,15,783.5,130.0,3.3,13.15,608.5,926.58,729.41
2018,2,14,13,30,935.0,80.0,3.4,13.0,643.0,980.13,768.43
2018,2,14,13,45,929.5,79.0,3.55,12.85,622.5,955.12,752.61
2018,2,14,14,0,924.0,78.0,3.7,12.7,602.0,926.66,734.88
2018,2,14,14,15,915.5,75.5,3.8,12.5,574.0,890.47,711.19
2018,2,14,14,30,907.0,73.0,3.9,12.3,546.0,851.35,685.11
2018,2,14,14,45,894.5,71.0,4.05,12.05,512.0,806.96,655.07
2018,2,14,15,0,882.0,69.0,4.2,11.8,478.0,760.4,622.94
2018,2,14,15,15,861.0,66.5,4.2,11.8,437.5,705.25,582.33
2018,2,14,15,30,840.0,64.0,4.2,11.8,397.0,654.39,544.01
2018,2,14,15,45,810.0,61.0,4.2,11.15,352.0,591.02,493.94
2018,2,14,16,0,780.0,58.0,4.2,10.5,307.0,528.34,442.55
2018,2,14,16,15,733.0,54.0,4.05,10.05,259.0,456.78,381.21
2018,2,14,16,30,686.0,50.0,3.9,9.6,211.0,388.52,320.62
2018,2,14,16,45,609.0,44.5,3.75,9.15,163.5,310.22,250.21
2018,2,14,17,0,532.0,39.0,3.6,8.7,116.0,242.59,187.4
2018,2,14,17,15,386.0,30.5,3.6,8.45,75.0,158.1,109.42
2018,2,14,17,30,240.0,22.0,3.6,8.2,34.0,83.62,0.0
2018,2,14,17,45,120.0,11.0,3.65,8.0,17.0,29.8,0.0
2018,2,14,18,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.8,7.65,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.8,7.55,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.7,7.35,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.6,7.05,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.55,6.7,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.15,6.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.05,5.9,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.05,5.55,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.15,5.6,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.05,5.3,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.0,5.15,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.1,4.85,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,2,15,6,45,38.0,3.5,3.2,5.4,3.0,0.0,0.0
2018,2,15,7,0,76.0,7.0,3.2,5.6,6.0,0.0,0.0
2018,2,15,7,15,266.0,17.5,3.4,6.05,36.0,70.06,0.0
2018,2,15,7,30,456.0,28.0,3.6,6.5,66.0,160.85,100.94
2018,2,15,7,45,563.5,34.0,3.75,6.95,112.5,233.52,177.57
2018,2,15,8,0,671.0,40.0,3.9,7.4,159.0,316.97,254.41
2018,2,15,8,15,730.5,44.5,3.9,7.9,209.0,388.83,320.88
2018,2,15,8,30,790.0,49.0,3.9,8.4,259.0,465.93,389.55
2018,2,15,8,45,828.0,51.5,3.95,8.85,307.5,529.75,445.37
2018,2,15,9,0,866.0,54.0,4.0,9.3,356.0,598.59,503.0
2018,2,15,9,15,890.0,57.0,3.95,9.75,401.0,660.47,552.7
2018,2,15,9,30,914.0,60.0,3.9,10.2,446.0,722.12,598.57
2018,2,15,9,45,930.0,62.0,3.85,10.7,485.5,775.92,636.63
2018,2,15,10,0,946.0,64.0,3.8,11.2,525.0,828.06,672.6
2018,2,15,10,15,959.0,65.5,3.7,11.5,559.0,875.1,704.33
2018,2,15,10,30,972.0,67.0,3.6,11.8,593.0,919.64,733.67
2018,2,15,10,45,981.0,68.0,3.5,12.15,620.0,957.23,757.43
2018,2,15,11,0,990.0,69.0,3.4,12.5,647.0,991.55,778.6
2018,2,15,11,15,996.0,69.0,3.35,12.7,666.0,1018.35,795.15
2018,2,15,11,30,1002.0,69.0,3.3,12.9,685.0,1041.37,809.11
2018,2,15,11,45,1005.5,69.5,3.2,13.1,696.5,1058.69,818.73
2018,2,15,12,0,1009.0,70.0,3.1,13.3,708.0,1071.91,825.63
2018,2,15,12,15,1009.5,70.0,3.1,13.4,710.5,1077.38,828.69
2018,2,15,12,30,1010.0,70.0,3.1,13.5,713.0,1078.6,829.12
2018,2,15,12,45,1006.0,70.5,3.05,13.6,706.5,1071.81,823.84
2018,2,15,13,0,1002.0,71.0,3.0,13.7,700.0,1060.83,815.97
2018,2,15,13,15,996.0,70.5,3.0,13.75,685.0,1042.58,803.99
2018,2,15,13,30,990.0,70.0,3.0,13.8,670.0,1020.39,789.48
2018,2,15,13,45,982.5,69.0,2.95,13.85,648.0,992.39,770.6
2018,2,15,14,0,975.0,68.0,2.9,13.9,626.0,960.83,749.33
2018,2,15,14,15,965.0,67.0,2.85,13.8,597.0,923.72,724.56
2018,2,15,14,30,955.0,66.0,2.8,13.7,568.0,883.59,697.53
2018,2,15,14,45,941.0,64.5,2.75,13.65,532.5,836.86,665.41
2018,2,15,15,0,927.0,63.0,2.7,13.6,497.0,787.92,631.32
2018,2,15,15,15,907.0,61.0,2.7,13.6,455.5,732.13,591.82
2018,2,15,15,30,887.0,59.0,2.7,13.6,414.0,675.26,550.73
2018,2,15,15,45,857.0,56.5,2.35,12.95,367.5,610.84,500.07
2018,2,15,16,0,827.0,54.0,2.0,12.3,321.0,551.0,451.03
2018,2,15,16,15,783.0,50.0,2.0,11.6,272.0,478.52,391.82
2018,2,15,16,30,739.0,46.0,2.0,10.9,223.0,409.0,332.4
2018,2,15,16,45,660.0,42.0,2.0,10.2,173.5,328.62,262.06
2018,2,15,17,0,581.0,38.0,2.0,9.5,124.0,255.84,196.13
2018,2,15,17,15,451.5,30.0,2.05,9.2,82.0,176.33,122.65
2018,2,15,17,30,322.0,22.0,2.1,8.9,40.0,102.8,0.0
2018,2,15,17,45,161.0,11.0,2.1,8.65,20.0,36.54,0.0
2018,2,15,18,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,16,6,45,32.0,3.0,1.0,7.9,3.0,0.0,0.0
2018,2,16,7,0,64.0,6.0,1.0,7.9,6.0,5.46,0.0
2018,2,16,7,15,232.0,17.5,1.0,8.3,35.0,63.27,0.0
2018,2,16,7,30,400.0,29.0,1.0,8.7,64.0,151.84,97.87
2018,2,16,7,45,502.0,36.0,1.05,9.05,108.5,218.63,164.73
2018,2,16,8,0,604.0,43.0,1.1,9.4,153.0,294.77,233.01
2018,2,16,8,15,664.5,48.0,1.15,9.85,201.0,364.03,294.86
2018,2,16,8,30,725.0,53.0,1.2,10.3,249.0,438.74,359.02
2018,2,16,8,45,763.5,56.5,1.25,10.75,296.0,504.53,413.84
2018,2,16,9,0,802.0,60.0,1.3,11.2,343.0,572.44,468.16
2018,2,16,9,15,829.0,62.5,1.35,11.55,387.0,633.3,515.28
2018,2,16,9,30,856.0,65.0,1.4,11.9,431.0,688.75,555.63
2018,2,16,9,45,875.0,67.0,1.4,12.25,470.0,742.36,592.28
2018,2,16,10,0,894.0,69.0,1.4,12.6,509.0,794.72,627.19
2018,2,16,10,15,907.0,71.5,1.4,12.9,542.5,841.17,657.34
2018,2,16,10,30,920.0,74.0,1.4,13.2,576.0,885.29,685.43
2018,2,16,10,45,928.5,75.0,1.35,13.45,602.0,920.96,706.77
2018,2,16,11,0,937.0,76.0,1.3,13.7,628.0,953.53,725.81
2018,2,16,11,15,943.0,76.5,1.25,13.95,646.5,979.85,740.5
2018,2,16,11,30,949.0,77.0,1.2,14.2,665.0,1002.59,752.82
2018,2,16,11,45,952.5,77.5,1.15,14.45,676.0,1019.22,761.14
2018,2,16,12,0,956.0,78.0,1.1,14.7,687.0,1031.95,767.05
2018,2,16,12,15,957.0,78.5,1.1,14.85,690.0,1038.27,770.3
2018,2,16,12,30,958.0,79.0,1.1,15.0,693.0,1040.54,771.21
2018,2,16,12,45,956.5,78.5,1.1,15.15,687.5,1035.08,767.38
2018,2,16,13,0,955.0,78.0,1.1,15.3,682.0,1025.61,761.25
2018,2,16,13,15,951.0,77.5,1.15,15.35,668.5,1009.79,752.48
2018,2,16,13,30,947.0,77.0,1.2,15.4,655.0,990.14,741.34
2018,2,16,13,45,940.0,76.0,1.3,15.45,634.0,963.42,726.42
2018,2,16,14,0,933.0,75.0,1.4,15.5,613.0,933.26,709.06
2018,2,16,14,15,922.5,74.0,1.45,15.4,584.5,896.82,686.87
2018,2,16,14,30,912.0,73.0,1.5,15.3,556.0,857.55,662.46
2018,2,16,14,45,898.0,71.0,1.55,15.25,521.0,811.64,632.89
2018,2,16,15,0,884.0,69.0,1.6,15.2,486.0,763.65,601.31
2018,2,16,15,15,863.0,66.5,1.6,15.2,445.0,708.24,563.1
2018,2,16,15,30,842.0,64.0,1.6,15.2,404.0,657.12,527.05
2018,2,16,15,45,813.0,60.5,1.55,14.6,359.0,593.5,479.2
2018,2,16,16,0,784.0,57.0,1.5,14.0,314.0,530.51,430.04
2018,2,16,16,15,740.5,53.0,1.6,13.4,266.0,460.4,373.86
2018,2,16,16,30,697.0,49.0,1.7,12.8,218.0,393.27,317.33
2018,2,16,16,45,619.0,44.5,1.85,12.2,170.0,314.9,249.7
2018,2,16,17,0,541.0,40.0,2.0,11.6,122.0,246.96,188.66
2018,2,16,17,15,407.5,31.0,2.05,11.2,80.0,164.74,115.03
2018,2,16,17,30,274.0,22.0,2.1,10.8,38.0,92.72,13.61
2018,2,16,17,45,137.0,11.0,2.2,10.4,19.0,32.56,0.0
2018,2,16,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,17,6,45,30.5,3.5,0.6,9.2,3.5,0.0,0.0
2018,2,17,7,0,61.0,7.0,0.6,9.3,7.0,15.29,0.0
2018,2,17,7,15,225.0,19.0,0.55,9.55,37.0,71.76,0.0
2018,2,17,7,30,389.0,31.0,0.5,9.8,67.0,150.98,99.35
2018,2,17,7,45,491.5,38.5,0.5,10.1,111.5,218.18,163.78
2018,2,17,8,0,594.0,46.0,0.5,10.4,156.0,297.11,232.97
2018,2,17,8,15,655.0,50.5,0.55,10.95,204.0,363.14,290.96
2018,2,17,8,30,716.0,55.0,0.6,11.5,252.0,437.22,353.24
2018,2,17,8,45,755.5,58.5,0.65,12.05,299.0,503.23,406.89
2018,2,17,9,0,795.0,62.0,0.7,12.6,346.0,571.47,460.08
2018,2,17,9,15,823.0,64.0,0.7,13.15,389.5,632.16,505.05
2018,2,17,9,30,851.0,66.0,0.7,13.7,433.0,693.08,547.27
2018,2,17,9,45,871.5,67.0,0.7,14.3,472.0,740.88,577.88
2018,2,17,10,0,892.0,68.0,0.7,14.9,511.0,793.1,610.95
2018,2,17,10,15,905.5,69.5,0.65,15.15,544.0,838.7,638.58
2018,2,17,10,30,919.0,71.0,0.6,15.4,577.0,882.0,664.12
2018,2,17,10,45,928.0,72.0,0.55,15.7,603.0,918.11,684.33
2018,2,17,11,0,937.0,73.0,0.5,16.0,629.0,951.15,702.31
2018,2,17,11,15,942.5,74.0,0.6,16.2,647.5,977.64,719.63
2018,2,17,11,30,948.0,75.0,0.7,16.4,666.0,1000.54,734.86
2018,2,17,11,45,951.0,74.5,0.75,16.6,676.0,1015.43,744.0
2018,2,17,12,0,954.0,74.0,0.8,16.8,686.0,1026.41,750.93
2018,2,17,12,15,955.5,74.0,0.95,16.8,689.0,1032.57,757.79
2018,2,17,12,30,957.0,74.0,1.1,16.8,692.0,1034.7,762.16
2018,2,17,12,45,956.0,73.5,1.25,16.85,686.5,1029.7,761.85
2018,2,17,13,0,955.0,73.0,1.4,16.9,681.0,1020.68,758.96
2018,2,17,13,15,950.0,72.5,1.5,16.8,667.0,1003.86,750.54
2018,2,17,13,30,945.0,72.0,1.6,16.7,653.0,983.25,739.65
2018,2,17,13,45,937.5,71.5,1.7,16.6,632.0,956.68,724.7
2018,2,17,14,0,930.0,71.0,1.8,16.5,611.0,926.71,707.31
2018,2,17,14,15,919.5,69.5,1.9,16.3,582.5,889.67,685.08
2018,2,17,14,30,909.0,68.0,2.0,16.1,554.0,849.8,660.5
2018,2,17,14,45,893.5,67.0,2.1,15.9,519.0,803.97,631.18
2018,2,17,15,0,878.0,66.0,2.2,15.7,484.0,756.19,599.8
2018,2,17,15,15,857.5,63.5,2.2,15.7,443.5,701.3,561.34
2018,2,17,15,30,837.0,61.0,2.2,15.7,403.0,645.54,521.47
2018,2,17,15,45,808.0,58.5,2.3,14.9,358.5,588.49,479.02
2018,2,17,16,0,779.0,56.0,2.4,14.1,314.0,526.91,431.08
2018,2,17,16,15,723.0,53.5,2.4,13.5,265.0,452.26,369.98
2018,2,17,16,30,667.0,51.0,2.4,12.9,216.0,381.85,310.01
2018,2,17,16,45,471.5,50.0,2.45,12.3,154.0,263.44,210.47
2018,2,17,17,0,276.0,49.0,2.5,11.7,92.0,162.35,125.21
2018,2,17,17,15,168.0,33.5,2.6,11.35,57.0,96.73,68.3
2018,2,17,17,30,60.0,18.0,2.7,11.0,22.0,35.51,6.68
2018,2,17,17,45,30.0,9.0,2.85,10.65,11.0,13.12,0.0
2018,2,17,18,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,7.75,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.65,7.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,18,6,45,25.5,4.5,3.95,8.0,4.5,0.0,0.0
2018,2,18,7,0,51.0,9.0,4.1,8.1,9.0,15.66,0.0
2018,2,18,7,15,189.0,23.0,4.35,8.3,39.0,68.98,0.0
2018,2,18,7,30,327.0,37.0,4.6,8.5,69.0,139.53,95.3
2018,2,18,7,45,436.0,46.0,4.8,8.7,114.0,207.71,159.93
2018,2,18,8,0,545.0,55.0,5.0,8.9,159.0,288.12,232.73
2018,2,18,8,15,610.5,61.0,5.1,9.1,207.5,357.81,296.79
2018,2,18,8,30,676.0,67.0,5.2,9.3,256.0,433.65,364.6
2018,2,18,8,45,703.0,74.0,5.25,9.5,300.5,494.87,418.51
2018,2,18,9,0,730.0,81.0,5.3,9.7,345.0,557.28,471.64
2018,2,18,9,15,724.5,88.0,5.35,9.9,377.0,599.08,506.41
2018,2,18,9,30,719.0,95.0,5.4,10.1,409.0,638.29,538.04
2018,2,18,9,45,586.5,127.0,5.45,10.3,398.0,607.86,511.22
2018,2,18,10,0,454.0,159.0,5.5,10.5,387.0,557.96,468.39
2018,2,18,10,15,598.0,143.5,5.55,10.6,463.5,684.15,570.94
2018,2,18,10,30,742.0,128.0,5.6,10.7,540.0,811.65,668.66
2018,2,18,10,45,833.0,108.0,5.7,10.8,590.5,886.85,724.4
2018,2,18,11,0,924.0,88.0,5.8,10.9,641.0,958.99,777.36
2018,2,18,11,15,838.0,117.5,5.9,10.95,630.5,942.87,764.48
2018,2,18,11,30,752.0,147.0,6.0,11.0,620.0,916.67,744.65
2018,2,18,11,45,771.0,144.5,6.1,11.0,636.0,942.69,764.3
2018,2,18,12,0,790.0,142.0,6.2,11.0,652.0,965.66,781.51
2018,2,18,12,15,866.0,118.0,6.25,10.9,679.5,1009.75,814.53
2018,2,18,12,30,942.0,94.0,6.3,10.8,707.0,1045.82,841.51
2018,2,18,12,45,939.5,94.5,6.4,10.75,701.5,1040.6,838.44
2018,2,18,13,0,937.0,95.0,6.5,10.7,696.0,1031.43,832.82
2018,2,18,13,15,856.5,116.5,6.55,10.55,657.5,978.57,794.78
2018,2,18,13,30,776.0,138.0,6.6,10.4,619.0,919.53,751.89
2018,2,18,13,45,709.0,151.5,6.7,10.2,580.0,856.85,706.03
2018,2,18,14,0,642.0,165.0,6.8,10.0,541.0,793.12,658.64
2018,2,18,14,15,489.5,182.5,6.8,9.8,461.5,654.37,548.31
2018,2,18,14,30,337.0,200.0,6.8,9.6,382.0,513.79,433.08
2018,2,18,14,45,598.0,142.5,6.8,9.4,440.0,666.85,563.6
2018,2,18,15,0,859.0,85.0,6.8,9.2,498.0,771.8,649.52
2018,2,18,15,15,810.5,86.0,6.8,9.2,450.0,700.68,593.71
2018,2,18,15,30,762.0,87.0,6.8,9.2,402.0,634.26,539.9
2018,2,18,15,45,747.0,80.5,6.65,8.75,361.0,579.14,494.29
2018,2,18,16,0,732.0,74.0,6.5,8.3,320.0,523.49,446.76
2018,2,18,16,15,691.0,69.0,6.4,8.0,273.5,455.78,387.28
2018,2,18,16,30,650.0,64.0,6.3,7.7,227.0,390.87,328.39
2018,2,18,16,45,573.0,57.0,6.2,7.45,178.0,312.34,256.7
2018,2,18,17,0,496.0,50.0,6.1,7.2,129.0,241.61,190.8
2018,2,18,17,15,367.5,39.5,6.0,7.0,87.0,161.12,117.45
2018,2,18,17,30,239.0,29.0,5.9,6.8,45.0,91.49,33.58
2018,2,18,17,45,124.5,15.5,5.85,6.6,23.5,34.56,0.0
2018,2,18,18,0,10.0,2.0,5.8,6.4,2.0,0.0,0.0
2018,2,18,18,15,5.0,1.0,5.75,6.3,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.7,6.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.65,6.05,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.6,5.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.6,5.85,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.6,5.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.55,5.7,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.5,5.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.45,5.55,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.4,5.4,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.4,5.3,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.3,5.25,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.2,5.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.15,5.1,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.0,4.9,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.9,4.8,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.85,4.75,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.8,4.7,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.75,4.6,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.65,4.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.6,4.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.6,4.4,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.6,4.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.6,4.35,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.6,4.3,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.6,4.3,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.6,4.3,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.65,4.3,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.7,4.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.75,4.25,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.8,4.2,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.85,4.2,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.9,4.2,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.9,4.15,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.9,4.1,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.95,4.05,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.95,3.9,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.9,3.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.9,3.75,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.9,3.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.85,3.65,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.8,3.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.75,3.55,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.7,3.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.7,3.6,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.7,3.7,0.0,0.0,0.0
2018,2,19,6,45,18.5,4.5,4.75,3.8,4.5,0.0,0.0
2018,2,19,7,0,37.0,9.0,4.8,3.9,9.0,13.63,0.0
2018,2,19,7,15,152.5,23.0,4.85,4.15,36.5,61.96,0.0
2018,2,19,7,30,268.0,37.0,4.9,4.4,64.0,124.58,87.98
2018,2,19,7,45,393.0,46.0,4.95,4.65,110.0,193.98,152.17
2018,2,19,8,0,518.0,55.0,5.0,4.9,156.0,278.12,228.43
2018,2,19,8,15,605.5,59.5,4.95,5.2,208.5,354.51,298.44
2018,2,19,8,30,693.0,64.0,4.9,5.5,261.0,439.5,374.33
2018,2,19,8,45,742.5,67.0,4.8,5.75,310.5,507.23,433.97
2018,2,19,9,0,792.0,70.0,4.7,6.0,360.0,580.77,496.31
2018,2,19,9,15,822.0,72.0,4.6,6.2,405.0,643.01,547.5
2018,2,19,9,30,852.0,74.0,4.5,6.4,450.0,705.62,596.26
2018,2,19,9,45,874.0,75.0,4.4,6.6,489.5,760.98,636.93
2018,2,19,10,0,896.0,76.0,4.3,6.8,529.0,808.48,670.68
2018,2,19,10,15,910.0,77.0,4.25,7.0,562.5,854.14,702.79
2018,2,19,10,30,924.0,78.0,4.2,7.2,596.0,897.49,732.7
2018,2,19,10,45,934.5,79.0,4.1,7.35,623.0,935.15,757.7
2018,2,19,11,0,945.0,80.0,4.0,7.5,650.0,969.78,780.61
2018,2,19,11,15,952.0,81.0,4.0,7.65,669.5,997.88,799.32
2018,2,19,11,30,959.0,82.0,4.0,7.8,689.0,1022.38,815.5
2018,2,19,11,45,963.5,82.0,3.95,7.95,700.5,1039.5,826.12
2018,2,19,12,0,968.0,82.0,3.9,8.1,712.0,1052.67,834.09
2018,2,19,12,15,968.0,82.5,3.95,8.2,714.5,1058.02,837.62
2018,2,19,12,30,968.0,83.0,4.0,8.3,717.0,1059.25,838.49
2018,2,19,12,45,966.0,83.0,4.0,8.4,711.5,1053.8,834.47
2018,2,19,13,0,964.0,83.0,4.0,8.5,706.0,1044.28,827.8
2018,2,19,13,15,959.5,82.5,4.05,8.55,692.0,1027.73,816.84
2018,2,19,13,30,955.0,82.0,4.1,8.6,678.0,1007.33,803.28
2018,2,19,13,45,947.5,81.0,4.15,8.65,656.5,979.82,784.7
2018,2,19,14,0,940.0,80.0,4.2,8.7,635.0,948.85,763.81
2018,2,19,14,15,930.0,78.5,4.2,8.7,606.0,911.83,738.08
2018,2,19,14,30,920.0,77.0,4.2,8.7,577.0,871.9,710.06
2018,2,19,14,45,905.5,75.0,4.2,8.65,541.0,825.08,676.74
2018,2,19,15,0,891.0,73.0,4.2,8.6,505.0,776.17,641.45
2018,2,19,15,15,870.0,70.5,4.2,8.6,463.5,725.94,604.48
2018,2,19,15,30,849.0,68.0,4.2,8.6,422.0,668.45,560.92
2018,2,19,15,45,821.5,64.5,4.05,8.35,376.5,605.11,509.37
2018,2,19,16,0,794.0,61.0,3.9,8.1,331.0,542.21,456.77
2018,2,19,16,15,705.0,59.5,3.75,7.65,273.0,450.27,379.0
2018,2,19,16,30,616.0,58.0,3.6,7.2,215.0,368.47,307.59
2018,2,19,16,45,464.5,50.5,3.5,6.75,154.5,261.15,214.08
2018,2,19,17,0,313.0,43.0,3.4,6.3,94.0,170.88,134.94
2018,2,19,17,15,281.0,32.5,3.4,6.0,66.5,129.71,94.82
2018,2,19,17,30,249.0,22.0,3.4,5.7,39.0,88.94,38.47
2018,2,19,17,45,136.5,12.5,3.45,5.45,20.5,33.78,0.0
2018,2,19,18,0,24.0,3.0,3.5,5.2,2.0,0.0,0.0
2018,2,19,18,15,12.0,1.5,3.45,5.1,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.35,4.85,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.25,4.6,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.15,4.35,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.05,4.05,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.9,3.75,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.8,3.55,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.75,3.45,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.7,3.35,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.7,3.25,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.65,2.95,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.6,2.85,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.55,2.75,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.45,2.45,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.35,2.35,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.3,2.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.25,2.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.2,2.05,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.05,2.05,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.9,2.35,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,20,6,45,8.0,2.5,1.7,2.9,2.5,0.0,0.0
2018,2,20,7,0,16.0,5.0,1.6,3.2,5.0,6.91,0.0
2018,2,20,7,15,58.0,15.0,1.5,3.65,20.5,29.87,0.17
2018,2,20,7,30,100.0,25.0,1.4,4.1,36.0,57.93,39.47
2018,2,20,7,45,50.0,42.5,1.3,4.6,48.0,62.05,47.12
2018,2,20,8,0,0.0,60.0,1.2,5.1,60.0,55.17,42.81
2018,2,20,8,15,23.5,84.5,1.1,5.45,91.5,94.65,77.53
2018,2,20,8,30,47.0,109.0,1.0,5.8,123.0,133.66,111.54
2018,2,20,8,45,98.5,129.5,0.85,6.15,164.5,195.16,164.38
2018,2,20,9,0,150.0,150.0,0.7,6.5,206.0,254.26,213.89
2018,2,20,9,15,432.5,125.5,0.8,6.75,313.0,443.64,371.24
2018,2,20,9,30,715.0,101.0,0.9,7.0,420.0,644.1,527.81
2018,2,20,9,45,800.0,89.5,0.95,7.3,475.0,723.54,583.69
2018,2,20,10,0,885.0,78.0,1.0,7.6,530.0,803.4,639.0
2018,2,20,10,15,898.0,80.0,1.1,7.75,563.5,849.08,670.06
2018,2,20,10,30,911.0,82.0,1.2,7.9,597.0,892.44,699.69
2018,2,20,10,45,919.5,83.5,1.3,8.05,623.0,928.57,724.17
2018,2,20,11,0,928.0,85.0,1.4,8.2,649.0,961.62,746.55
2018,2,20,11,15,933.5,86.5,1.45,8.3,668.0,988.56,764.11
2018,2,20,11,30,939.0,88.0,1.5,8.4,687.0,1011.92,779.38
2018,2,20,11,45,942.0,88.5,1.6,8.5,697.5,1027.92,790.66
2018,2,20,12,0,945.0,89.0,1.7,8.6,708.0,1040.04,799.56
2018,2,20,12,15,946.5,88.5,1.75,8.65,711.0,1045.51,803.52
2018,2,20,12,30,948.0,88.0,1.8,8.7,714.0,1046.95,805.03
2018,2,20,12,45,947.0,87.5,1.9,8.75,708.5,1041.91,803.14
2018,2,20,13,0,946.0,87.0,2.0,8.8,703.0,1032.86,798.69
2018,2,20,13,15,932.5,88.5,2.05,8.75,685.5,1010.27,784.7
2018,2,20,13,30,919.0,90.0,2.1,8.7,668.0,984.16,768.44
2018,2,20,13,45,905.5,89.0,2.2,8.7,643.0,951.78,748.2
2018,2,20,14,0,892.0,88.0,2.3,8.7,618.0,916.37,725.63
2018,2,20,14,15,714.0,127.5,2.35,8.65,539.0,795.41,640.22
2018,2,20,14,30,536.0,167.0,2.4,8.6,460.0,659.23,539.52
2018,2,20,14,45,370.0,189.5,2.5,8.5,386.0,515.59,427.42
2018,2,20,15,0,204.0,212.0,2.6,8.4,312.0,386.8,322.51
2018,2,20,15,15,153.5,195.0,2.6,8.4,266.5,322.75,270.26
2018,2,20,15,30,103.0,178.0,2.6,8.4,221.0,251.75,211.08
2018,2,20,15,45,123.5,158.5,2.7,8.05,204.5,249.2,210.0
2018,2,20,16,0,144.0,139.0,2.8,7.7,188.0,233.37,197.14
2018,2,20,16,15,119.5,120.0,2.75,7.35,157.0,192.32,161.78
2018,2,20,16,30,95.0,101.0,2.7,7.0,126.0,153.88,128.18
2018,2,20,16,45,65.0,81.0,2.65,6.6,96.5,108.62,88.37
2018,2,20,17,0,35.0,61.0,2.6,6.2,67.0,73.93,57.68
2018,2,20,17,15,26.5,41.0,2.6,5.95,44.5,48.86,34.85
2018,2,20,17,30,18.0,21.0,2.6,5.7,22.0,23.96,8.93
2018,2,20,17,45,17.0,11.0,2.6,5.45,11.5,12.79,0.0
2018,2,20,18,0,16.0,1.0,2.6,5.2,1.0,0.0,0.0
2018,2,20,18,15,8.0,0.5,2.6,5.0,0.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.35,4.35,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.25,4.3,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,5.35,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,5.3,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,21,6,45,26.0,4.0,1.8,4.5,4.5,0.0,0.0
2018,2,21,7,0,52.0,8.0,1.9,4.6,9.0,14.97,0.0
2018,2,21,7,15,57.5,21.5,1.95,4.8,25.5,37.83,7.79
2018,2,21,7,30,63.0,35.0,2.0,5.0,42.0,55.74,38.98
2018,2,21,7,45,303.5,44.0,2.1,5.2,103.0,160.09,125.54
2018,2,21,8,0,544.0,53.0,2.2,5.4,164.0,287.21,234.35
2018,2,21,8,15,622.5,57.0,2.2,5.75,215.5,360.52,300.12
2018,2,21,8,30,701.0,61.0,2.2,6.1,267.0,439.45,368.99
2018,2,21,8,45,742.5,64.5,2.2,6.4,315.0,506.27,425.94
2018,2,21,9,0,784.0,68.0,2.2,6.7,363.0,575.54,482.79
2018,2,21,9,15,813.0,70.5,2.15,7.1,407.5,637.37,531.33
2018,2,21,9,30,842.0,73.0,2.1,7.5,452.0,699.54,577.24
2018,2,21,9,45,864.5,74.5,2.1,7.85,492.5,755.53,616.71
2018,2,21,10,0,887.0,76.0,2.1,8.2,533.0,803.76,649.65
2018,2,21,10,15,899.5,78.0,1.95,8.5,566.5,849.14,678.66
2018,2,21,10,30,912.0,80.0,1.8,8.8,600.0,892.14,705.16
2018,2,21,10,45,920.0,82.0,1.7,9.05,626.0,928.49,727.08
2018,2,21,11,0,928.0,84.0,1.6,9.3,652.0,961.7,746.47
2018,2,21,11,15,933.5,84.5,1.4,9.5,670.5,987.44,758.97
2018,2,21,11,30,939.0,85.0,1.2,9.7,689.0,1009.58,768.57
2018,2,21,11,45,941.5,86.5,1.0,9.9,700.0,1026.3,774.09
2018,2,21,12,0,944.0,88.0,0.8,10.1,711.0,1039.11,776.7
2018,2,21,12,15,943.5,88.0,0.8,10.2,713.0,1043.19,778.62
2018,2,21,12,30,943.0,88.0,0.8,10.3,715.0,1043.24,778.28
2018,2,21,12,45,725.0,154.0,0.75,10.45,633.5,920.35,696.39
2018,2,21,13,0,507.0,220.0,0.7,10.6,552.0,769.03,592.33
2018,2,21,13,15,389.0,248.0,0.8,10.6,500.0,662.17,518.16
2018,2,21,13,30,271.0,276.0,0.9,10.6,448.0,576.72,455.32
2018,2,21,13,45,548.5,193.5,1.0,10.6,527.0,750.09,590.64
2018,2,21,14,0,826.0,111.0,1.1,10.6,606.0,893.69,691.89
2018,2,21,14,15,853.0,99.5,1.15,10.55,590.0,879.79,682.32
2018,2,21,14,30,880.0,88.0,1.2,10.5,574.0,860.77,671.44
2018,2,21,14,45,860.0,87.0,1.25,10.4,537.5,811.36,639.26
2018,2,21,15,0,840.0,86.0,1.3,10.3,501.0,760.35,605.6
2018,2,21,15,15,818.0,83.0,1.3,10.3,460.0,704.29,566.7
2018,2,21,15,30,796.0,80.0,1.3,10.3,419.0,647.53,525.62
2018,2,21,15,45,762.0,77.0,1.6,9.95,373.0,582.84,478.64
2018,2,21,16,0,728.0,74.0,1.9,9.6,327.0,521.88,431.65
2018,2,21,16,15,686.0,68.0,2.0,9.1,279.0,452.49,374.92
2018,2,21,16,30,644.0,62.0,2.1,8.6,231.0,386.15,318.24
2018,2,21,16,45,532.0,56.5,2.2,8.05,177.0,295.19,239.78
2018,2,21,17,0,420.0,51.0,2.3,7.5,123.0,216.21,170.16
2018,2,21,17,15,327.5,39.0,2.4,7.15,84.0,149.27,109.9
2018,2,21,17,30,235.0,27.0,2.5,6.8,45.0,91.51,48.71
2018,2,21,17,45,129.5,15.5,2.65,6.45,24.0,35.3,0.0
2018,2,21,18,0,24.0,4.0,2.8,6.1,3.0,0.0,0.0
2018,2,21,18,15,12.0,2.0,2.85,6.0,1.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.75,4.9,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.7,4.7,0.0,0.0,0.0
