Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.55,4.45,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.55,4.4,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.7,4.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.85,4.55,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.0,4.65,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.35,4.7,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.45,4.7,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.45,4.6,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.4,4.35,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.4,4.15,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.5,3.85,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.55,3.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.65,3.95,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,2,22,6,45,45.5,6.0,3.75,4.45,7.0,0.0,0.0
2018,2,22,7,0,91.0,12.0,3.8,4.7,14.0,24.44,0.0
2018,2,22,7,15,247.5,24.5,3.9,5.15,48.5,85.59,31.71
2018,2,22,7,30,404.0,37.0,4.0,5.6,83.0,162.28,117.17
2018,2,22,7,45,505.5,44.0,4.05,6.0,130.0,230.58,180.69
2018,2,22,8,0,607.0,51.0,4.1,6.4,177.0,310.36,253.46
2018,2,22,8,15,664.5,56.0,4.2,6.75,226.5,376.93,314.99
2018,2,22,8,30,722.0,61.0,4.3,7.1,276.0,450.99,381.03
2018,2,22,8,45,760.0,64.5,4.35,7.45,324.0,517.04,438.44
2018,2,22,9,0,798.0,68.0,4.4,7.8,372.0,585.15,495.61
2018,2,22,9,15,823.5,71.5,4.4,8.05,416.5,646.57,545.59
2018,2,22,9,30,849.0,75.0,4.4,8.3,461.0,708.0,592.89
2018,2,22,9,45,663.5,118.0,4.45,8.55,435.5,658.86,551.9
2018,2,22,10,0,478.0,161.0,4.5,8.8,410.0,580.81,486.43
2018,2,22,10,15,394.0,202.5,4.6,8.9,416.0,576.24,480.34
2018,2,22,10,30,310.0,244.0,4.7,9.0,422.0,549.64,456.43
2018,2,22,10,45,330.0,252.0,4.8,9.1,449.0,586.36,485.54
2018,2,22,11,0,350.0,260.0,4.9,9.2,476.0,622.9,514.05
2018,2,22,11,15,328.0,252.0,5.05,9.25,459.0,600.82,496.3
2018,2,22,11,30,306.0,244.0,5.2,9.3,442.0,576.47,476.93
2018,2,22,11,45,533.5,198.0,5.3,9.3,550.0,768.42,632.46
2018,2,22,12,0,761.0,152.0,5.4,9.3,658.0,952.83,771.95
2018,2,22,12,15,765.0,150.5,5.55,9.25,661.0,958.89,776.29
2018,2,22,12,30,769.0,149.0,5.7,9.2,664.0,961.51,779.31
2018,2,22,12,45,799.5,139.0,5.8,9.15,670.5,969.72,786.35
2018,2,22,13,0,830.0,129.0,5.9,9.1,677.0,981.69,796.35
2018,2,22,13,15,591.5,192.0,6.0,9.0,578.5,818.89,674.29
2018,2,22,13,30,353.0,255.0,6.1,8.9,480.0,629.59,522.23
2018,2,22,13,45,589.5,185.5,6.15,8.85,547.0,785.8,652.34
2018,2,22,14,0,826.0,116.0,6.2,8.8,614.0,900.09,741.37
2018,2,22,14,15,711.0,139.0,6.2,8.7,554.0,807.06,670.45
2018,2,22,14,30,596.0,162.0,6.2,8.6,494.0,710.87,595.99
2018,2,22,14,45,500.0,168.0,6.2,8.5,434.5,611.32,516.01
2018,2,22,15,0,404.0,174.0,6.2,8.4,375.0,523.33,443.64
2018,2,22,15,15,596.0,128.0,6.2,8.4,397.5,598.12,508.68
2018,2,22,15,30,788.0,82.0,6.2,8.4,420.0,644.74,548.92
2018,2,22,15,45,752.5,78.0,6.05,8.1,373.0,578.28,493.42
2018,2,22,16,0,717.0,74.0,5.9,7.8,326.0,515.67,439.99
2018,2,22,16,15,692.0,67.5,5.75,7.6,282.5,455.11,386.69
2018,2,22,16,30,667.0,61.0,5.6,7.4,239.0,395.77,332.64
2018,2,22,16,45,591.5,55.5,5.45,7.15,189.5,318.39,262.22
2018,2,22,17,0,516.0,50.0,5.3,6.9,140.0,248.67,197.42
2018,2,22,17,15,395.5,40.0,5.2,6.7,96.0,169.7,125.96
2018,2,22,17,30,275.0,30.0,5.1,6.5,52.0,103.65,59.06
2018,2,22,17,45,147.5,16.5,5.0,6.3,27.5,39.12,0.0
2018,2,22,18,0,20.0,3.0,4.9,6.1,3.0,0.0,0.0
2018,2,22,18,15,10.0,1.5,4.8,5.95,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.7,5.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.65,5.7,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.6,5.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.5,5.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.35,5.2,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.2,4.95,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.05,4.65,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.9,4.35,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.75,4.05,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.65,3.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.55,3.6,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.5,3.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.5,3.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.5,3.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.5,3.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.45,3.05,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.4,2.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.4,2.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.4,2.75,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.4,2.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,3.35,2.6,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,3.3,2.45,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,3.3,2.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,3.3,2.35,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,3.3,2.3,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,3.25,2.15,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,3.2,1.9,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,3.2,1.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,3.15,1.7,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,3.1,1.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,3.1,1.55,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.1,1.4,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.1,1.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.1,1.25,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.1,1.2,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.1,1.55,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.1,1.9,0.0,0.0,0.0
2018,2,23,6,45,42.5,6.0,3.1,2.3,7.0,0.0,0.0
2018,2,23,7,0,85.0,12.0,3.1,2.7,14.0,23.61,0.0
2018,2,23,7,15,266.5,24.5,3.2,3.2,52.0,90.65,41.25
2018,2,23,7,30,448.0,37.0,3.3,3.7,90.0,174.74,127.71
2018,2,23,7,45,565.0,42.0,3.45,4.25,141.0,248.84,196.12
2018,2,23,8,0,682.0,47.0,3.6,4.8,192.0,334.34,273.99
2018,2,23,8,15,737.5,51.0,3.7,5.2,243.5,405.51,339.63
2018,2,23,8,30,793.0,55.0,3.8,5.6,295.0,481.43,407.17
2018,2,23,8,45,827.5,58.5,3.9,6.05,344.5,549.24,465.76
2018,2,23,9,0,862.0,62.0,4.0,6.5,394.0,618.62,523.58
2018,2,23,9,15,884.0,65.0,3.95,6.8,439.5,675.28,569.27
2018,2,23,9,30,906.0,68.0,3.9,7.1,485.0,735.8,614.34
2018,2,23,9,45,921.0,70.5,3.9,7.4,525.0,789.59,653.14
2018,2,23,10,0,936.0,73.0,3.9,7.7,565.0,841.59,689.93
2018,2,23,10,15,948.0,75.0,3.85,7.95,599.0,888.41,722.12
2018,2,23,10,30,960.0,77.0,3.8,8.2,633.0,932.63,751.97
2018,2,23,10,45,968.0,78.0,3.8,8.45,659.5,969.19,776.24
2018,2,23,11,0,976.0,79.0,3.8,8.7,686.0,1002.43,798.03
2018,2,23,11,15,979.0,79.5,3.75,8.85,703.5,1026.82,813.38
2018,2,23,11,30,982.0,80.0,3.7,9.0,721.0,1047.34,826.07
2018,2,23,11,45,984.0,80.5,3.7,9.2,731.5,1062.89,835.62
2018,2,23,12,0,986.0,81.0,3.7,9.4,742.0,1074.34,842.48
2018,2,23,12,15,984.0,82.5,3.65,9.5,744.0,1078.9,844.61
2018,2,23,12,30,982.0,84.0,3.6,9.6,746.0,1079.24,844.05
2018,2,23,12,45,977.5,85.0,3.55,9.7,739.5,1072.33,838.65
2018,2,23,13,0,973.0,86.0,3.5,9.8,733.0,1061.3,830.65
2018,2,23,13,15,968.5,85.5,3.4,9.85,719.0,1044.43,818.5
2018,2,23,13,30,964.0,85.0,3.3,9.9,705.0,1023.65,803.81
2018,2,23,13,45,956.5,84.5,3.2,9.95,683.0,996.3,784.65
2018,2,23,14,0,949.0,84.0,3.1,10.0,661.0,965.45,763.13
2018,2,23,14,15,938.5,83.0,3.05,9.95,631.5,928.04,737.65
2018,2,23,14,30,928.0,82.0,3.0,9.9,602.0,887.71,709.98
2018,2,23,14,45,912.5,79.5,2.9,9.9,565.0,838.87,675.4
2018,2,23,15,0,897.0,77.0,2.8,9.9,528.0,787.99,639.04
2018,2,23,15,15,877.0,74.5,2.8,9.9,486.0,737.85,603.38
2018,2,23,15,30,857.0,72.0,2.8,9.9,444.0,680.33,561.17
2018,2,23,15,45,827.5,69.0,2.65,9.5,397.0,615.53,510.23
2018,2,23,16,0,798.0,66.0,2.5,9.1,350.0,551.34,458.15
2018,2,23,16,15,672.0,70.5,2.45,8.5,286.0,448.11,373.31
2018,2,23,16,30,546.0,75.0,2.4,7.9,222.0,354.32,294.04
2018,2,23,16,45,416.5,67.5,2.4,7.3,166.5,256.24,209.83
2018,2,23,17,0,287.0,60.0,2.4,6.7,111.0,177.03,140.81
2018,2,23,17,15,228.5,45.0,2.45,6.35,77.5,125.42,93.91
2018,2,23,17,30,170.0,30.0,2.5,6.0,44.0,80.37,48.08
2018,2,23,17,45,103.0,18.0,2.6,5.7,24.5,33.18,0.0
2018,2,23,18,0,36.0,6.0,2.7,5.4,5.0,0.0,0.0
2018,2,23,18,15,18.0,3.0,2.7,5.25,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.5,4.25,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.5,4.15,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.5,3.65,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.55,3.2,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.65,2.95,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.7,2.35,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.65,2.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.65,2.7,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,2,24,6,45,57.5,7.5,2.7,3.65,9.0,0.0,0.0
2018,2,24,7,0,115.0,15.0,2.7,4.1,18.0,30.9,0.0
2018,2,24,7,15,259.5,27.0,2.8,4.6,53.5,92.4,47.58
2018,2,24,7,30,404.0,39.0,2.9,5.1,89.0,164.99,121.0
2018,2,24,7,45,392.0,53.0,2.95,5.6,119.5,202.4,160.03
2018,2,24,8,0,380.0,67.0,3.0,6.1,150.0,235.62,193.61
2018,2,24,8,15,388.0,83.0,3.15,6.6,185.5,280.33,235.1
2018,2,24,8,30,396.0,99.0,3.3,7.1,221.0,325.34,275.35
2018,2,24,8,45,469.0,104.5,3.4,7.6,271.5,395.63,335.64
2018,2,24,9,0,542.0,110.0,3.5,8.1,322.0,477.85,404.04
2018,2,24,9,15,588.0,115.5,3.6,8.45,369.0,543.65,457.59
2018,2,24,9,30,634.0,121.0,3.7,8.8,416.0,612.01,511.91
2018,2,24,9,45,651.0,126.5,3.8,9.15,451.0,660.43,549.15
2018,2,24,10,0,668.0,132.0,3.9,9.5,486.0,708.04,584.71
2018,2,24,10,15,680.5,136.5,3.95,9.65,516.0,749.66,614.9
2018,2,24,10,30,693.0,141.0,4.0,9.8,546.0,789.58,643.54
2018,2,24,10,45,667.0,156.0,4.1,10.0,559.5,804.75,653.51
2018,2,24,11,0,641.0,171.0,4.2,10.2,573.0,815.56,660.77
2018,2,24,11,15,610.0,188.5,4.25,10.25,580.0,820.1,663.53
2018,2,24,11,30,579.0,206.0,4.3,10.3,587.0,814.63,658.54
2018,2,24,11,45,606.5,200.5,4.35,10.35,605.0,850.13,685.22
2018,2,24,12,0,634.0,195.0,4.4,10.4,623.0,877.51,705.11
2018,2,24,12,15,663.0,185.0,4.45,10.4,634.0,898.74,720.73
2018,2,24,12,30,692.0,175.0,4.5,10.4,645.0,916.74,734.13
2018,2,24,12,45,647.5,189.5,4.55,10.4,626.5,885.9,711.89
2018,2,24,13,0,603.0,204.0,4.6,10.4,608.0,851.91,687.47
2018,2,24,13,15,653.0,181.0,4.65,10.45,610.5,867.49,700.04
2018,2,24,13,30,703.0,158.0,4.7,10.5,613.0,877.73,708.38
2018,2,24,13,45,724.5,144.0,4.7,10.55,600.0,866.23,700.41
2018,2,24,14,0,746.0,130.0,4.7,10.6,587.0,850.5,689.56
2018,2,24,14,15,711.5,135.0,4.75,10.5,555.0,803.78,656.12
2018,2,24,14,30,677.0,140.0,4.8,10.4,523.0,755.99,621.63
2018,2,24,14,45,733.0,116.5,4.8,10.35,508.0,748.62,617.62
2018,2,24,15,0,789.0,93.0,4.8,10.3,493.0,730.7,605.3
2018,2,24,15,15,716.5,101.0,4.8,10.3,442.0,655.73,547.89
2018,2,24,15,30,644.0,109.0,4.8,10.3,391.0,581.07,487.66
2018,2,24,15,45,659.0,96.5,4.7,9.95,358.5,543.39,457.47
2018,2,24,16,0,674.0,84.0,4.6,9.6,326.0,502.39,423.21
2018,2,24,16,15,616.5,77.0,4.4,9.2,274.5,426.28,358.36
2018,2,24,16,30,559.0,70.0,4.2,8.8,223.0,355.09,296.08
2018,2,24,16,45,504.0,60.0,4.0,8.4,177.5,287.19,235.13
2018,2,24,17,0,449.0,50.0,3.8,8.0,132.0,225.02,177.95
2018,2,24,17,15,355.5,41.5,3.75,7.7,94.0,159.36,118.51
2018,2,24,17,30,262.0,33.0,3.7,7.4,56.0,104.45,64.42
2018,2,24,17,45,144.5,19.0,3.6,7.05,30.5,40.81,0.0
2018,2,24,18,0,27.0,5.0,3.5,6.7,5.0,0.0,0.0
2018,2,24,18,15,13.5,2.5,3.5,6.6,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.45,6.35,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.35,6.05,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.25,5.8,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.15,5.55,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.05,5.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.0,5.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.95,4.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.9,4.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.85,4.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.75,3.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.65,3.7,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.45,3.3,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.4,3.15,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.35,3.05,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.3,2.95,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.25,2.9,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.05,2.9,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.95,2.95,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.85,3.05,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.65,3.55,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,25,6,45,70.0,8.0,1.5,4.25,10.0,0.0,0.0
2018,2,25,7,0,140.0,16.0,1.4,4.6,20.0,35.68,0.0
2018,2,25,7,15,296.5,27.5,1.35,5.05,58.5,101.87,56.88
2018,2,25,7,30,453.0,39.0,1.3,5.5,97.0,178.96,131.1
2018,2,25,7,45,542.0,46.0,1.25,6.0,145.0,246.45,192.8
2018,2,25,8,0,631.0,53.0,1.2,6.5,193.0,323.96,262.0
2018,2,25,8,15,685.5,58.0,1.3,7.1,243.5,391.12,321.8
2018,2,25,8,30,740.0,63.0,1.4,7.7,294.0,465.14,385.03
2018,2,25,8,45,776.0,66.0,1.5,8.3,342.0,530.72,439.35
2018,2,25,9,0,812.0,69.0,1.6,8.9,390.0,598.07,493.06
2018,2,25,9,15,838.0,71.5,1.65,9.3,435.0,659.52,540.4
2018,2,25,9,30,864.0,74.0,1.7,9.7,480.0,720.94,584.73
2018,2,25,9,45,883.5,75.5,1.75,10.05,520.0,769.64,618.19
2018,2,25,10,0,903.0,77.0,1.8,10.4,560.0,822.61,654.28
2018,2,25,10,15,916.5,78.5,1.8,10.6,594.0,868.92,684.82
2018,2,25,10,30,930.0,80.0,1.8,10.8,628.0,912.83,713.31
2018,2,25,10,45,939.5,80.5,1.8,11.0,654.5,949.27,736.32
2018,2,25,11,0,949.0,81.0,1.8,11.2,681.0,982.57,757.09
2018,2,25,11,15,955.5,82.0,1.9,11.3,700.5,1010.28,775.69
2018,2,25,11,30,962.0,83.0,2.0,11.4,720.0,1034.33,791.94
2018,2,25,11,45,966.5,83.0,2.05,11.5,731.5,1051.4,802.96
2018,2,25,12,0,971.0,83.0,2.1,11.6,743.0,1064.5,811.54
2018,2,25,12,15,970.5,84.0,2.25,11.65,745.5,1069.77,816.6
2018,2,25,12,30,970.0,85.0,2.4,11.7,748.0,1070.89,819.04
2018,2,25,12,45,967.5,85.0,2.5,11.8,742.0,1064.67,815.92
2018,2,25,13,0,965.0,85.0,2.6,11.9,736.0,1054.35,810.22
2018,2,25,13,15,961.5,85.0,2.75,11.85,722.5,1039.04,802.19
2018,2,25,13,30,958.0,85.0,2.9,11.8,709.0,1019.8,791.47
2018,2,25,13,45,951.5,83.5,3.0,11.8,687.0,992.16,774.26
2018,2,25,14,0,945.0,82.0,3.1,11.8,665.0,960.98,754.53
2018,2,25,14,15,934.5,81.0,3.25,11.65,635.5,923.54,730.94
2018,2,25,14,30,924.0,80.0,3.4,11.5,606.0,883.19,704.89
2018,2,25,14,45,908.5,78.5,3.55,11.4,569.5,835.53,672.86
2018,2,25,15,0,893.0,77.0,3.7,11.3,533.0,785.84,638.72
2018,2,25,15,15,873.5,74.5,3.7,11.3,491.0,736.03,602.94
2018,2,25,15,30,854.0,72.0,3.7,11.3,449.0,678.86,560.67
2018,2,25,15,45,821.5,69.5,3.85,10.75,401.5,612.75,509.66
2018,2,25,16,0,789.0,67.0,4.0,10.2,354.0,547.54,457.36
2018,2,25,16,15,682.5,69.5,3.85,9.7,293.0,452.38,377.94
2018,2,25,16,30,576.0,72.0,3.7,9.2,232.0,365.08,303.16
2018,2,25,16,45,466.5,65.0,3.55,8.75,178.0,276.88,226.37
2018,2,25,17,0,357.0,58.0,3.4,8.3,124.0,198.55,157.34
2018,2,25,17,15,273.5,45.5,3.3,8.05,87.0,138.13,103.23
2018,2,25,17,30,190.0,33.0,3.2,7.8,50.0,88.32,56.05
2018,2,25,17,45,111.5,19.5,3.15,7.55,28.0,35.85,0.0
2018,2,25,18,0,33.0,6.0,3.1,7.3,6.0,5.46,0.0
2018,2,25,18,15,16.5,3.0,3.05,7.3,3.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.2,8.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,2,26,6,45,18.5,8.0,4.05,7.35,8.5,0.0,0.0
2018,2,26,7,0,37.0,16.0,4.1,7.3,17.0,20.17,0.0
2018,2,26,7,15,146.5,32.0,4.2,7.3,49.5,74.9,44.85
2018,2,26,7,30,256.0,48.0,4.3,7.3,82.0,132.91,98.99
2018,2,26,7,45,375.0,58.0,4.4,7.3,131.0,200.63,158.98
2018,2,26,8,0,494.0,68.0,4.5,7.3,180.0,285.54,234.64
2018,2,26,8,15,491.0,80.5,4.55,7.35,214.0,328.66,275.79
2018,2,26,8,30,488.0,93.0,4.6,7.4,248.0,366.56,311.03
2018,2,26,8,45,594.0,92.0,4.6,7.5,309.5,459.15,390.67
2018,2,26,9,0,700.0,91.0,4.6,7.6,371.0,556.85,472.6
2018,2,26,9,15,720.0,96.5,4.6,7.7,412.0,612.71,518.23
2018,2,26,9,30,740.0,102.0,4.6,7.8,453.0,668.37,562.65
2018,2,26,9,45,810.5,92.0,4.65,7.95,505.5,740.81,618.12
2018,2,26,10,0,881.0,82.0,4.7,8.1,558.0,812.17,671.26
2018,2,26,10,15,896.5,83.5,4.7,8.3,592.5,859.38,704.78
2018,2,26,10,30,912.0,85.0,4.7,8.5,627.0,904.39,736.39
2018,2,26,10,45,923.5,85.5,4.7,8.7,654.0,942.13,762.31
2018,2,26,11,0,935.0,86.0,4.7,8.9,681.0,976.88,785.92
2018,2,26,11,15,916.0,95.5,4.7,9.05,692.0,990.21,794.03
2018,2,26,11,30,897.0,105.0,4.7,9.2,703.0,998.89,799.05
2018,2,26,11,45,907.5,103.5,4.7,9.35,716.5,1019.24,812.69
2018,2,26,12,0,918.0,102.0,4.7,9.5,730.0,1035.97,823.72
2018,2,26,12,15,925.5,100.0,4.65,9.6,735.0,1045.34,829.31
2018,2,26,12,30,933.0,98.0,4.6,9.7,740.0,1050.77,832.27
2018,2,26,12,45,940.0,94.5,4.6,9.75,737.0,1049.89,831.61
2018,2,26,13,0,947.0,91.0,4.6,9.8,734.0,1044.88,828.24
2018,2,26,13,15,940.5,91.5,4.55,9.8,719.5,1027.41,815.82
2018,2,26,13,30,934.0,92.0,4.5,9.8,705.0,1006.18,800.94
2018,2,26,13,45,923.5,92.5,4.45,9.75,682.5,977.61,781.05
2018,2,26,14,0,913.0,93.0,4.4,9.7,660.0,945.79,758.86
2018,2,26,14,15,899.5,92.5,4.35,9.65,630.0,907.12,731.65
2018,2,26,14,30,886.0,92.0,4.3,9.6,600.0,873.5,708.1
2018,2,26,14,45,867.0,91.0,4.25,9.5,563.5,824.23,672.81
2018,2,26,15,0,848.0,90.0,4.2,9.4,527.0,773.26,635.93
2018,2,26,15,15,826.5,87.0,4.2,9.4,485.0,716.8,594.38
2018,2,26,15,30,805.0,84.0,4.2,9.4,443.0,659.56,550.68
2018,2,26,15,45,609.5,97.5,4.0,9.1,353.0,513.32,431.76
2018,2,26,16,0,414.0,111.0,3.8,8.8,263.0,376.21,317.76
2018,2,26,16,15,277.5,106.0,3.6,8.4,202.0,265.26,223.81
2018,2,26,16,30,141.0,101.0,3.4,8.0,141.0,172.8,144.07
2018,2,26,16,45,132.0,84.0,3.2,7.65,115.5,143.06,117.42
2018,2,26,17,0,123.0,67.0,3.0,7.3,90.0,114.34,90.98
2018,2,26,17,15,86.5,49.0,3.0,7.05,63.0,77.56,58.09
2018,2,26,17,30,50.0,31.0,3.0,6.8,36.0,45.18,28.37
2018,2,26,17,45,27.5,17.0,3.0,6.55,19.5,21.79,0.0
2018,2,26,18,0,5.0,3.0,3.0,6.3,3.0,3.24,0.0
2018,2,26,18,15,2.5,1.5,3.05,6.25,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.15,6.15,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.5,6.05,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.75,5.95,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.9,5.85,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.1,5.75,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.2,5.7,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.25,5.6,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.4,5.45,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.5,5.35,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.5,5.3,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.45,5.2,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.4,5.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.4,5.05,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.4,4.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.45,4.8,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.5,4.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.55,4.75,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.6,4.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.6,4.65,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.6,4.6,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.6,4.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.55,4.35,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.5,4.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.45,4.2,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.4,4.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.35,4.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.3,3.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.25,3.75,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.2,3.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,4.2,3.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,4.2,3.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.2,3.85,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.2,4.1,0.0,0.0,0.0
2018,2,27,6,45,116.0,9.5,4.25,4.35,14.0,0.0,0.0
2018,2,27,7,0,232.0,19.0,4.3,4.6,28.0,52.73,0.0
2018,2,27,7,15,391.5,28.0,4.35,4.9,70.0,124.99,76.97
2018,2,27,7,30,551.0,37.0,4.4,5.2,112.0,203.08,150.36
2018,2,27,7,45,630.5,43.0,4.5,5.55,163.0,272.81,216.14
2018,2,27,8,0,710.0,49.0,4.6,5.9,214.0,351.07,288.78
2018,2,27,8,15,758.5,53.5,4.55,6.25,266.0,421.6,353.66
2018,2,27,8,30,807.0,58.0,4.5,6.6,318.0,496.11,419.63
2018,2,27,8,45,839.0,61.5,4.45,6.9,368.0,563.59,477.62
2018,2,27,9,0,871.0,65.0,4.4,7.2,418.0,632.34,534.48
2018,2,27,9,15,894.5,68.5,4.3,7.55,465.0,691.3,581.39
2018,2,27,9,30,918.0,72.0,4.2,7.9,512.0,754.18,627.31
2018,2,27,9,45,932.5,74.5,4.1,8.2,552.5,808.25,665.34
2018,2,27,10,0,947.0,77.0,4.0,8.5,593.0,860.43,701.4
2018,2,27,10,15,956.0,78.5,3.9,8.8,625.5,904.61,730.95
2018,2,27,10,30,965.0,80.0,3.8,9.1,658.0,945.92,757.99
2018,2,27,10,45,971.0,82.0,3.75,9.4,684.5,982.04,781.27
2018,2,27,11,0,977.0,84.0,3.7,9.7,711.0,1014.68,801.91
2018,2,27,11,15,980.5,85.0,3.6,9.95,729.0,1040.11,817.12
2018,2,27,11,30,984.0,86.0,3.5,10.2,747.0,1061.65,829.6
2018,2,27,11,45,986.0,86.5,3.45,10.45,757.5,1077.11,838.35
2018,2,27,12,0,988.0,87.0,3.4,10.7,768.0,1088.45,844.4
2018,2,27,12,15,986.5,87.5,3.3,10.85,769.5,1092.11,845.19
2018,2,27,12,30,985.0,88.0,3.2,11.0,771.0,1091.53,843.3
2018,2,27,12,45,980.0,88.5,3.1,11.15,763.0,1083.27,836.37
2018,2,27,13,0,975.0,89.0,3.0,11.3,755.0,1070.87,826.86
2018,2,27,13,15,971.0,88.0,2.9,11.35,740.5,1053.62,814.54
2018,2,27,13,30,967.0,87.0,2.8,11.4,726.0,1032.41,799.7
2018,2,27,13,45,958.5,86.0,2.65,11.5,702.5,1003.18,778.82
2018,2,27,14,0,950.0,85.0,2.5,11.6,679.0,970.47,755.67
2018,2,27,14,15,933.0,83.5,2.45,11.55,645.0,926.42,726.03
2018,2,27,14,30,916.0,82.0,2.4,11.5,611.0,879.86,694.47
2018,2,27,14,45,905.5,80.0,2.35,11.45,577.0,835.77,664.41
2018,2,27,15,0,895.0,78.0,2.3,11.4,543.0,789.28,632.25
2018,2,27,15,15,877.0,75.5,2.3,11.4,501.5,740.29,598.07
2018,2,27,15,30,859.0,73.0,2.3,11.4,460.0,683.8,557.49
2018,2,27,15,45,828.5,71.0,2.3,11.05,412.5,619.11,508.03
2018,2,27,16,0,798.0,69.0,2.3,10.7,365.0,555.09,457.32
2018,2,27,16,15,683.0,70.0,2.3,10.0,299.0,452.98,374.76
2018,2,27,16,30,568.0,71.0,2.3,9.3,233.0,359.94,297.14
2018,2,27,16,45,525.0,62.5,2.35,8.65,190.0,297.89,242.56
2018,2,27,17,0,482.0,54.0,2.4,8.0,147.0,240.04,189.68
2018,2,27,17,15,380.0,43.5,2.5,7.65,103.5,167.78,125.37
2018,2,27,17,30,278.0,33.0,2.6,7.3,60.0,107.95,70.55
2018,2,27,17,45,174.0,21.0,2.65,6.9,34.5,53.62,0.0
2018,2,27,18,0,70.0,9.0,2.7,6.5,9.0,15.31,0.0
2018,2,27,18,15,35.0,4.5,2.7,6.35,4.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.2,5.15,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.2,5.05,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,28,6,45,0.0,4.5,1.95,5.4,4.5,4.09,0.0
2018,2,28,7,0,0.0,9.0,1.9,5.8,9.0,7.91,0.0
2018,2,28,7,15,0.0,18.5,2.0,6.2,18.5,16.29,7.27
2018,2,28,7,30,0.0,28.0,2.1,6.6,28.0,24.67,15.54
2018,2,28,7,45,0.0,41.0,2.2,7.05,41.0,36.18,25.91
2018,2,28,8,0,0.0,54.0,2.3,7.5,54.0,47.93,36.39
2018,2,28,8,15,1.0,74.5,2.35,7.8,75.0,67.67,53.68
2018,2,28,8,30,2.0,95.0,2.4,8.1,96.0,87.69,70.97
2018,2,28,8,45,22.5,124.5,2.45,8.4,134.0,134.81,111.54
2018,2,28,9,0,43.0,154.0,2.5,8.7,172.0,179.89,149.77
2018,2,28,9,15,62.0,179.5,2.55,8.95,208.0,221.85,184.84
2018,2,28,9,30,81.0,205.0,2.6,9.2,244.0,265.77,221.02
2018,2,28,9,45,203.5,214.0,2.65,9.45,323.0,384.56,320.07
2018,2,28,10,0,326.0,223.0,2.7,9.7,402.0,515.43,425.17
2018,2,28,10,15,311.0,243.0,2.75,9.8,422.0,538.14,440.9
2018,2,28,10,30,296.0,263.0,2.8,9.9,442.0,558.78,455.48
2018,2,28,10,45,208.0,279.0,2.8,10.0,407.5,490.37,399.47
2018,2,28,11,0,120.0,295.0,2.8,10.1,373.0,432.27,350.95
2018,2,28,11,15,89.0,293.5,2.85,10.15,352.0,386.23,313.81
2018,2,28,11,30,58.0,292.0,2.9,10.2,331.0,355.62,288.37
2018,2,28,11,45,47.0,288.5,2.9,10.25,320.5,341.31,276.49
2018,2,28,12,0,36.0,285.0,2.9,10.3,310.0,326.69,264.3
2018,2,28,12,15,27.5,267.5,2.9,10.25,286.5,298.59,241.65
2018,2,28,12,30,19.0,250.0,2.9,10.2,263.0,254.41,205.98
2018,2,28,12,45,18.5,244.5,2.9,10.15,257.0,248.25,201.2
2018,2,28,13,0,18.0,239.0,2.9,10.1,251.0,242.09,196.34
2018,2,28,13,15,20.5,245.0,2.9,10.0,258.5,250.65,203.59
2018,2,28,13,30,23.0,251.0,2.9,9.9,266.0,259.21,210.83
2018,2,28,13,45,20.0,219.5,2.9,9.8,232.5,223.89,182.32
2018,2,28,14,0,17.0,188.0,2.9,9.7,199.0,189.21,154.16
2018,2,28,14,15,24.5,187.0,2.85,9.65,202.0,205.72,168.41
2018,2,28,14,30,32.0,186.0,2.8,9.6,205.0,210.52,172.91
2018,2,28,14,45,39.0,186.0,2.75,9.5,207.5,215.52,177.62
2018,2,28,15,0,46.0,186.0,2.7,9.4,210.0,220.06,181.94
2018,2,28,15,15,29.5,161.0,2.7,9.4,176.0,179.62,148.15
2018,2,28,15,30,13.0,136.0,2.7,9.4,142.0,133.73,109.45
2018,2,28,15,45,9.5,108.0,2.6,9.25,112.0,103.82,84.28
2018,2,28,16,0,6.0,80.0,2.5,9.1,82.0,74.72,59.45
2018,2,28,16,15,73.0,86.0,2.5,9.0,107.0,126.98,105.24
2018,2,28,16,30,140.0,92.0,2.5,8.9,132.0,161.49,134.15
2018,2,28,16,45,138.0,83.0,2.45,8.8,116.5,143.61,117.35
2018,2,28,17,0,136.0,74.0,2.4,8.7,101.0,126.15,100.41
2018,2,28,17,15,91.5,55.0,2.45,8.6,71.0,85.24,64.29
2018,2,28,17,30,47.0,36.0,2.5,8.5,41.0,49.78,32.84
2018,2,28,17,45,29.5,21.0,2.55,8.45,23.5,26.41,0.0
2018,2,28,18,0,12.0,6.0,2.6,8.4,6.0,6.67,0.0
2018,2,28,18,15,6.0,3.0,2.65,8.4,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.2,8.95,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.55,9.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.65,9.1,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.8,9.15,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.0,9.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.15,9.35,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.2,9.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.3,9.55,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.05,9.6,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,3,1,6,45,0.5,3.0,4.55,9.7,3.0,2.78,0.0
2018,3,1,7,0,1.0,6.0,4.4,9.7,6.0,5.42,0.0
2018,3,1,7,15,0.5,8.5,4.3,9.7,8.5,7.57,0.36
2018,3,1,7,30,0.0,11.0,4.2,9.7,11.0,9.65,2.57
2018,3,1,7,45,0.0,17.0,4.1,9.75,17.0,14.94,7.28
2018,3,1,8,0,0.0,23.0,4.0,9.8,23.0,20.23,11.99
2018,3,1,8,15,0.0,34.0,4.05,9.85,34.0,29.95,20.51
2018,3,1,8,30,0.0,45.0,4.1,9.9,45.0,39.69,28.98
2018,3,1,8,45,5.5,66.0,4.15,9.9,68.5,61.49,47.9
2018,3,1,9,0,11.0,87.0,4.2,9.9,92.0,84.45,67.68
2018,3,1,9,15,5.5,92.5,4.25,9.95,95.0,86.21,68.86
2018,3,1,9,30,0.0,98.0,4.3,10.0,98.0,87.47,69.57
2018,3,1,9,45,6.5,141.0,4.3,10.0,144.5,133.61,108.69
2018,3,1,10,0,13.0,184.0,4.3,10.0,191.0,181.51,148.7
2018,3,1,10,15,61.5,218.0,4.35,10.05,255.0,270.06,223.23
2018,3,1,10,30,110.0,252.0,4.4,10.1,319.0,367.29,303.11
2018,3,1,10,45,181.0,260.5,4.45,10.15,376.0,444.44,366.53
2018,3,1,11,0,252.0,269.0,4.5,10.2,433.0,541.97,444.67
2018,3,1,11,15,291.0,267.5,4.55,10.15,462.0,583.31,477.5
2018,3,1,11,30,330.0,266.0,4.6,10.1,491.0,624.86,510.53
2018,3,1,11,45,589.5,199.5,4.7,10.1,608.5,835.52,677.35
2018,3,1,12,0,849.0,133.0,4.8,10.1,726.0,1017.12,809.84
2018,3,1,12,15,790.0,155.0,4.85,10.1,708.0,994.27,792.27
2018,3,1,12,30,731.0,177.0,4.9,10.1,690.0,960.79,768.5
2018,3,1,12,45,497.0,237.0,4.9,10.1,584.5,784.83,635.54
2018,3,1,13,0,263.0,297.0,4.9,10.1,479.0,599.6,488.26
2018,3,1,13,15,150.5,274.5,4.95,10.15,378.0,442.72,363.18
2018,3,1,13,30,38.0,252.0,5.0,10.2,277.0,290.31,237.21
2018,3,1,13,45,297.0,220.5,5.05,10.25,409.5,529.02,438.6
2018,3,1,14,0,556.0,189.0,5.1,10.3,542.0,738.57,607.51
2018,3,1,14,15,544.0,181.0,5.15,10.35,513.5,701.71,578.68
2018,3,1,14,30,532.0,173.0,5.2,10.4,485.0,663.45,549.7
2018,3,1,14,45,356.0,195.0,5.2,10.4,398.5,509.11,424.72
2018,3,1,15,0,180.0,217.0,5.2,10.4,312.0,370.31,308.94
2018,3,1,15,15,105.0,182.5,5.2,10.4,237.0,269.46,224.93
2018,3,1,15,30,30.0,148.0,5.2,10.4,162.0,165.1,136.18
2018,3,1,15,45,82.5,141.0,5.15,10.35,173.5,199.82,167.02
2018,3,1,16,0,135.0,134.0,5.1,10.3,185.0,218.8,183.75
2018,3,1,16,15,126.0,119.0,5.05,10.1,161.5,190.84,159.61
2018,3,1,16,30,117.0,104.0,5.0,9.9,138.0,163.77,135.85
2018,3,1,16,45,102.5,88.5,4.95,9.7,114.5,134.88,110.12
2018,3,1,17,0,88.0,73.0,4.9,9.5,91.0,107.76,85.58
2018,3,1,17,15,58.0,53.5,5.0,9.4,64.0,73.39,55.18
2018,3,1,17,30,28.0,34.0,5.1,9.3,37.0,39.4,25.34
2018,3,1,17,45,17.5,20.0,5.15,9.2,21.5,21.7,0.0
2018,3,1,18,0,7.0,6.0,5.2,9.1,6.0,6.16,0.0
2018,3,1,18,15,3.5,3.0,5.3,9.1,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.4,9.1,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.6,9.1,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.65,9.05,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.7,8.95,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.7,8.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.65,8.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.6,8.7,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.55,8.55,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,8.4,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.2,7.8,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.1,7.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.9,7.35,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.7,7.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.45,6.9,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.2,6.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.6,6.05,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.3,5.65,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,3.05,5.35,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.8,5.05,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.0,4.35,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,2,6,45,18.0,10.0,2.0,5.6,11.0,10.81,0.0
2018,3,2,7,0,36.0,20.0,2.0,6.0,22.0,26.0,0.0
2018,3,2,7,15,81.0,37.5,2.15,6.35,48.0,62.01,42.08
2018,3,2,7,30,126.0,55.0,2.3,6.7,74.0,98.53,75.14
2018,3,2,7,45,190.0,72.0,2.4,7.0,113.0,146.73,117.64
2018,3,2,8,0,254.0,89.0,2.5,7.3,152.0,202.73,167.24
2018,3,2,8,15,393.5,94.5,2.65,7.5,215.5,297.03,248.65
2018,3,2,8,30,533.0,100.0,2.8,7.7,279.0,403.47,339.16
2018,3,2,8,45,607.0,102.0,2.95,7.95,334.5,480.13,403.6
2018,3,2,9,0,681.0,104.0,3.1,8.2,390.0,562.74,471.36
2018,3,2,9,15,712.0,106.5,3.3,8.35,433.5,622.12,519.25
2018,3,2,9,30,743.0,109.0,3.5,8.5,477.0,682.2,566.75
2018,3,2,9,45,514.5,151.5,3.7,8.65,415.5,580.85,483.98
2018,3,2,10,0,286.0,194.0,3.9,8.8,354.0,450.24,375.8
2018,3,2,10,15,215.5,238.0,4.05,8.85,362.5,436.61,362.91
2018,3,2,10,30,145.0,282.0,4.2,8.9,371.0,431.91,356.23
2018,3,2,10,45,161.0,293.5,4.3,9.0,396.0,463.78,381.66
2018,3,2,11,0,177.0,305.0,4.4,9.1,421.0,495.98,407.07
2018,3,2,11,15,104.0,263.5,4.5,9.1,332.0,382.71,314.76
2018,3,2,11,30,31.0,222.0,4.6,9.1,243.0,250.77,205.36
2018,3,2,11,45,18.0,190.5,4.65,9.05,203.0,193.06,157.54
2018,3,2,12,0,5.0,159.0,4.7,9.0,163.0,149.57,120.89
2018,3,2,12,15,11.5,185.0,4.75,8.95,193.5,181.33,147.64
2018,3,2,12,30,18.0,211.0,4.8,8.9,224.0,213.52,174.53
2018,3,2,12,45,12.0,201.0,4.85,8.85,209.5,197.58,161.11
2018,3,2,13,0,6.0,191.0,4.9,8.8,195.0,181.74,147.83
2018,3,2,13,15,147.5,220.5,4.9,8.75,320.0,378.65,315.31
2018,3,2,13,30,289.0,250.0,4.9,8.7,445.0,561.63,464.94
2018,3,2,13,45,271.0,262.0,4.85,8.65,440.5,551.92,456.01
2018,3,2,14,0,253.0,274.0,4.8,8.6,436.0,541.83,447.62
2018,3,2,14,15,287.0,259.5,4.75,8.5,435.5,547.21,453.57
2018,3,2,14,30,321.0,245.0,4.7,8.4,435.0,549.45,456.91
2018,3,2,14,45,191.0,229.0,4.6,8.3,340.0,399.28,333.86
2018,3,2,15,0,61.0,213.0,4.5,8.2,245.0,260.77,217.21
2018,3,2,15,15,42.0,168.0,4.5,8.2,189.5,195.7,163.02
2018,3,2,15,30,23.0,123.0,4.5,8.2,134.0,133.67,110.34
2018,3,2,15,45,56.0,115.0,4.25,7.95,137.5,145.59,121.64
2018,3,2,16,0,89.0,107.0,4.0,7.7,141.0,162.15,136.42
2018,3,2,16,15,122.0,102.0,3.9,7.55,142.0,169.64,142.82
2018,3,2,16,30,155.0,97.0,3.8,7.4,143.0,180.75,151.51
2018,3,2,16,45,183.5,85.5,3.75,7.25,130.0,170.73,141.11
2018,3,2,17,0,212.0,74.0,3.7,7.1,117.0,157.26,126.48
2018,3,2,17,15,167.0,56.5,3.65,6.95,84.5,112.3,85.82
2018,3,2,17,30,122.0,39.0,3.6,6.8,52.0,72.99,50.04
2018,3,2,17,45,74.0,24.0,3.6,6.6,30.5,38.63,3.79
2018,3,2,18,0,26.0,9.0,3.6,6.4,9.0,10.77,0.0
2018,3,2,18,15,13.0,4.5,3.55,6.3,4.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.25,5.8,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.45,5.6,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.45,5.45,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.15,5.4,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,3,6,45,5.0,5.0,1.85,6.0,5.5,5.03,0.0
2018,3,3,7,0,10.0,10.0,1.8,6.2,11.0,10.54,0.0
2018,3,3,7,15,35.0,19.5,1.85,6.35,24.5,27.42,15.82
2018,3,3,7,30,60.0,29.0,1.9,6.5,38.0,49.69,35.59
2018,3,3,7,45,148.5,34.5,2.0,6.6,69.0,95.69,75.12
2018,3,3,8,0,237.0,40.0,2.1,6.7,100.0,147.39,120.94
2018,3,3,8,15,118.5,31.5,2.15,6.75,61.5,95.69,78.52
2018,3,3,8,30,0.0,23.0,2.2,6.8,23.0,20.24,12.23
2018,3,3,8,45,115.0,84.5,2.25,6.8,133.5,160.39,135.81
2018,3,3,9,0,230.0,146.0,2.3,6.8,244.0,307.79,261.26
2018,3,3,9,15,238.5,158.0,2.35,6.9,268.5,338.74,286.37
2018,3,3,9,30,247.0,170.0,2.4,7.0,293.0,369.93,311.72
2018,3,3,9,45,128.0,163.5,2.4,7.05,227.5,269.76,226.59
2018,3,3,10,0,9.0,157.0,2.4,7.1,162.0,150.99,123.74
2018,3,3,10,15,54.5,197.0,2.45,7.15,230.5,240.63,200.1
2018,3,3,10,30,100.0,237.0,2.5,7.2,299.0,340.83,282.61
2018,3,3,10,45,51.0,159.5,2.55,7.25,191.0,200.83,166.22
2018,3,3,11,0,2.0,82.0,2.6,7.3,83.0,74.56,58.34
2018,3,3,11,15,12.0,147.5,2.6,7.3,155.5,145.08,118.36
2018,3,3,11,30,22.0,213.0,2.6,7.3,228.0,232.1,190.53
2018,3,3,11,45,136.0,263.0,2.65,7.3,359.0,416.66,343.28
2018,3,3,12,0,250.0,313.0,2.7,7.3,490.0,606.81,492.66
2018,3,3,12,15,297.0,312.5,2.75,7.3,523.5,654.4,528.85
2018,3,3,12,30,344.0,312.0,2.8,7.3,557.0,700.77,564.8
2018,3,3,12,45,320.0,306.0,2.9,7.3,532.5,668.44,540.25
2018,3,3,13,0,296.0,300.0,3.0,7.3,508.0,634.9,515.16
2018,3,3,13,15,226.0,302.5,3.05,7.25,459.5,547.33,446.89
2018,3,3,13,30,156.0,305.0,3.1,7.2,411.0,479.36,392.54
2018,3,3,13,45,145.5,298.0,3.15,7.2,394.5,458.17,376.34
2018,3,3,14,0,135.0,291.0,3.2,7.2,378.0,436.92,359.78
2018,3,3,14,15,142.5,273.0,3.2,7.15,361.0,419.06,346.58
2018,3,3,14,30,150.0,255.0,3.2,7.1,344.0,400.34,332.57
2018,3,3,14,45,184.5,242.5,3.25,7.05,345.5,408.83,341.17
2018,3,3,15,0,219.0,230.0,3.3,7.0,347.0,414.17,346.98
2018,3,3,15,15,327.5,196.0,3.3,7.0,356.0,458.12,385.35
2018,3,3,15,30,436.0,162.0,3.3,7.0,365.0,490.75,413.48
2018,3,3,15,45,406.0,148.5,3.15,6.85,323.0,433.78,366.48
2018,3,3,16,0,376.0,135.0,3.0,6.7,281.0,378.82,320.64
2018,3,3,16,15,454.5,107.5,2.9,6.55,260.5,368.18,311.17
2018,3,3,16,30,533.0,80.0,2.8,6.4,240.0,352.03,294.91
2018,3,3,16,45,535.0,66.5,2.65,6.2,202.5,305.04,251.15
2018,3,3,17,0,537.0,53.0,2.5,6.0,165.0,256.98,204.8
2018,3,3,17,15,450.5,45.0,2.5,5.85,121.0,188.35,142.21
2018,3,3,17,30,364.0,37.0,2.5,5.7,77.0,129.9,88.42
2018,3,3,17,45,225.0,24.0,2.5,5.55,44.5,65.71,15.79
2018,3,3,18,0,86.0,11.0,2.5,5.4,12.0,18.46,0.0
2018,3,3,18,15,43.0,5.5,2.5,5.3,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.35,4.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.05,3.7,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.0,3.75,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.05,3.8,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.05,3.8,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.95,3.8,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.55,4.3,0.0,0.0,0.0
