Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,6,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,3,4,6,45,147.5,12.0,0.45,4.7,21.5,25.23,0.0
2018,3,4,7,0,295.0,24.0,0.4,4.9,43.0,76.69,21.07
2018,3,4,7,15,432.0,32.0,0.4,5.35,87.5,139.77,94.02
2018,3,4,7,30,569.0,40.0,0.4,5.8,132.0,215.01,159.84
2018,3,4,7,45,642.5,44.5,0.4,6.2,182.5,282.71,221.1
2018,3,4,8,0,716.0,49.0,0.4,6.6,233.0,358.2,287.49
2018,3,4,8,15,760.5,53.0,0.45,7.1,284.5,426.97,346.78
2018,3,4,8,30,805.0,57.0,0.5,7.6,336.0,499.3,406.47
2018,3,4,8,45,836.0,59.0,0.5,8.15,385.0,560.88,455.07
2018,3,4,9,0,867.0,61.0,0.5,8.7,434.0,626.69,504.69
2018,3,4,9,15,853.0,71.0,0.5,9.0,469.5,677.0,540.77
2018,3,4,9,30,839.0,81.0,0.5,9.3,505.0,719.13,568.41
2018,3,4,9,45,679.0,130.5,0.5,9.65,490.5,692.65,546.59
2018,3,4,10,0,519.0,180.0,0.5,10.0,476.0,639.32,504.48
2018,3,4,10,15,477.0,205.5,0.45,10.1,489.0,652.39,512.0
2018,3,4,10,30,435.0,231.0,0.4,10.2,502.0,660.56,514.89
2018,3,4,10,45,339.5,266.5,0.35,10.25,483.5,611.17,475.89
2018,3,4,11,0,244.0,302.0,0.3,10.3,465.0,554.38,431.86
2018,3,4,11,15,261.0,294.5,0.3,10.45,473.0,584.99,454.42
2018,3,4,11,30,278.0,287.0,0.3,10.6,481.0,597.98,463.39
2018,3,4,11,45,331.5,279.0,0.25,10.75,513.5,645.6,497.36
2018,3,4,12,0,385.0,271.0,0.2,10.9,546.0,711.13,542.16
2018,3,4,12,15,395.5,283.5,0.2,10.95,566.5,719.41,546.92
2018,3,4,12,30,406.0,296.0,0.2,11.0,587.0,744.21,563.5
2018,3,4,12,45,357.0,308.0,0.2,11.1,562.5,707.27,536.34
2018,3,4,13,0,308.0,320.0,0.2,11.2,538.0,669.26,509.18
2018,3,4,13,15,369.5,293.5,0.25,11.2,550.0,694.51,530.25
2018,3,4,13,30,431.0,267.0,0.3,11.2,562.0,733.29,559.27
2018,3,4,13,45,320.5,281.5,0.3,11.2,497.0,619.72,477.5
2018,3,4,14,0,210.0,296.0,0.3,11.2,432.0,510.37,397.97
2018,3,4,14,15,359.5,246.5,0.4,11.15,467.0,595.58,467.13
2018,3,4,14,30,509.0,197.0,0.5,11.1,502.0,670.36,524.98
2018,3,4,14,45,705.0,137.5,0.55,11.0,533.0,750.75,585.35
2018,3,4,15,0,901.0,78.0,0.6,10.9,564.0,794.87,617.37
2018,3,4,15,15,882.5,75.5,0.6,10.9,521.5,739.19,579.15
2018,3,4,15,30,864.0,73.0,0.6,10.9,479.0,687.29,544.27
2018,3,4,15,45,838.5,70.0,0.75,10.65,432.0,624.01,500.02
2018,3,4,16,0,813.0,67.0,0.9,10.4,385.0,560.96,453.54
2018,3,4,16,15,774.5,63.5,1.0,9.95,334.5,491.11,399.08
2018,3,4,16,30,736.0,60.0,1.1,9.5,284.0,423.69,343.79
2018,3,4,16,45,664.0,56.0,1.2,9.1,230.5,344.79,276.87
2018,3,4,17,0,592.0,52.0,1.3,8.7,177.0,274.7,214.97
2018,3,4,17,15,484.5,45.0,1.45,8.35,129.0,197.71,147.3
2018,3,4,17,30,377.0,38.0,1.6,8.0,81.0,133.41,90.34
2018,3,4,17,45,204.5,23.5,1.75,7.65,45.5,62.19,19.52
2018,3,4,18,0,32.0,9.0,1.9,7.3,10.0,11.3,0.0
2018,3,4,18,15,16.0,4.5,1.9,7.15,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.05,3.25,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.15,3.05,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.45,2.85,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.6,2.95,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,3,5,6,15,9.5,1.5,2.75,3.4,1.0,0.0,0.0
2018,3,5,6,30,19.0,3.0,2.8,3.8,2.0,0.0,0.0
2018,3,5,6,45,163.5,15.0,2.9,4.15,25.0,29.67,0.0
2018,3,5,7,0,308.0,27.0,3.0,4.5,48.0,82.36,31.19
2018,3,5,7,15,434.5,35.5,3.1,4.85,92.5,144.26,99.06
2018,3,5,7,30,561.0,44.0,3.2,5.2,137.0,219.01,166.04
2018,3,5,7,45,633.5,49.5,3.3,5.5,188.5,285.57,228.4
2018,3,5,8,0,706.0,55.0,3.4,5.8,240.0,361.52,298.0
2018,3,5,8,15,751.5,59.5,3.4,6.25,292.0,431.0,360.56
2018,3,5,8,30,797.0,64.0,3.4,6.7,344.0,504.13,423.87
2018,3,5,8,45,828.0,67.0,3.45,7.15,394.0,570.34,479.5
2018,3,5,9,0,859.0,70.0,3.5,7.6,444.0,637.68,534.06
2018,3,5,9,15,881.5,72.0,3.45,8.1,489.5,693.89,577.58
2018,3,5,9,30,904.0,74.0,3.4,8.6,535.0,753.88,620.44
2018,3,5,9,45,921.0,75.0,3.35,9.05,575.0,807.59,657.63
2018,3,5,10,0,938.0,76.0,3.3,9.5,615.0,859.62,692.84
2018,3,5,10,15,949.0,77.0,3.2,9.9,648.5,904.54,722.01
2018,3,5,10,30,960.0,78.0,3.1,10.3,682.0,946.73,748.74
2018,3,5,10,45,967.5,78.5,3.0,10.65,708.0,982.15,770.39
2018,3,5,11,0,975.0,79.0,2.9,11.0,734.0,1014.16,789.44
2018,3,5,11,15,979.5,80.0,2.75,11.25,752.5,1040.3,804.02
2018,3,5,11,30,984.0,81.0,2.6,11.5,771.0,1062.56,815.81
2018,3,5,11,45,987.0,81.0,2.45,11.75,781.5,1078.15,822.99
2018,3,5,12,0,990.0,81.0,2.3,12.0,792.0,1089.59,827.41
2018,3,5,12,15,991.5,80.5,2.2,12.15,794.0,1094.72,828.68
2018,3,5,12,30,993.0,80.0,2.1,12.3,796.0,1095.58,827.3
2018,3,5,12,45,992.0,79.5,2.0,12.4,790.0,1089.66,821.78
2018,3,5,13,0,991.0,79.0,1.9,12.5,784.0,1079.5,813.7
2018,3,5,13,15,987.5,78.5,1.85,12.6,769.5,1062.7,802.22
2018,3,5,13,30,984.0,78.0,1.8,12.7,755.0,1041.86,788.28
2018,3,5,13,45,978.0,77.0,1.75,12.75,732.5,1014.15,770.07
2018,3,5,14,0,972.0,76.0,1.7,12.8,710.0,982.76,749.53
2018,3,5,14,15,963.5,75.0,1.7,12.8,680.0,945.66,725.96
2018,3,5,14,30,955.0,74.0,1.7,12.8,650.0,905.42,700.12
2018,3,5,14,45,942.5,72.0,1.65,12.8,613.0,857.82,668.31
2018,3,5,15,0,930.0,70.0,1.6,12.8,576.0,807.85,634.56
2018,3,5,15,15,913.0,68.0,1.6,12.8,533.5,752.54,597.01
2018,3,5,15,30,896.0,66.0,1.6,12.8,491.0,695.86,557.75
2018,3,5,15,45,871.5,64.0,1.5,12.5,443.5,633.41,510.91
2018,3,5,16,0,847.0,62.0,1.4,12.2,396.0,574.66,464.78
2018,3,5,16,15,811.5,58.5,1.35,11.65,345.0,504.59,409.0
2018,3,5,16,30,776.0,55.0,1.3,11.1,294.0,436.57,352.56
2018,3,5,16,45,676.0,53.5,1.25,10.6,235.0,346.73,276.91
2018,3,5,17,0,576.0,52.0,1.2,10.1,176.0,268.67,209.2
2018,3,5,17,15,493.0,44.5,1.25,9.75,130.5,199.21,147.56
2018,3,5,17,30,410.0,37.0,1.3,9.4,85.0,139.52,93.94
2018,3,5,17,45,245.5,24.0,1.35,9.05,49.0,69.37,25.95
2018,3,5,18,0,81.0,11.0,1.4,8.7,13.0,17.83,0.0
2018,3,5,18,15,40.5,5.5,1.45,8.6,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.55,4.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.65,4.4,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,3,6,6,15,11.0,1.5,2.75,4.85,1.0,0.0,0.0
2018,3,6,6,30,22.0,3.0,2.8,5.3,2.0,0.0,0.0
2018,3,6,6,45,71.5,15.0,2.85,5.8,19.0,20.72,0.0
2018,3,6,7,0,121.0,27.0,2.9,6.3,36.0,52.58,23.8
2018,3,6,7,15,320.0,36.0,2.95,6.7,85.0,119.37,82.69
2018,3,6,7,30,519.0,45.0,3.0,7.1,134.0,208.56,157.78
2018,3,6,7,45,610.0,49.5,3.05,7.5,187.5,279.4,222.28
2018,3,6,8,0,701.0,54.0,3.1,7.9,241.0,359.37,294.03
2018,3,6,8,15,745.0,58.0,3.1,8.35,292.5,427.32,354.6
2018,3,6,8,30,789.0,62.0,3.1,8.8,344.0,498.75,415.85
2018,3,6,8,45,666.5,95.0,3.15,9.3,355.5,510.34,426.05
2018,3,6,9,0,544.0,128.0,3.2,9.8,367.0,499.24,416.62
2018,3,6,9,15,517.0,150.5,3.15,10.25,396.0,533.94,443.24
2018,3,6,9,30,490.0,173.0,3.1,10.7,425.0,564.49,465.39
2018,3,6,9,45,526.0,175.0,3.0,11.15,464.0,617.63,505.51
2018,3,6,10,0,562.0,177.0,2.9,11.6,503.0,671.86,545.31
2018,3,6,10,15,649.5,161.0,2.75,11.95,557.5,757.98,608.41
2018,3,6,10,30,737.0,145.0,2.6,12.3,612.0,840.7,665.0
2018,3,6,10,45,826.0,120.5,2.5,12.65,663.5,911.65,711.84
2018,3,6,11,0,915.0,96.0,2.4,13.0,715.0,978.98,754.98
2018,3,6,11,15,857.5,121.0,2.25,13.25,713.0,981.95,753.11
2018,3,6,11,30,800.0,146.0,2.1,13.5,711.0,968.64,740.95
2018,3,6,11,45,885.0,115.5,2.0,13.75,748.5,1029.06,779.34
2018,3,6,12,0,970.0,85.0,1.9,14.0,786.0,1075.33,806.66
2018,3,6,12,15,970.0,85.0,1.8,14.2,787.5,1079.41,806.41
2018,3,6,12,30,970.0,85.0,1.7,14.4,789.0,1079.31,804.07
2018,3,6,12,45,968.0,85.0,1.6,14.55,782.5,1073.02,798.04
2018,3,6,13,0,966.0,85.0,1.5,14.7,776.0,1062.6,789.54
2018,3,6,13,15,958.5,86.0,1.4,14.85,760.5,1043.92,775.89
2018,3,6,13,30,951.0,87.0,1.3,15.0,745.0,1021.43,760.0
2018,3,6,13,45,940.5,86.5,1.15,15.15,720.5,990.71,737.98
2018,3,6,14,0,930.0,86.0,1.0,15.3,696.0,956.67,713.93
2018,3,6,14,15,853.0,101.5,0.95,15.3,642.5,887.64,668.95
2018,3,6,14,30,776.0,117.0,0.9,15.3,589.0,810.7,618.27
2018,3,6,14,45,766.5,111.0,0.8,15.35,554.5,766.74,588.69
2018,3,6,15,0,757.0,105.0,0.7,15.4,520.0,720.75,557.01
2018,3,6,15,15,730.5,101.5,0.7,15.4,477.0,666.21,520.38
2018,3,6,15,30,704.0,98.0,0.7,15.4,434.0,608.62,479.19
2018,3,6,15,45,636.5,101.0,0.5,15.05,382.5,532.75,421.39
2018,3,6,16,0,569.0,104.0,0.3,14.7,331.0,461.4,365.93
2018,3,6,16,15,506.0,99.5,0.35,14.3,282.0,385.22,307.64
2018,3,6,16,30,443.0,95.0,0.4,13.9,233.0,320.58,256.11
2018,3,6,16,45,384.0,83.5,0.4,13.45,188.0,256.46,203.15
2018,3,6,17,0,325.0,72.0,0.4,13.0,143.0,198.9,154.25
2018,3,6,17,15,261.5,57.5,0.5,12.6,105.0,143.84,107.06
2018,3,6,17,30,198.0,43.0,0.6,12.2,67.0,96.75,66.42
2018,3,6,17,45,125.5,27.5,0.7,11.85,40.0,53.13,22.77
2018,3,6,18,0,53.0,12.0,0.8,11.5,13.0,15.98,0.0
2018,3,6,18,15,26.5,6.0,0.85,11.3,6.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,7,6,15,9.0,1.0,1.95,7.9,1.0,0.0,0.0
2018,3,7,6,30,18.0,2.0,1.9,8.0,2.0,0.0,0.0
2018,3,7,6,45,22.0,9.0,1.85,8.1,10.0,10.39,0.0
2018,3,7,7,0,26.0,16.0,1.8,8.2,18.0,20.15,7.37
2018,3,7,7,15,19.0,27.5,1.75,8.5,29.5,29.36,18.45
2018,3,7,7,30,12.0,39.0,1.7,8.8,41.0,39.32,27.99
2018,3,7,7,45,9.5,52.5,1.7,9.1,54.5,49.97,37.71
2018,3,7,8,0,7.0,66.0,1.7,9.4,68.0,61.83,48.23
2018,3,7,8,15,7.5,78.5,1.6,9.9,81.0,73.89,58.62
2018,3,7,8,30,8.0,91.0,1.5,10.4,94.0,86.05,68.89
2018,3,7,8,45,119.0,134.0,1.4,10.9,186.5,207.93,172.74
2018,3,7,9,0,230.0,177.0,1.3,11.4,279.0,341.93,282.08
2018,3,7,9,15,318.5,185.0,1.4,11.9,342.0,423.46,346.77
2018,3,7,9,30,407.0,193.0,1.5,12.4,405.0,525.42,425.52
2018,3,7,9,45,547.0,167.5,1.65,12.95,474.5,626.12,502.87
2018,3,7,10,0,687.0,142.0,1.8,13.5,544.0,743.09,589.07
2018,3,7,10,15,745.5,132.0,1.95,13.8,590.0,808.36,634.1
2018,3,7,10,30,804.0,122.0,2.1,14.1,636.0,869.86,676.31
2018,3,7,10,45,776.5,137.0,2.25,14.35,649.0,890.95,690.13
2018,3,7,11,0,749.0,152.0,2.4,14.6,662.0,902.91,698.07
2018,3,7,11,15,760.5,153.0,2.45,14.75,682.5,931.8,717.26
2018,3,7,11,30,772.0,154.0,2.5,14.9,703.0,957.79,734.29
2018,3,7,11,45,866.5,118.5,2.6,15.0,742.5,1014.99,773.2
2018,3,7,12,0,961.0,83.0,2.7,15.1,782.0,1064.83,806.53
2018,3,7,12,15,961.5,82.5,2.7,15.15,783.5,1068.72,808.28
2018,3,7,12,30,962.0,82.0,2.7,15.2,785.0,1068.45,807.91
2018,3,7,12,45,961.5,81.0,2.75,15.3,778.5,1062.44,804.31
2018,3,7,13,0,961.0,80.0,2.8,15.4,772.0,1052.3,798.15
2018,3,7,13,15,957.0,79.0,2.8,15.35,757.0,1034.65,787.04
2018,3,7,13,30,953.0,78.0,2.8,15.3,742.0,1013.1,773.45
2018,3,7,13,45,890.5,96.5,2.8,15.3,702.0,955.8,735.26
2018,3,7,14,0,828.0,115.0,2.8,15.3,662.0,906.21,702.31
2018,3,7,14,15,874.5,94.0,2.8,15.15,649.0,889.83,692.75
2018,3,7,14,30,921.0,73.0,2.8,15.0,636.0,875.67,684.53
2018,3,7,14,45,885.0,77.5,2.8,14.85,593.5,817.75,645.01
2018,3,7,15,0,849.0,82.0,2.8,14.7,551.0,765.49,609.33
2018,3,7,15,15,760.0,96.5,2.8,14.7,492.5,679.17,547.21
2018,3,7,15,30,671.0,111.0,2.8,14.7,434.0,600.43,487.16
2018,3,7,15,45,487.0,125.0,2.55,14.15,347.5,457.91,375.01
2018,3,7,16,0,303.0,139.0,2.3,13.6,261.0,328.67,270.47
2018,3,7,16,15,297.0,122.5,2.15,13.2,229.5,290.4,239.17
2018,3,7,16,30,291.0,106.0,2.0,12.8,198.0,252.31,206.67
2018,3,7,16,45,286.5,90.5,1.85,12.4,168.0,223.56,180.78
2018,3,7,17,0,282.0,75.0,1.7,12.0,138.0,186.63,147.11
2018,3,7,17,15,226.0,59.5,1.75,11.8,101.5,135.33,102.08
2018,3,7,17,30,170.0,44.0,1.8,11.6,65.0,86.97,60.02
2018,3,7,17,45,105.5,27.5,1.8,11.4,38.5,47.24,21.73
2018,3,7,18,0,41.0,11.0,1.8,11.2,12.0,13.89,0.0
2018,3,7,18,15,20.5,5.5,1.8,11.15,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,8,6,15,11.0,2.0,0.85,10.05,2.0,0.0,0.0
2018,3,8,6,30,22.0,4.0,0.8,10.3,4.0,0.0,0.0
2018,3,8,6,45,142.0,17.5,0.8,10.5,28.5,30.28,0.0
2018,3,8,7,0,262.0,31.0,0.8,10.7,53.0,81.58,43.65
2018,3,8,7,15,365.5,40.0,0.8,10.85,93.5,134.37,92.64
2018,3,8,7,30,469.0,49.0,0.8,11.0,134.0,199.3,148.88
2018,3,8,7,45,321.5,50.5,0.8,11.2,117.0,179.63,141.11
2018,3,8,8,0,174.0,52.0,0.8,11.4,100.0,135.96,109.44
2018,3,8,8,15,87.5,54.5,0.8,11.55,78.5,100.99,81.43
2018,3,8,8,30,1.0,57.0,0.8,11.7,57.0,50.87,38.33
2018,3,8,8,45,2.0,70.0,0.8,11.9,70.5,63.06,48.72
2018,3,8,9,0,3.0,83.0,0.8,12.1,84.0,75.46,59.07
2018,3,8,9,15,21.0,131.5,0.8,12.25,142.0,140.19,113.46
2018,3,8,9,30,39.0,180.0,0.8,12.4,200.0,204.77,166.13
2018,3,8,9,45,94.5,218.5,0.8,12.55,272.5,290.57,235.4
2018,3,8,10,0,150.0,257.0,0.8,12.7,345.0,395.25,316.73
2018,3,8,10,15,196.0,271.0,0.8,12.9,393.0,455.73,362.1
2018,3,8,10,30,242.0,285.0,0.8,13.1,441.0,534.5,420.04
2018,3,8,10,45,279.0,291.0,0.8,13.3,477.5,583.01,454.59
2018,3,8,11,0,316.0,297.0,0.8,13.5,514.0,632.37,489.47
2018,3,8,11,15,317.5,306.5,0.85,13.75,529.0,651.88,502.27
2018,3,8,11,30,319.0,316.0,0.9,14.0,544.0,670.04,514.45
2018,3,8,11,45,518.0,246.0,0.95,14.2,622.5,811.8,617.97
2018,3,8,12,0,717.0,176.0,1.0,14.4,701.0,945.67,708.16
2018,3,8,12,15,749.0,165.0,1.05,14.5,714.5,968.45,721.63
2018,3,8,12,30,781.0,154.0,1.1,14.6,728.0,980.42,729.77
2018,3,8,12,45,744.0,168.0,1.15,14.65,711.0,963.03,719.17
2018,3,8,13,0,707.0,182.0,1.2,14.7,694.0,935.01,701.98
2018,3,8,13,15,754.5,162.0,1.25,14.6,699.0,949.02,713.19
2018,3,8,13,30,802.0,142.0,1.3,14.5,704.0,951.66,716.46
2018,3,8,13,45,575.5,207.5,1.35,14.35,604.5,792.47,609.31
2018,3,8,14,0,349.0,273.0,1.4,14.2,505.0,625.63,488.4
2018,3,8,14,15,563.5,199.0,1.4,14.1,554.5,738.18,577.06
2018,3,8,14,30,778.0,125.0,1.4,14.0,604.0,821.05,636.84
2018,3,8,14,45,606.5,163.0,1.4,13.9,523.5,697.51,548.66
2018,3,8,15,0,435.0,201.0,1.4,13.8,443.0,573.36,456.27
2018,3,8,15,15,451.5,179.5,1.4,13.8,414.0,541.33,434.34
2018,3,8,15,30,468.0,158.0,1.4,13.8,385.0,506.38,408.73
2018,3,8,15,45,382.5,156.0,1.4,13.45,330.0,424.84,345.36
2018,3,8,16,0,297.0,154.0,1.4,13.1,275.0,341.2,279.09
2018,3,8,16,15,487.0,111.0,1.35,12.65,279.5,386.83,316.14
2018,3,8,16,30,677.0,68.0,1.3,12.2,284.0,404.45,326.94
2018,3,8,16,45,520.5,70.0,1.3,11.8,219.0,300.68,240.62
2018,3,8,17,0,364.0,72.0,1.3,11.4,154.0,211.46,165.96
2018,3,8,17,15,277.5,58.5,1.35,11.0,111.5,148.49,111.79
2018,3,8,17,30,191.0,45.0,1.4,10.6,69.0,96.34,67.34
2018,3,8,17,45,117.5,28.5,1.5,10.25,41.0,50.17,24.91
2018,3,8,18,0,44.0,12.0,1.6,9.9,13.0,15.05,0.0
2018,3,8,18,15,22.0,6.0,1.65,9.75,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,9,6,15,15.0,2.5,1.65,8.2,2.0,0.0,0.0
2018,3,9,6,30,30.0,5.0,1.7,8.5,4.0,0.0,0.0
2018,3,9,6,45,30.0,12.0,1.75,8.8,13.0,13.98,0.0
2018,3,9,7,0,30.0,19.0,1.8,9.1,22.0,24.03,11.5
2018,3,9,7,15,36.5,34.5,1.9,9.4,40.0,43.12,29.55
2018,3,9,7,30,43.0,50.0,2.0,9.7,58.0,59.36,44.34
2018,3,9,7,45,32.5,73.5,2.05,10.0,80.5,81.52,64.4
2018,3,9,8,0,22.0,97.0,2.1,10.3,103.0,102.59,82.96
2018,3,9,8,15,33.0,117.5,2.05,10.6,128.5,129.6,106.03
2018,3,9,8,30,44.0,138.0,2.0,10.9,154.0,157.99,129.96
2018,3,9,8,45,31.0,152.5,1.95,11.25,164.5,167.12,137.04
2018,3,9,9,0,18.0,167.0,1.9,11.6,175.0,166.69,135.93
2018,3,9,9,15,60.5,194.0,1.85,11.95,225.5,233.36,191.24
2018,3,9,9,30,103.0,221.0,1.8,12.3,276.0,296.03,241.97
2018,3,9,9,45,124.5,247.0,1.75,12.65,318.0,357.9,290.25
2018,3,9,10,0,146.0,273.0,1.7,13.0,360.0,409.52,329.53
2018,3,9,10,15,172.5,287.5,1.7,13.25,395.5,453.83,363.07
2018,3,9,10,30,199.0,302.0,1.7,13.5,431.0,499.45,397.12
2018,3,9,10,45,235.0,309.5,1.75,13.7,467.5,546.83,432.65
2018,3,9,11,0,271.0,317.0,1.8,13.9,504.0,612.25,480.64
2018,3,9,11,15,291.5,322.5,1.8,14.0,528.5,644.63,503.55
2018,3,9,11,30,312.0,328.0,1.8,14.1,553.0,676.47,526.16
2018,3,9,11,45,304.5,335.0,1.8,14.2,557.0,681.35,528.59
2018,3,9,12,0,297.0,342.0,1.8,14.3,561.0,684.63,530.19
2018,3,9,12,15,241.5,350.0,1.8,14.3,528.5,620.72,482.7
2018,3,9,12,30,186.0,358.0,1.8,14.3,496.0,574.01,447.35
2018,3,9,12,45,156.5,354.5,1.8,14.35,470.0,539.58,421.5
2018,3,9,13,0,127.0,351.0,1.8,14.4,444.0,504.83,395.12
2018,3,9,13,15,108.5,339.5,1.8,14.35,417.5,454.08,357.31
2018,3,9,13,30,90.0,328.0,1.8,14.3,391.0,421.65,332.85
2018,3,9,13,45,89.5,316.5,1.8,14.3,378.0,406.59,321.96
2018,3,9,14,0,89.0,305.0,1.8,14.3,365.0,391.33,310.79
2018,3,9,14,15,87.5,288.0,1.8,14.2,344.5,368.82,294.11
2018,3,9,14,30,86.0,271.0,1.8,14.1,324.0,346.27,277.3
2018,3,9,14,45,156.5,259.5,1.8,14.0,349.5,401.99,323.35
2018,3,9,15,0,227.0,248.0,1.8,13.9,375.0,437.36,352.72
2018,3,9,15,15,235.0,228.0,1.8,13.9,351.0,411.13,332.92
2018,3,9,15,30,243.0,208.0,1.8,13.9,327.0,394.82,320.75
2018,3,9,15,45,226.0,189.0,1.8,13.45,291.5,340.14,278.18
2018,3,9,16,0,209.0,170.0,1.8,13.0,256.0,297.96,244.71
2018,3,9,16,15,204.5,149.0,1.7,12.65,224.0,261.66,215.05
2018,3,9,16,30,200.0,128.0,1.6,12.3,192.0,232.82,190.64
2018,3,9,16,45,178.5,107.5,1.5,11.9,157.5,189.72,153.81
2018,3,9,17,0,157.0,87.0,1.4,11.5,123.0,149.1,118.42
2018,3,9,17,15,126.0,67.5,1.4,11.25,91.5,105.23,80.12
2018,3,9,17,30,95.0,48.0,1.4,11.0,60.0,70.49,49.68
2018,3,9,17,45,63.5,30.5,1.4,10.75,37.0,41.46,21.85
2018,3,9,18,0,32.0,13.0,1.4,10.5,14.0,14.8,0.0
2018,3,9,18,15,16.0,6.5,1.4,10.35,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.65,9.1,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.5,9.2,1.0,0.91,0.0
2018,3,10,6,45,0.0,3.0,0.4,9.3,3.0,2.73,0.0
2018,3,10,7,0,0.0,5.0,0.3,9.4,5.0,4.38,0.0
2018,3,10,7,15,0.0,7.0,0.35,9.55,7.0,6.14,0.0
2018,3,10,7,30,0.0,9.0,0.4,9.7,9.0,7.9,1.22
2018,3,10,7,45,0.0,20.5,0.45,9.85,20.5,18.02,10.15
2018,3,10,8,0,0.0,32.0,0.5,10.0,32.0,28.18,19.06
2018,3,10,8,15,0.0,36.5,0.4,10.2,36.5,32.16,22.51
2018,3,10,8,30,0.0,41.0,0.3,10.4,41.0,36.15,25.92
2018,3,10,8,45,0.0,47.0,0.2,10.6,47.0,41.48,30.43
2018,3,10,9,0,0.0,53.0,0.1,10.8,53.0,46.81,34.89
2018,3,10,9,15,0.0,52.5,0.15,11.0,52.5,46.38,34.36
2018,3,10,9,30,0.0,52.0,0.2,11.2,52.0,45.95,33.85
2018,3,10,9,45,0.0,50.5,0.25,11.4,50.5,44.64,32.6
2018,3,10,10,0,0.0,49.0,0.3,11.6,49.0,43.33,31.37
2018,3,10,10,15,0.0,67.0,0.3,11.7,67.0,59.32,44.78
2018,3,10,10,30,0.0,85.0,0.3,11.8,85.0,75.36,58.03
2018,3,10,10,45,0.0,93.5,0.3,11.9,93.5,82.95,64.16
2018,3,10,11,0,0.0,102.0,0.3,12.0,102.0,90.77,70.47
2018,3,10,11,15,0.0,99.0,0.35,12.05,99.0,88.03,68.1
2018,3,10,11,30,0.0,96.0,0.4,12.1,96.0,85.29,65.79
2018,3,10,11,45,0.5,105.0,0.4,12.15,105.5,94.08,73.01
2018,3,10,12,0,1.0,114.0,0.4,12.2,115.0,102.91,80.2
2018,3,10,12,15,2.0,140.0,0.5,12.2,141.5,128.21,100.87
2018,3,10,12,30,3.0,166.0,0.6,12.2,168.0,153.88,121.65
2018,3,10,12,45,5.0,181.5,0.65,12.25,185.0,170.77,135.25
2018,3,10,13,0,7.0,197.0,0.7,12.3,202.0,187.77,148.96
2018,3,10,13,15,6.5,195.5,0.7,12.3,200.0,185.78,147.36
2018,3,10,13,30,6.0,194.0,0.7,12.3,198.0,183.8,145.89
2018,3,10,13,45,10.5,206.0,0.7,12.3,213.0,199.8,159.04
2018,3,10,14,0,15.0,218.0,0.7,12.3,228.0,215.75,172.05
2018,3,10,14,15,25.0,233.5,0.7,12.3,249.5,240.05,191.87
2018,3,10,14,30,35.0,249.0,0.7,12.3,271.0,278.06,222.29
2018,3,10,14,45,33.5,228.0,0.65,12.3,248.0,253.17,202.73
2018,3,10,15,0,32.0,207.0,0.6,12.3,225.0,228.52,183.6
2018,3,10,15,15,42.5,203.5,0.6,12.3,225.5,231.67,186.96
2018,3,10,15,30,53.0,200.0,0.6,12.3,226.0,233.96,189.39
2018,3,10,15,45,59.0,183.0,0.45,12.15,209.5,217.7,176.56
2018,3,10,16,0,65.0,166.0,0.3,12.0,193.0,200.86,163.11
2018,3,10,16,15,34.0,127.5,0.35,11.8,141.5,140.9,114.02
2018,3,10,16,30,3.0,89.0,0.4,11.6,90.0,81.66,64.55
2018,3,10,16,45,11.5,69.5,0.5,11.4,72.5,66.81,52.03
2018,3,10,17,0,20.0,50.0,0.6,11.2,55.0,52.89,39.75
2018,3,10,17,15,200.0,43.0,0.65,11.0,71.0,108.57,81.15
2018,3,10,17,30,380.0,36.0,0.7,10.8,87.0,129.62,87.89
2018,3,10,17,45,279.5,27.0,0.7,10.6,55.5,78.05,41.31
2018,3,10,18,0,179.0,18.0,0.7,10.4,24.0,32.85,0.0
2018,3,10,18,15,89.5,9.0,0.65,10.35,12.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,11,6,15,28.0,3.5,1.55,6.95,3.5,0.0,0.0
2018,3,11,6,30,56.0,7.0,1.5,7.4,7.0,8.84,0.0
2018,3,11,6,45,214.0,19.5,1.45,7.85,37.5,44.06,0.0
2018,3,11,7,0,372.0,32.0,1.4,8.3,68.0,102.93,61.22
2018,3,11,7,15,474.5,40.0,1.35,8.75,114.5,161.15,112.89
2018,3,11,7,30,577.0,48.0,1.3,9.2,161.0,232.05,175.31
2018,3,11,7,45,638.5,53.0,1.25,9.6,212.0,296.36,233.55
2018,3,11,8,0,700.0,58.0,1.2,10.0,263.0,368.09,296.46
2018,3,11,8,15,740.0,62.5,1.15,10.45,314.0,434.98,353.4
2018,3,11,8,30,780.0,67.0,1.1,10.9,365.0,504.89,410.27
2018,3,11,8,45,808.0,70.5,1.05,11.4,414.0,569.2,460.28
2018,3,11,9,0,836.0,74.0,1.0,11.9,463.0,634.38,508.73
2018,3,11,9,15,857.0,76.5,1.05,12.25,508.0,694.02,552.28
2018,3,11,9,30,878.0,79.0,1.1,12.6,553.0,747.57,588.44
2018,3,11,9,45,873.5,86.0,1.15,13.0,586.0,790.27,616.26
2018,3,11,10,0,869.0,93.0,1.2,13.4,619.0,836.57,646.33
2018,3,11,10,15,735.5,145.0,1.25,13.75,606.5,817.39,631.01
2018,3,11,10,30,602.0,197.0,1.3,14.1,594.0,779.69,602.91
2018,3,11,10,45,568.0,219.0,1.4,14.45,604.5,785.39,606.16
2018,3,11,11,0,534.0,241.0,1.5,14.8,615.0,792.85,609.91
2018,3,11,11,15,629.5,210.0,1.55,15.1,661.5,869.83,664.58
2018,3,11,11,30,725.0,179.0,1.6,15.4,708.0,941.99,711.78
2018,3,11,11,45,645.5,215.5,1.65,15.65,691.0,911.93,690.27
2018,3,11,12,0,566.0,252.0,1.7,15.9,674.0,871.58,661.2
2018,3,11,12,15,625.5,229.5,1.7,16.05,697.0,914.93,692.02
2018,3,11,12,30,685.0,207.0,1.7,16.2,720.0,951.0,715.61
2018,3,11,12,45,775.0,167.0,1.7,16.35,742.5,993.49,743.09
2018,3,11,13,0,865.0,127.0,1.7,16.5,765.0,1023.71,762.28
2018,3,11,13,15,898.0,112.0,1.65,16.6,763.5,1016.51,756.65
2018,3,11,13,30,931.0,97.0,1.6,16.7,762.0,1015.38,755.61
2018,3,11,13,45,931.0,94.0,1.6,16.8,741.5,991.66,740.63
2018,3,11,14,0,931.0,91.0,1.6,16.9,721.0,964.16,723.48
2018,3,11,14,15,919.5,89.5,1.5,16.9,689.5,924.54,697.12
2018,3,11,14,30,908.0,88.0,1.4,16.9,658.0,882.13,668.93
2018,3,11,14,45,894.0,86.0,1.35,16.9,621.0,834.57,637.73
2018,3,11,15,0,880.0,84.0,1.3,16.9,584.0,784.93,604.79
2018,3,11,15,15,861.5,81.5,1.3,16.9,541.0,735.07,571.83
2018,3,11,15,30,843.0,79.0,1.3,16.9,498.0,678.09,532.72
2018,3,11,15,45,802.0,76.5,1.1,16.7,444.5,606.13,478.4
2018,3,11,16,0,761.0,74.0,0.9,16.5,391.0,536.09,424.23
2018,3,11,16,15,665.5,78.5,0.9,16.05,331.0,448.85,356.99
2018,3,11,16,30,570.0,83.0,0.9,15.6,271.0,368.99,293.39
2018,3,11,16,45,491.0,76.5,0.85,15.15,219.0,293.8,231.52
2018,3,11,17,0,412.0,70.0,0.8,14.7,167.0,224.32,172.95
2018,3,11,17,15,349.0,57.5,0.9,14.2,126.0,166.16,122.84
2018,3,11,17,30,286.0,45.0,1.0,13.7,85.0,115.77,79.24
2018,3,11,17,45,189.5,30.5,1.05,13.2,52.5,66.23,36.7
2018,3,11,18,0,93.0,16.0,1.1,12.7,20.0,23.02,0.0
2018,3,11,18,15,46.5,8.0,1.1,12.4,10.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,12,6,15,19.5,4.0,2.15,10.0,4.0,0.0,0.0
2018,3,12,6,30,39.0,8.0,2.2,10.3,8.0,9.03,0.0
2018,3,12,6,45,152.0,22.0,2.2,10.55,35.5,39.71,0.0
2018,3,12,7,0,265.0,36.0,2.2,10.8,63.0,87.89,54.1
2018,3,12,7,15,392.0,44.5,2.2,11.1,110.5,146.77,103.58
2018,3,12,7,30,519.0,53.0,2.2,11.4,158.0,220.62,166.98
2018,3,12,7,45,432.5,65.0,2.15,11.65,169.0,236.31,187.41
2018,3,12,8,0,346.0,77.0,2.1,11.9,180.0,236.57,192.47
2018,3,12,8,15,176.5,98.5,2.1,12.45,151.5,191.21,157.01
2018,3,12,8,30,7.0,120.0,2.1,13.0,123.0,113.15,90.81
2018,3,12,8,45,44.5,157.0,2.15,13.5,178.0,178.93,145.93
2018,3,12,9,0,82.0,194.0,2.2,14.0,233.0,244.18,199.27
2018,3,12,9,15,103.5,214.5,2.35,14.4,268.0,284.4,231.42
2018,3,12,9,30,125.0,235.0,2.5,14.8,303.0,338.46,274.08
2018,3,12,9,45,169.5,255.5,2.6,15.2,355.0,401.37,323.48
2018,3,12,10,0,214.0,276.0,2.7,15.6,407.0,467.59,374.46
2018,3,12,10,15,280.5,274.0,2.8,15.7,454.5,545.38,434.41
2018,3,12,10,30,347.0,272.0,2.9,15.8,502.0,612.64,485.61
2018,3,12,10,45,538.5,217.0,2.95,15.9,589.5,756.29,594.94
2018,3,12,11,0,730.0,162.0,3.0,16.0,677.0,899.18,696.75
2018,3,12,11,15,711.5,172.0,3.05,16.05,684.0,908.64,701.61
2018,3,12,11,30,693.0,182.0,3.1,16.1,691.0,914.22,705.07
2018,3,12,11,45,447.5,271.5,3.1,16.15,602.0,769.76,597.86
2018,3,12,12,0,202.0,361.0,3.1,16.2,513.0,591.13,461.15
2018,3,12,12,15,191.5,340.5,3.2,16.2,484.5,558.21,438.06
2018,3,12,12,30,181.0,320.0,3.3,16.2,456.0,524.49,413.3
2018,3,12,12,45,206.0,299.0,3.35,16.25,452.5,525.12,415.23
2018,3,12,13,0,231.0,278.0,3.4,16.3,449.0,542.35,429.24
2018,3,12,13,15,230.5,294.5,3.45,16.25,462.5,556.76,440.0
2018,3,12,13,30,230.0,311.0,3.5,16.2,476.0,570.0,449.96
2018,3,12,13,45,144.0,292.5,3.5,16.15,395.0,445.87,354.15
2018,3,12,14,0,58.0,274.0,3.5,16.1,314.0,327.0,260.15
2018,3,12,14,15,53.5,244.0,3.5,16.0,279.5,288.97,231.02
2018,3,12,14,30,49.0,214.0,3.5,15.9,245.0,251.51,201.72
2018,3,12,14,45,24.5,143.5,3.5,15.8,159.0,156.83,125.06
2018,3,12,15,0,0.0,73.0,3.5,15.7,73.0,64.62,48.53
2018,3,12,15,15,58.0,96.0,3.5,15.7,125.0,139.56,112.81
2018,3,12,15,30,116.0,119.0,3.5,15.7,177.0,200.11,163.96
2018,3,12,15,45,394.5,101.0,3.4,15.25,271.5,370.37,306.57
2018,3,12,16,0,673.0,83.0,3.3,14.8,366.0,495.94,406.78
2018,3,12,16,15,626.5,82.0,3.2,14.5,320.0,431.7,352.95
2018,3,12,16,30,580.0,81.0,3.1,14.2,274.0,370.99,301.47
2018,3,12,16,45,558.0,72.5,2.95,13.9,233.0,316.42,253.39
2018,3,12,17,0,536.0,64.0,2.8,13.6,192.0,263.56,205.2
2018,3,12,17,15,340.0,51.5,2.85,13.4,125.5,156.63,116.39
2018,3,12,17,30,144.0,39.0,2.9,13.2,59.0,73.52,50.27
2018,3,12,17,45,73.5,23.5,3.0,12.95,33.5,36.96,19.83
2018,3,12,18,0,3.0,8.0,3.1,12.7,8.0,7.55,0.0
2018,3,12,18,15,1.5,4.0,3.1,12.65,4.0,3.64,0.0
2018,3,12,18,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.15,11.3,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.1,11.2,1.0,0.91,0.0
2018,3,13,6,45,0.0,3.0,3.1,11.1,3.0,2.63,0.0
2018,3,13,7,0,0.0,5.0,3.1,11.0,5.0,4.38,0.0
2018,3,13,7,15,0.0,6.5,3.05,10.95,6.5,5.7,0.0
2018,3,13,7,30,0.0,8.0,3.0,10.9,8.0,7.02,0.42
2018,3,13,7,45,0.0,10.0,2.95,10.85,10.0,8.78,1.99
2018,3,13,8,0,0.0,12.0,2.9,10.8,12.0,10.54,3.55
2018,3,13,8,15,0.0,16.0,2.9,10.9,16.0,14.07,6.61
2018,3,13,8,30,0.0,20.0,2.9,11.0,20.0,17.61,9.65
2018,3,13,8,45,0.0,27.0,2.9,11.1,27.0,23.79,14.96
2018,3,13,9,0,0.0,34.0,2.9,11.2,34.0,29.99,20.23
2018,3,13,9,15,0.0,39.5,3.0,11.4,39.5,34.87,24.31
2018,3,13,9,30,0.0,45.0,3.1,11.6,45.0,39.76,28.38
2018,3,13,9,45,1.0,68.5,3.15,11.75,69.0,61.41,46.67
2018,3,13,10,0,2.0,92.0,3.2,11.9,93.0,83.21,64.89
2018,3,13,10,15,82.0,174.0,3.25,12.1,228.5,250.73,205.73
2018,3,13,10,30,162.0,256.0,3.3,12.3,364.0,413.99,336.99
2018,3,13,10,45,381.5,238.5,3.35,12.45,506.0,635.12,511.7
2018,3,13,11,0,601.0,221.0,3.4,12.6,648.0,840.19,665.63
2018,3,13,11,15,683.0,193.5,3.45,12.7,690.0,904.92,710.78
2018,3,13,11,30,765.0,166.0,3.5,12.8,732.0,967.55,754.01
2018,3,13,11,45,655.5,215.5,3.55,12.9,704.5,922.42,721.25
2018,3,13,12,0,546.0,265.0,3.6,13.0,677.0,865.77,678.43
2018,3,13,12,15,460.5,295.0,3.6,13.05,643.0,814.14,639.02
2018,3,13,12,30,375.0,325.0,3.6,13.1,609.0,743.63,585.73
2018,3,13,12,45,310.0,341.0,3.65,13.1,574.5,694.29,548.21
2018,3,13,13,0,245.0,357.0,3.7,13.1,540.0,626.33,496.51
2018,3,13,13,15,195.5,351.5,3.65,13.1,495.5,568.07,451.77
2018,3,13,13,30,146.0,346.0,3.6,13.1,451.0,510.5,406.95
2018,3,13,13,45,137.0,334.0,3.55,13.05,430.5,485.06,387.9
2018,3,13,14,0,128.0,322.0,3.5,13.0,410.0,459.53,368.54
2018,3,13,14,15,118.5,308.0,3.45,12.95,386.5,431.39,347.06
2018,3,13,14,30,109.0,294.0,3.4,12.9,363.0,389.2,314.54
2018,3,13,14,45,119.5,272.5,3.35,12.85,344.5,383.93,311.4
2018,3,13,15,0,130.0,251.0,3.3,12.8,326.0,363.32,296.03
2018,3,13,15,15,229.5,223.5,3.3,12.8,344.0,411.88,337.56
2018,3,13,15,30,329.0,196.0,3.3,12.8,362.0,437.96,360.3
2018,3,13,15,45,329.0,178.5,3.05,12.5,331.5,401.62,331.25
2018,3,13,16,0,329.0,161.0,2.8,12.2,301.0,364.54,301.21
2018,3,13,16,15,262.0,147.0,2.55,11.95,250.0,295.53,243.97
2018,3,13,16,30,195.0,133.0,2.3,11.7,199.0,233.65,192.03
2018,3,13,16,45,137.5,112.0,2.1,11.4,154.5,169.72,138.04
2018,3,13,17,0,80.0,91.0,1.9,11.1,110.0,119.75,95.57
2018,3,13,17,15,57.5,69.0,1.75,10.75,81.0,82.02,62.94
2018,3,13,17,30,35.0,47.0,1.6,10.4,52.0,51.93,36.95
2018,3,13,17,45,21.0,29.5,1.5,10.05,32.0,30.78,17.78
2018,3,13,18,0,7.0,12.0,1.4,9.7,12.0,11.4,0.0
2018,3,13,18,15,3.5,6.0,1.4,9.65,6.0,5.56,0.0
2018,3,13,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,14,6,15,2.5,2.0,1.85,7.7,2.0,0.0,0.0
2018,3,14,6,30,5.0,4.0,1.9,8.1,4.0,3.87,0.0
2018,3,14,6,45,7.5,12.5,2.0,8.55,13.0,12.03,0.0
2018,3,14,7,0,10.0,21.0,2.1,9.0,22.0,20.59,11.02
2018,3,14,7,15,18.5,34.5,2.2,9.1,38.0,35.79,24.44
2018,3,14,7,30,27.0,48.0,2.3,9.2,54.0,52.23,39.02
2018,3,14,7,45,22.0,60.0,2.35,9.3,65.5,63.4,49.29
2018,3,14,8,0,17.0,72.0,2.4,9.4,77.0,74.01,58.76
2018,3,14,8,15,8.5,50.5,2.5,9.45,53.0,48.68,36.87
2018,3,14,8,30,0.0,29.0,2.6,9.5,29.0,25.55,16.65
2018,3,14,8,45,34.5,72.0,2.65,9.5,88.5,86.86,70.19
2018,3,14,9,0,69.0,115.0,2.7,9.5,148.0,161.08,133.78
2018,3,14,9,15,78.5,177.0,2.75,9.5,218.0,226.29,187.9
2018,3,14,9,30,88.0,239.0,2.8,9.5,288.0,302.74,249.97
2018,3,14,9,45,62.5,222.0,2.8,9.55,258.0,267.44,219.95
2018,3,14,10,0,37.0,205.0,2.8,9.6,228.0,230.49,188.72
2018,3,14,10,15,55.5,207.0,2.8,9.65,243.5,249.72,204.9
2018,3,14,10,30,74.0,209.0,2.8,9.7,259.0,270.09,221.8
2018,3,14,10,45,62.0,212.0,2.8,9.75,255.0,264.23,216.23
2018,3,14,11,0,50.0,215.0,2.8,9.8,251.0,257.53,210.06
2018,3,14,11,15,26.5,161.5,2.8,9.85,180.5,180.85,146.62
2018,3,14,11,30,3.0,108.0,2.8,9.9,110.0,99.3,78.15
2018,3,14,11,45,47.5,214.5,2.8,9.95,250.5,257.09,209.59
2018,3,14,12,0,92.0,321.0,2.8,10.0,391.0,416.52,336.54
2018,3,14,12,15,105.0,332.5,2.8,10.1,412.5,460.99,370.31
