Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,12,30,118.0,344.0,2.8,10.2,434.0,486.88,390.22
2018,3,14,12,45,297.0,303.0,2.8,10.25,526.5,638.24,511.07
2018,3,14,13,0,476.0,262.0,2.8,10.3,619.0,785.82,623.76
2018,3,14,13,15,426.0,261.0,2.8,10.35,576.0,728.31,579.65
2018,3,14,13,30,376.0,260.0,2.8,10.4,533.0,670.3,536.32
2018,3,14,13,45,554.5,206.5,2.8,10.5,595.5,770.14,615.78
2018,3,14,14,0,733.0,153.0,2.8,10.6,658.0,866.59,686.62
2018,3,14,14,15,650.5,174.0,2.85,10.6,608.5,793.15,633.81
2018,3,14,14,30,568.0,195.0,2.9,10.6,559.0,715.03,576.31
2018,3,14,14,45,395.0,216.0,2.9,10.65,462.5,573.73,466.83
2018,3,14,15,0,222.0,237.0,2.9,10.7,366.0,418.53,343.33
2018,3,14,15,15,234.0,225.0,2.9,10.7,352.0,416.17,342.7
2018,3,14,15,30,246.0,213.0,2.9,10.7,338.0,399.23,329.72
2018,3,14,15,45,449.0,156.0,3.0,10.55,358.0,463.66,384.87
2018,3,14,16,0,652.0,99.0,3.1,10.4,378.0,500.25,415.2
2018,3,14,16,15,692.5,82.0,3.05,10.2,346.0,464.98,384.8
2018,3,14,16,30,733.0,65.0,3.0,10.0,314.0,422.79,347.27
2018,3,14,16,45,633.0,64.0,2.95,9.75,254.0,336.59,272.84
2018,3,14,17,0,533.0,63.0,2.9,9.5,194.0,260.29,205.71
2018,3,14,17,15,522.5,51.5,2.9,9.15,155.0,209.86,157.66
2018,3,14,17,30,512.0,40.0,2.9,8.8,116.0,160.32,109.89
2018,3,14,17,45,364.5,30.5,2.9,8.5,74.0,92.9,53.35
2018,3,14,18,0,217.0,21.0,2.9,8.2,32.0,41.35,0.0
2018,3,14,18,15,108.5,10.5,2.9,8.0,16.0,12.52,0.0
2018,3,14,18,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.05,5.05,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,3,15,6,15,7.5,1.5,2.95,6.95,1.5,0.0,0.0
2018,3,15,6,30,15.0,3.0,3.1,7.4,3.0,3.45,0.0
2018,3,15,6,45,7.5,5.5,3.25,7.85,5.5,6.02,0.0
2018,3,15,7,0,0.0,8.0,3.4,8.3,8.0,7.02,0.22
2018,3,15,7,15,0.0,12.5,3.5,8.45,12.5,10.97,3.82
2018,3,15,7,30,0.0,17.0,3.6,8.6,17.0,14.94,7.4
2018,3,15,7,45,0.0,22.0,3.7,8.75,22.0,19.35,11.32
2018,3,15,8,0,0.0,27.0,3.8,8.9,27.0,23.77,15.2
2018,3,15,8,15,0.0,41.0,3.85,8.95,41.0,36.15,25.99
2018,3,15,8,30,0.0,55.0,3.9,9.0,55.0,48.56,36.69
2018,3,15,8,45,1.0,77.0,3.95,9.05,77.5,68.72,53.98
2018,3,15,9,0,2.0,99.0,4.0,9.1,100.0,89.56,71.67
2018,3,15,9,15,37.0,136.0,4.05,9.25,156.5,154.99,127.88
2018,3,15,9,30,72.0,173.0,4.1,9.4,213.0,220.38,183.11
2018,3,15,9,45,55.5,168.5,4.15,9.55,200.5,205.67,169.94
2018,3,15,10,0,39.0,164.0,4.2,9.7,188.0,189.55,155.7
2018,3,15,10,15,53.0,210.0,4.3,9.8,244.5,250.5,206.05
2018,3,15,10,30,67.0,256.0,4.4,9.9,301.0,313.42,257.09
2018,3,15,10,45,87.5,281.0,4.5,10.05,342.5,361.12,295.56
2018,3,15,11,0,108.0,306.0,4.6,10.2,384.0,426.47,347.52
2018,3,15,11,15,78.5,308.0,4.65,10.25,365.5,385.53,313.55
2018,3,15,11,30,49.0,310.0,4.7,10.3,347.0,359.82,291.75
2018,3,15,11,45,54.0,318.0,4.75,10.35,359.0,374.14,303.24
2018,3,15,12,0,59.0,326.0,4.8,10.4,371.0,388.38,314.56
2018,3,15,12,15,89.0,313.5,4.8,10.4,381.5,405.12,329.13
2018,3,15,12,30,119.0,301.0,4.8,10.4,392.0,439.53,357.48
2018,3,15,12,45,90.0,282.5,4.85,10.4,351.0,389.3,316.79
2018,3,15,13,0,61.0,264.0,4.9,10.4,310.0,322.31,262.57
2018,3,15,13,15,32.5,201.0,4.9,10.4,225.5,227.3,184.9
2018,3,15,13,30,4.0,138.0,4.9,10.4,141.0,128.04,102.13
2018,3,15,13,45,4.0,133.0,4.85,10.35,136.0,123.27,98.38
2018,3,15,14,0,4.0,128.0,4.8,10.3,131.0,118.49,94.55
2018,3,15,14,15,4.0,153.0,4.75,10.3,156.0,141.95,114.26
2018,3,15,14,30,4.0,178.0,4.7,10.3,181.0,165.93,134.36
2018,3,15,14,45,5.0,171.0,4.7,10.3,174.0,160.03,129.75
2018,3,15,15,0,6.0,164.0,4.7,10.3,167.0,154.09,125.13
2018,3,15,15,15,23.5,168.5,4.7,10.3,180.5,179.25,147.06
2018,3,15,15,30,41.0,173.0,4.7,10.3,194.0,195.09,161.04
2018,3,15,15,45,84.5,172.5,4.5,10.2,210.5,220.53,183.48
2018,3,15,16,0,128.0,172.0,4.3,10.1,227.0,250.03,208.68
2018,3,15,16,15,175.5,150.0,4.25,9.95,216.0,244.42,204.2
2018,3,15,16,30,223.0,128.0,4.2,9.8,205.0,240.19,199.86
2018,3,15,16,45,256.0,107.0,4.1,9.7,181.5,217.43,178.66
2018,3,15,17,0,289.0,86.0,4.0,9.6,158.0,196.23,157.35
2018,3,15,17,15,250.0,69.5,3.95,9.45,121.5,148.43,114.23
2018,3,15,17,30,211.0,53.0,3.9,9.3,85.0,105.52,75.7
2018,3,15,17,45,128.5,36.5,3.8,9.2,53.5,58.33,36.0
2018,3,15,18,0,46.0,20.0,3.7,9.1,22.0,22.82,0.0
2018,3,15,18,15,23.0,10.0,3.65,9.0,11.0,9.69,0.0
2018,3,15,18,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,16,6,15,2.5,3.5,2.7,6.65,3.5,0.0,0.0
2018,3,16,6,30,5.0,7.0,2.8,6.8,7.0,6.61,0.0
2018,3,16,6,45,2.5,19.0,2.9,6.95,19.0,17.03,5.19
2018,3,16,7,0,0.0,31.0,3.0,7.1,31.0,27.42,17.51
2018,3,16,7,15,0.5,50.0,3.1,7.15,50.0,44.93,33.28
2018,3,16,7,30,1.0,69.0,3.2,7.2,69.0,62.62,49.09
2018,3,16,7,45,102.5,86.0,3.25,7.25,118.5,123.57,100.77
2018,3,16,8,0,204.0,103.0,3.3,7.3,168.0,196.86,164.02
2018,3,16,8,15,479.0,92.0,3.35,7.45,278.5,345.28,290.19
2018,3,16,8,30,754.0,81.0,3.4,7.6,389.0,511.1,428.33
2018,3,16,8,45,545.5,120.0,3.45,7.7,357.0,472.29,396.73
2018,3,16,9,0,337.0,159.0,3.5,7.8,325.0,391.22,329.4
2018,3,16,9,15,284.0,194.5,3.5,7.9,343.0,409.88,343.53
2018,3,16,9,30,231.0,230.0,3.5,8.0,361.0,422.91,352.06
2018,3,16,9,45,174.5,241.0,3.55,8.15,343.5,388.22,322.31
2018,3,16,10,0,118.0,252.0,3.6,8.3,326.0,360.55,297.9
2018,3,16,10,15,126.0,274.0,3.7,8.45,357.0,396.07,326.1
2018,3,16,10,30,134.0,296.0,3.8,8.6,388.0,431.84,354.0
2018,3,16,10,45,199.0,303.5,3.9,8.75,445.0,504.5,412.66
2018,3,16,11,0,264.0,311.0,4.0,8.9,502.0,596.64,484.91
2018,3,16,11,15,242.5,325.5,4.05,9.05,504.0,598.09,484.21
2018,3,16,11,30,221.0,340.0,4.1,9.2,506.0,579.89,469.25
2018,3,16,11,45,242.5,353.5,4.2,9.3,538.0,637.38,513.38
2018,3,16,12,0,264.0,367.0,4.3,9.4,570.0,676.33,543.03
2018,3,16,12,15,347.0,336.0,4.4,9.45,603.0,726.76,584.11
2018,3,16,12,30,430.0,305.0,4.5,9.5,636.0,792.89,636.12
2018,3,16,12,45,333.0,324.5,4.55,9.6,579.5,697.48,561.84
2018,3,16,13,0,236.0,344.0,4.6,9.7,523.0,619.04,499.64
2018,3,16,13,15,338.0,306.5,4.65,9.7,557.5,673.58,545.82
2018,3,16,13,30,440.0,269.0,4.7,9.7,592.0,740.72,600.05
2018,3,16,13,45,509.0,245.0,4.75,9.7,608.0,768.72,623.55
2018,3,16,14,0,578.0,221.0,4.8,9.7,624.0,791.02,642.89
2018,3,16,14,15,580.5,210.0,4.8,9.65,600.5,762.29,622.04
2018,3,16,14,30,583.0,199.0,4.8,9.6,577.0,731.13,599.41
2018,3,16,14,45,683.5,158.5,4.85,9.55,577.5,752.39,619.08
2018,3,16,15,0,784.0,118.0,4.9,9.5,578.0,752.57,620.89
2018,3,16,15,15,616.0,150.0,4.9,9.5,495.5,631.48,525.14
2018,3,16,15,30,448.0,182.0,4.9,9.5,413.0,513.74,429.16
2018,3,16,15,45,390.5,172.5,4.75,9.25,360.5,442.66,371.26
2018,3,16,16,0,333.0,163.0,4.6,9.0,308.0,367.14,308.67
2018,3,16,16,15,350.5,140.0,4.4,8.8,276.5,332.47,279.3
2018,3,16,16,30,368.0,117.0,4.2,8.6,245.0,303.18,253.08
2018,3,16,16,45,422.0,95.0,4.0,8.4,219.0,278.36,228.96
2018,3,16,17,0,476.0,73.0,3.8,8.2,193.0,249.43,199.25
2018,3,16,17,15,430.0,60.0,3.6,8.0,149.5,191.05,145.54
2018,3,16,17,30,384.0,47.0,3.4,7.8,106.0,138.16,96.99
2018,3,16,17,45,286.5,36.0,3.25,7.55,70.5,85.11,51.61
2018,3,16,18,0,189.0,25.0,3.1,7.3,35.0,41.64,0.0
2018,3,16,18,15,94.5,12.5,3.05,7.2,17.5,13.72,0.0
2018,3,16,18,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,17,6,15,53.0,7.5,1.35,6.35,9.0,0.0,0.0
2018,3,17,6,30,106.0,15.0,1.3,6.7,18.0,18.99,0.0
2018,3,17,6,45,187.0,28.5,1.3,7.05,47.0,52.54,24.4
2018,3,17,7,0,268.0,42.0,1.3,7.4,76.0,95.21,63.25
2018,3,17,7,15,292.0,59.0,1.35,7.55,112.0,137.16,101.67
2018,3,17,7,30,316.0,76.0,1.4,7.7,148.0,182.14,143.08
2018,3,17,7,45,499.5,72.0,1.45,7.9,218.5,270.75,217.97
2018,3,17,8,0,683.0,68.0,1.5,8.1,289.0,377.89,308.32
2018,3,17,8,15,684.5,78.0,1.5,8.2,330.5,431.45,355.05
2018,3,17,8,30,686.0,88.0,1.5,8.3,372.0,483.82,399.16
2018,3,17,8,45,385.0,104.0,1.5,8.4,267.0,353.34,294.87
2018,3,17,9,0,84.0,120.0,1.5,8.5,162.0,175.8,145.68
2018,3,17,9,15,42.0,92.0,1.5,8.65,113.0,114.96,94.03
2018,3,17,9,30,0.0,64.0,1.5,8.8,64.0,56.62,43.08
2018,3,17,9,45,0.0,52.0,1.55,8.9,52.0,45.99,33.92
2018,3,17,10,0,0.0,40.0,1.6,9.0,40.0,35.37,24.75
2018,3,17,10,15,4.0,79.0,1.6,9.15,82.0,73.49,57.26
2018,3,17,10,30,8.0,118.0,1.6,9.3,124.0,112.69,90.12
2018,3,17,10,45,132.0,219.5,1.6,9.4,316.0,350.76,287.52
2018,3,17,11,0,256.0,321.0,1.6,9.5,508.0,599.72,478.2
2018,3,17,11,15,308.0,326.5,1.65,9.55,556.5,662.45,523.22
2018,3,17,11,30,360.0,332.0,1.7,9.6,605.0,725.65,569.56
2018,3,17,11,45,368.0,335.0,1.75,9.65,617.0,741.85,580.74
2018,3,17,12,0,376.0,338.0,1.8,9.7,629.0,756.45,591.3
2018,3,17,12,15,365.5,330.5,1.9,9.7,613.5,738.92,579.3
2018,3,17,12,30,355.0,323.0,2.0,9.7,598.0,719.56,566.23
2018,3,17,12,45,292.0,310.5,2.1,9.7,535.5,640.22,507.83
2018,3,17,13,0,229.0,298.0,2.2,9.7,473.0,560.4,448.04
2018,3,17,13,15,464.0,238.5,2.25,9.7,584.0,739.95,589.26
2018,3,17,13,30,699.0,179.0,2.3,9.7,695.0,899.44,706.32
2018,3,17,13,45,598.5,208.0,2.4,9.7,640.5,818.78,648.16
2018,3,17,14,0,498.0,237.0,2.5,9.7,586.0,734.63,586.48
2018,3,17,14,15,337.5,265.0,2.5,9.65,497.0,590.57,476.55
2018,3,17,14,30,177.0,293.0,2.5,9.6,408.0,457.66,371.45
2018,3,17,14,45,329.5,246.0,2.45,9.6,446.0,536.96,438.36
2018,3,17,15,0,482.0,199.0,2.4,9.6,484.0,602.87,492.05
2018,3,17,15,15,402.0,202.5,2.4,9.6,428.5,524.58,430.09
2018,3,17,15,30,322.0,206.0,2.4,9.6,373.0,441.46,364.24
2018,3,17,15,45,362.5,176.5,2.3,9.5,348.5,418.09,346.77
2018,3,17,16,0,403.0,147.0,2.2,9.4,324.0,399.79,332.01
2018,3,17,16,15,500.5,116.0,2.1,9.15,309.5,393.8,326.53
2018,3,17,16,30,598.0,85.0,2.0,8.9,295.0,380.28,312.77
2018,3,17,16,45,574.0,75.0,1.9,8.7,250.5,322.23,261.26
2018,3,17,17,0,550.0,65.0,1.8,8.5,206.0,266.17,210.07
2018,3,17,17,15,508.0,55.0,1.8,8.1,162.5,207.35,156.18
2018,3,17,17,30,466.0,45.0,1.8,7.7,119.0,153.37,106.41
2018,3,17,17,45,338.0,34.5,1.8,7.3,77.5,91.07,54.64
2018,3,17,18,0,210.0,24.0,1.8,6.9,36.0,43.08,2.92
2018,3,17,18,15,105.0,12.0,1.8,6.75,18.0,13.39,0.0
2018,3,17,18,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,18,6,15,23.0,6.5,1.25,5.5,7.5,0.0,0.0
2018,3,18,6,30,46.0,13.0,1.3,5.8,15.0,14.2,0.0
2018,3,18,6,45,85.5,29.5,1.35,6.1,39.0,40.3,21.08
2018,3,18,7,0,125.0,46.0,1.4,6.4,63.0,70.43,49.0
2018,3,18,7,15,114.5,67.5,1.4,6.7,88.0,95.0,72.58
2018,3,18,7,30,104.0,89.0,1.4,7.0,113.0,120.83,96.85
2018,3,18,7,45,210.0,103.5,1.4,7.35,167.5,186.67,152.65
2018,3,18,8,0,316.0,118.0,1.4,7.7,222.0,261.02,215.76
2018,3,18,8,15,359.0,131.5,1.45,8.15,267.5,323.78,268.7
2018,3,18,8,30,402.0,145.0,1.5,8.6,313.0,383.88,318.29
2018,3,18,8,45,269.5,174.0,1.55,9.1,292.5,348.48,288.67
2018,3,18,9,0,137.0,203.0,1.6,9.6,272.0,297.55,245.34
2018,3,18,9,15,105.5,227.0,1.65,9.95,283.0,297.2,244.06
2018,3,18,9,30,74.0,251.0,1.7,10.3,294.0,303.63,247.62
2018,3,18,9,45,107.0,273.5,1.75,10.6,340.0,356.74,289.95
2018,3,18,10,0,140.0,296.0,1.8,10.9,386.0,426.03,343.77
2018,3,18,10,15,160.5,313.5,1.75,11.1,421.0,468.44,375.46
2018,3,18,10,30,181.0,331.0,1.7,11.3,456.0,511.77,407.48
2018,3,18,10,45,153.5,342.0,1.65,11.5,450.5,503.98,399.38
2018,3,18,11,0,126.0,353.0,1.6,11.7,445.0,494.15,390.15
2018,3,18,11,15,140.0,363.0,1.5,11.75,467.5,521.84,410.41
2018,3,18,11,30,154.0,373.0,1.4,11.8,490.0,549.43,430.05
2018,3,18,11,45,194.5,375.0,1.35,11.85,525.0,594.3,463.32
2018,3,18,12,0,235.0,377.0,1.3,11.9,560.0,639.04,495.82
2018,3,18,12,15,285.0,366.0,1.25,11.8,588.0,696.41,537.26
2018,3,18,12,30,335.0,355.0,1.2,11.7,616.0,734.4,564.6
2018,3,18,12,45,341.0,350.5,1.2,11.6,614.0,733.36,563.98
2018,3,18,13,0,347.0,346.0,1.2,11.5,612.0,730.56,562.66
2018,3,18,13,15,295.5,349.5,1.2,11.45,573.0,678.33,524.78
2018,3,18,13,30,244.0,353.0,1.2,11.4,534.0,609.4,475.1
2018,3,18,13,45,199.5,346.0,1.2,11.3,491.0,553.88,434.62
2018,3,18,14,0,155.0,339.0,1.2,11.2,448.0,499.71,394.29
2018,3,18,14,15,118.0,316.5,1.2,11.15,397.5,437.02,347.17
2018,3,18,14,30,81.0,294.0,1.2,11.1,347.0,362.37,289.99
2018,3,18,14,45,66.5,271.0,1.15,11.0,313.0,322.94,259.81
2018,3,18,15,0,52.0,248.0,1.1,10.9,279.0,284.67,229.93
2018,3,18,15,15,84.5,237.0,1.1,10.9,283.0,294.76,239.56
2018,3,18,15,30,117.0,226.0,1.1,10.9,287.0,312.1,254.38
2018,3,18,15,45,130.5,207.0,1.0,10.55,269.5,294.18,240.65
2018,3,18,16,0,144.0,188.0,0.9,10.2,252.0,274.7,225.48
2018,3,18,16,15,153.5,161.5,0.85,10.0,222.5,243.57,200.31
2018,3,18,16,30,163.0,135.0,0.8,9.8,193.0,211.3,173.45
2018,3,18,16,45,142.0,114.5,0.8,9.6,159.0,171.84,139.95
2018,3,18,17,0,121.0,94.0,0.8,9.4,125.0,134.9,108.01
2018,3,18,17,15,111.5,76.5,0.85,9.25,100.0,106.89,82.95
2018,3,18,17,30,102.0,59.0,0.9,9.1,75.0,80.14,58.72
2018,3,18,17,45,70.0,40.0,0.9,9.0,49.0,49.79,32.41
2018,3,18,18,0,38.0,21.0,0.9,8.9,23.0,22.88,2.27
2018,3,18,18,15,19.0,10.5,0.95,8.85,11.5,9.97,0.0
2018,3,18,18,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.05,4.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.15,4.35,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,19,6,15,53.0,8.0,2.3,5.05,10.0,0.0,0.0
2018,3,19,6,30,106.0,16.0,2.4,5.7,20.0,20.18,0.0
2018,3,19,6,45,162.5,32.0,2.45,6.3,49.0,54.16,29.71
2018,3,19,7,0,219.0,48.0,2.5,6.9,78.0,92.63,63.88
2018,3,19,7,15,350.5,57.0,2.55,7.4,129.5,150.0,111.24
2018,3,19,7,30,482.0,66.0,2.6,7.9,181.0,226.88,177.37
2018,3,19,7,45,567.5,70.0,2.65,8.4,236.5,295.27,238.14
2018,3,19,8,0,653.0,74.0,2.7,8.9,292.0,373.03,305.93
2018,3,19,8,15,610.5,93.5,2.9,9.4,323.0,413.13,342.12
2018,3,19,8,30,568.0,113.0,3.1,9.9,354.0,446.92,371.35
2018,3,19,8,45,592.5,121.5,3.3,10.35,398.0,503.88,418.16
2018,3,19,9,0,617.0,130.0,3.5,10.8,442.0,561.89,464.45
2018,3,19,9,15,666.0,128.5,3.45,11.1,492.0,627.3,515.37
2018,3,19,9,30,715.0,127.0,3.4,11.4,542.0,694.97,566.63
2018,3,19,9,45,692.0,145.5,3.35,11.65,568.5,729.29,590.28
2018,3,19,10,0,669.0,164.0,3.3,11.9,595.0,759.15,610.26
2018,3,19,10,15,575.5,211.0,3.2,12.1,594.5,747.36,597.47
2018,3,19,10,30,482.0,258.0,3.1,12.3,594.0,733.55,583.06
2018,3,19,10,45,514.5,256.0,3.0,12.5,626.0,777.16,614.25
2018,3,19,11,0,547.0,254.0,2.9,12.7,658.0,820.11,644.01
2018,3,19,11,15,443.5,300.0,2.8,12.95,632.5,780.56,610.42
2018,3,19,11,30,340.0,346.0,2.7,13.2,607.0,720.6,562.93
2018,3,19,11,45,289.5,361.0,2.6,13.45,585.0,691.2,539.22
2018,3,19,12,0,239.0,376.0,2.5,13.7,563.0,641.39,500.68
2018,3,19,12,15,222.0,380.0,2.35,13.9,554.0,629.48,490.65
2018,3,19,12,30,205.0,384.0,2.2,14.1,545.0,616.46,479.61
2018,3,19,12,45,256.0,371.0,2.05,14.3,570.0,669.96,518.84
2018,3,19,13,0,307.0,358.0,1.9,14.5,595.0,703.37,542.74
2018,3,19,13,15,255.5,360.0,1.8,14.6,554.5,649.96,502.23
2018,3,19,13,30,204.0,362.0,1.7,14.7,514.0,580.15,450.48
2018,3,19,13,45,205.0,349.5,1.6,14.75,498.5,562.23,437.92
2018,3,19,14,0,206.0,337.0,1.5,14.8,483.0,543.46,424.3
2018,3,19,14,15,266.0,308.0,1.4,14.6,488.5,572.99,448.13
2018,3,19,14,30,326.0,279.0,1.3,14.4,494.0,582.13,456.62
2018,3,19,14,45,440.0,232.0,1.15,14.2,505.0,624.11,489.63
2018,3,19,15,0,554.0,185.0,1.0,14.0,516.0,642.24,504.42
2018,3,19,15,15,490.0,187.5,1.0,14.0,465.0,571.62,451.98
2018,3,19,15,30,426.0,190.0,1.0,14.0,414.0,505.01,402.24
2018,3,19,15,45,381.5,180.0,0.75,13.75,367.0,432.44,346.24
2018,3,19,16,0,337.0,170.0,0.5,13.5,320.0,374.9,300.63
2018,3,19,16,15,305.0,152.5,0.55,13.25,276.5,320.07,257.91
2018,3,19,16,30,273.0,135.0,0.6,13.0,233.0,268.36,216.33
2018,3,19,16,45,231.5,117.0,0.65,12.7,191.0,215.73,172.93
2018,3,19,17,0,190.0,99.0,0.7,12.4,149.0,167.94,132.65
2018,3,19,17,15,141.0,79.5,0.85,12.0,112.0,117.78,90.27
2018,3,19,17,30,92.0,60.0,1.0,11.6,75.0,78.65,57.33
2018,3,19,17,45,82.5,40.5,1.15,11.2,50.5,51.84,33.44
2018,3,19,18,0,73.0,21.0,1.3,10.8,26.0,26.5,5.09
2018,3,19,18,15,36.5,10.5,1.4,10.6,13.0,10.32,0.0
2018,3,19,18,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,1.1,9.15,2.0,1.82,0.0
2018,3,20,6,30,0.0,4.0,1.3,9.2,4.0,3.51,0.0
2018,3,20,6,45,0.0,7.5,1.5,9.3,7.5,6.58,0.0
2018,3,20,7,0,0.0,11.0,1.7,9.4,11.0,9.65,2.58
2018,3,20,7,15,0.0,14.0,1.95,9.45,14.0,12.3,5.02
2018,3,20,7,30,0.0,17.0,2.2,9.5,17.0,14.94,7.42
2018,3,20,7,45,0.0,16.0,2.4,9.6,16.0,14.06,6.67
2018,3,20,8,0,0.0,15.0,2.6,9.7,15.0,13.19,5.9
2018,3,20,8,15,0.0,20.0,2.65,9.8,20.0,17.6,9.73
2018,3,20,8,30,0.0,25.0,2.7,9.9,25.0,22.02,13.52
2018,3,20,8,45,0.0,38.5,2.75,9.95,38.5,33.97,23.79
2018,3,20,9,0,0.0,52.0,2.8,10.0,52.0,45.94,33.99
2018,3,20,9,15,0.0,63.0,2.9,10.05,63.0,55.72,42.22
2018,3,20,9,30,0.0,74.0,3.0,10.1,74.0,65.52,50.41
2018,3,20,9,45,0.0,93.0,3.1,10.15,93.0,82.46,64.59
2018,3,20,10,0,0.0,112.0,3.2,10.2,112.0,99.91,79.08
2018,3,20,10,15,0.0,121.0,3.3,10.2,121.0,108.24,85.87
2018,3,20,10,30,0.0,130.0,3.4,10.2,130.0,116.6,92.68
2018,3,20,10,45,5.5,179.0,3.5,10.2,183.0,167.9,135.22
2018,3,20,11,0,11.0,228.0,3.6,10.2,236.0,220.56,178.24
2018,3,20,11,15,9.0,213.0,3.75,10.25,219.5,204.17,164.56
2018,3,20,11,30,7.0,198.0,3.9,10.3,203.0,187.83,151.07
2018,3,20,11,45,6.0,189.0,4.0,10.3,193.5,178.28,143.19
2018,3,20,12,0,5.0,180.0,4.1,10.3,184.0,168.73,135.31
2018,3,20,12,15,3.0,155.0,4.2,10.3,157.5,143.09,114.15
2018,3,20,12,30,1.0,130.0,4.3,10.3,131.0,117.71,93.12
2018,3,20,12,45,0.5,111.0,4.4,10.3,111.5,99.65,78.14
2018,3,20,13,0,0.0,92.0,4.5,10.3,92.0,81.74,63.23
2018,3,20,13,15,0.0,92.0,4.25,10.35,92.0,81.72,63.25
2018,3,20,13,30,0.0,92.0,4.0,10.4,92.0,81.7,63.28
2018,3,20,13,45,0.0,85.0,3.75,10.4,85.0,75.44,58.1
2018,3,20,14,0,0.0,78.0,3.5,10.4,78.0,69.18,52.93
2018,3,20,14,15,0.0,76.0,3.4,10.4,76.0,67.38,51.51
2018,3,20,14,30,0.0,74.0,3.3,10.4,74.0,65.58,50.09
2018,3,20,14,45,0.0,71.0,3.15,10.45,71.0,62.88,47.92
2018,3,20,15,0,0.0,68.0,3.0,10.5,68.0,60.19,45.75
2018,3,20,15,15,0.0,70.5,3.0,10.5,70.5,62.39,47.75
2018,3,20,15,30,0.0,73.0,3.0,10.5,73.0,64.59,49.77
2018,3,20,15,45,0.0,77.0,2.95,10.45,77.0,68.13,52.97
2018,3,20,16,0,0.0,81.0,2.9,10.4,81.0,71.69,56.19
2018,3,20,16,15,0.0,79.0,2.9,10.35,79.0,69.99,54.92
2018,3,20,16,30,0.0,77.0,2.9,10.3,77.0,68.35,53.65
2018,3,20,16,45,5.5,81.0,2.9,10.25,82.5,74.6,59.09
2018,3,20,17,0,11.0,85.0,2.9,10.2,88.0,80.48,63.92
2018,3,20,17,15,7.5,69.5,3.0,10.15,71.5,64.67,50.02
2018,3,20,17,30,4.0,54.0,3.1,10.1,55.0,49.36,36.42
2018,3,20,17,45,7.0,37.0,3.2,10.05,38.0,34.1,22.35
2018,3,20,18,0,10.0,20.0,3.3,10.0,21.0,18.83,4.25
2018,3,20,18,15,10.0,11.0,3.25,10.0,11.5,10.2,0.0
2018,3,20,18,30,10.0,2.0,3.2,10.0,2.0,0.0,0.0
2018,3,20,18,45,5.0,1.0,3.15,9.95,1.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.6,10.55,1.5,1.36,0.0
2018,3,21,6,30,0.0,3.0,1.6,10.7,3.0,2.63,0.0
2018,3,21,6,45,0.0,4.5,1.65,10.9,4.5,3.94,0.0
2018,3,21,7,0,0.0,6.0,1.7,11.1,6.0,5.26,0.0
2018,3,21,7,15,0.0,7.5,1.7,11.25,7.5,6.58,0.03
2018,3,21,7,30,0.0,9.0,1.7,11.4,9.0,7.9,1.22
2018,3,21,7,45,0.0,12.0,1.75,11.55,12.0,10.54,3.53
2018,3,21,8,0,0.0,15.0,1.8,11.7,15.0,13.19,5.83
2018,3,21,8,15,0.0,26.0,1.8,11.85,26.0,22.9,14.21
2018,3,21,8,30,0.0,37.0,1.8,12.0,37.0,32.63,22.52
2018,3,21,8,45,0.0,47.5,1.8,12.15,47.5,41.94,30.39
2018,3,21,9,0,0.0,58.0,1.8,12.3,58.0,51.26,38.19
2018,3,21,9,15,0.0,77.0,1.85,12.5,77.0,68.16,52.3
2018,3,21,9,30,0.0,96.0,1.9,12.7,96.0,85.21,66.37
2018,3,21,9,45,2.0,118.0,1.95,12.9,119.5,107.07,84.37
2018,3,21,10,0,4.0,140.0,2.0,13.1,143.0,129.3,102.49
2018,3,21,10,15,10.5,192.5,2.2,13.35,200.0,184.96,147.76
2018,3,21,10,30,17.0,245.0,2.4,13.6,257.0,242.25,193.47
2018,3,21,10,45,22.0,266.0,2.6,13.85,282.0,268.02,213.58
2018,3,21,11,0,27.0,287.0,2.8,14.1,307.0,309.77,246.19
2018,3,21,11,15,25.5,288.0,2.95,14.15,307.5,309.94,245.98
2018,3,21,11,30,24.0,289.0,3.1,14.2,308.0,293.84,233.21
2018,3,21,11,45,22.0,286.0,3.2,14.25,303.5,289.03,229.31
2018,3,21,12,0,20.0,283.0,3.3,14.3,299.0,284.14,225.34
2018,3,21,12,15,19.5,282.0,3.3,14.25,297.5,282.68,224.19
2018,3,21,12,30,19.0,281.0,3.3,14.2,296.0,281.15,223.03
2018,3,21,12,45,16.5,264.5,3.3,14.15,277.5,262.17,208.07
2018,3,21,13,0,14.0,248.0,3.3,14.1,259.0,243.29,193.19
2018,3,21,13,15,22.0,273.0,3.35,14.1,290.0,275.73,219.42
2018,3,21,13,30,30.0,298.0,3.4,14.1,321.0,324.62,258.28
2018,3,21,13,45,25.5,277.0,3.45,14.05,296.0,282.41,225.11
2018,3,21,14,0,21.0,256.0,3.5,14.0,271.0,256.89,205.16
2018,3,21,14,15,16.0,225.0,3.5,14.0,236.0,221.47,177.0
2018,3,21,14,30,11.0,194.0,3.5,14.0,201.0,186.68,149.1
2018,3,21,14,45,13.5,183.5,3.55,13.95,192.0,178.35,142.82
2018,3,21,15,0,16.0,173.0,3.6,13.9,183.0,169.82,136.29
2018,3,21,15,15,10.5,149.0,3.6,13.9,155.5,142.38,113.87
2018,3,21,15,30,5.0,125.0,3.6,13.9,128.0,115.65,91.87
2018,3,21,15,45,13.0,128.0,3.6,13.65,134.0,123.47,98.96
2018,3,21,16,0,21.0,131.0,3.6,13.4,140.0,135.64,109.59
2018,3,21,16,15,25.0,106.5,3.6,13.25,116.5,112.44,90.38
2018,3,21,16,30,29.0,82.0,3.6,13.1,93.0,89.09,70.72
2018,3,21,16,45,31.5,76.5,3.6,13.0,86.5,83.23,65.59
2018,3,21,17,0,34.0,71.0,3.6,12.9,80.0,77.1,59.96
2018,3,21,17,15,32.0,63.5,3.65,12.8,70.5,67.51,51.23
2018,3,21,17,30,30.0,56.0,3.7,12.7,61.0,58.24,42.56
2018,3,21,17,45,20.5,39.0,3.75,12.65,42.0,38.88,25.54
2018,3,21,18,0,11.0,22.0,3.8,12.6,23.0,20.71,6.29
2018,3,21,18,15,7.5,12.0,3.85,12.55,12.5,11.05,0.0
2018,3,21,18,30,4.0,2.0,3.9,12.5,2.0,0.0,0.0
2018,3,21,18,45,2.0,1.0,3.95,12.45,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.2,12.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,5.15,11.95,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,22,6,15,3.5,2.0,3.75,11.6,2.0,1.82,0.0
2018,3,22,6,30,7.0,4.0,3.8,11.6,4.0,4.13,0.0
2018,3,22,6,45,3.5,5.5,3.85,11.65,5.5,5.35,0.0
2018,3,22,7,0,0.0,7.0,3.9,11.7,7.0,6.14,0.0
2018,3,22,7,15,0.0,10.5,3.95,11.65,10.5,9.22,2.29
2018,3,22,7,30,0.0,14.0,4.0,11.6,14.0,12.3,5.02
2018,3,22,7,45,0.0,23.0,4.0,11.6,23.0,20.24,11.94
2018,3,22,8,0,0.0,32.0,4.0,11.6,32.0,28.19,18.81
2018,3,22,8,15,15.0,76.0,4.1,11.5,82.5,77.31,61.12
2018,3,22,8,30,30.0,120.0,4.2,11.4,133.0,129.2,105.29
2018,3,22,8,45,29.0,152.0,4.3,11.25,166.0,162.03,132.69
2018,3,22,9,0,28.0,184.0,4.4,11.1,199.0,195.23,160.06
2018,3,22,9,15,76.5,216.5,4.5,10.95,261.0,264.35,218.04
2018,3,22,9,30,125.0,249.0,4.6,10.8,323.0,350.01,288.55
2018,3,22,9,45,240.5,264.0,4.65,10.65,418.5,476.82,392.4
2018,3,22,10,0,356.0,279.0,4.7,10.5,514.0,600.32,491.13
2018,3,22,10,15,352.0,294.0,4.75,10.45,535.5,627.03,510.64
2018,3,22,10,30,348.0,309.0,4.8,10.4,557.0,652.19,529.25
2018,3,22,10,45,553.5,240.0,4.8,10.4,649.5,796.4,643.71
2018,3,22,11,0,759.0,171.0,4.8,10.4,742.0,940.1,750.72
2018,3,22,11,15,727.0,192.5,4.85,10.55,749.0,948.58,755.16
2018,3,22,11,30,695.0,214.0,4.9,10.7,756.0,952.19,757.13
2018,3,22,11,45,816.5,157.5,4.95,10.85,801.5,1014.18,801.36
2018,3,22,12,0,938.0,101.0,5.0,11.0,847.0,1069.65,840.12
2018,3,22,12,15,939.5,101.5,5.1,11.15,849.0,1074.5,843.48
2018,3,22,12,30,941.0,102.0,5.2,11.3,851.0,1075.28,844.48
2018,3,22,12,45,857.0,136.0,5.25,11.45,813.5,1034.23,815.41
2018,3,22,13,0,773.0,170.0,5.3,11.6,776.0,985.63,781.02
2018,3,22,13,15,538.5,260.0,5.35,11.55,678.5,834.12,668.27
2018,3,22,13,30,304.0,350.0,5.4,11.5,581.0,677.93,544.92
2018,3,22,13,45,477.5,274.5,5.45,11.5,624.5,767.12,619.43
2018,3,22,14,0,651.0,199.0,5.5,11.5,668.0,837.38,677.58
2018,3,22,14,15,753.5,157.0,5.55,11.35,678.5,861.63,697.13
2018,3,22,14,30,856.0,115.0,5.6,11.2,689.0,871.28,706.16
2018,3,22,14,45,872.0,104.5,5.65,11.05,661.5,839.17,683.94
2018,3,22,15,0,888.0,94.0,5.7,10.9,634.0,796.79,653.89
2018,3,22,15,15,878.0,89.5,5.7,10.9,592.5,749.67,619.32
2018,3,22,15,30,868.0,85.0,5.7,10.9,551.0,694.85,577.5
2018,3,22,15,45,848.5,82.0,5.7,10.5,504.0,634.16,529.3
2018,3,22,16,0,829.0,79.0,5.7,10.1,457.0,573.14,479.31
2018,3,22,16,15,802.0,75.0,5.6,9.8,406.5,507.17,423.26
2018,3,22,16,30,775.0,71.0,5.5,9.5,356.0,442.4,366.42
2018,3,22,16,45,732.0,66.5,5.4,9.25,303.0,372.28,303.44
2018,3,22,17,0,689.0,62.0,5.3,9.0,250.0,306.37,242.51
2018,3,22,17,15,617.5,55.5,5.15,8.7,197.0,234.46,176.58
2018,3,22,17,30,546.0,49.0,5.0,8.4,144.0,170.86,118.6
2018,3,22,17,45,422.5,39.5,4.85,8.1,98.0,105.48,64.12
2018,3,22,18,0,299.0,30.0,4.7,7.8,52.0,55.04,21.03
2018,3,22,18,15,158.0,16.5,4.6,7.65,27.0,17.76,0.0
2018,3,22,18,30,17.0,3.0,4.5,7.5,2.0,0.0,0.0
2018,3,22,18,45,8.5,1.5,4.4,7.4,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.6,6.65,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.35,6.4,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.25,6.25,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.15,6.15,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,3.05,6.1,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.95,6.05,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,23,6,15,25.0,10.5,2.0,7.1,12.0,9.55,0.0
2018,3,23,6,30,50.0,21.0,2.0,7.7,24.0,22.33,0.29
2018,3,23,6,45,178.5,37.5,2.0,8.25,63.5,61.62,37.46
2018,3,23,7,0,307.0,54.0,2.0,8.8,103.0,115.68,79.99
2018,3,23,7,15,468.5,57.5,2.1,9.1,163.5,184.33,136.2
2018,3,23,7,30,630.0,61.0,2.2,9.4,224.0,271.18,210.21
2018,3,23,7,45,612.0,75.0,2.3,9.7,261.5,320.04,256.78
2018,3,23,8,0,594.0,89.0,2.4,10.0,299.0,365.82,298.89
2018,3,23,8,15,456.0,128.5,2.45,10.15,304.0,370.23,305.55
2018,3,23,8,30,318.0,168.0,2.5,10.3,309.0,353.24,292.48
2018,3,23,8,45,441.5,157.5,2.55,10.5,376.5,446.17,368.96
2018,3,23,9,0,565.0,147.0,2.6,10.7,444.0,547.12,449.61
2018,3,23,9,15,726.5,117.5,2.7,10.85,532.5,660.53,538.87
2018,3,23,9,30,888.0,88.0,2.8,11.0,621.0,776.86,625.25
2018,3,23,9,45,902.0,89.5,2.85,11.15,660.0,827.76,660.04
2018,3,23,10,0,916.0,91.0,2.9,11.3,699.0,876.68,693.49
2018,3,23,10,15,924.0,93.5,3.05,11.4,731.0,919.2,722.93
2018,3,23,10,30,932.0,96.0,3.2,11.5,763.0,958.78,750.22
2018,3,23,10,45,936.5,98.0,3.3,11.65,787.5,991.38,772.02
2018,3,23,11,0,941.0,100.0,3.4,11.8,812.0,1020.46,791.42
2018,3,23,11,15,945.0,101.0,3.5,11.85,829.0,1044.25,807.53
2018,3,23,11,30,949.0,102.0,3.6,11.9,846.0,1064.23,821.14
2018,3,23,11,45,951.0,102.5,3.7,11.95,855.0,1077.71,830.45
2018,3,23,12,0,953.0,103.0,3.8,12.0,864.0,1087.14,837.18
2018,3,23,12,15,910.0,121.0,3.9,11.95,848.5,1066.08,823.44
2018,3,23,12,30,867.0,139.0,4.0,11.9,833.0,1052.57,815.23
2018,3,23,12,45,864.0,138.5,4.05,11.9,824.5,1043.79,809.82
2018,3,23,13,0,861.0,138.0,4.1,11.9,816.0,1031.21,801.84
2018,3,23,13,15,798.5,160.0,4.15,11.85,779.5,980.62,767.36
2018,3,23,13,30,736.0,182.0,4.2,11.8,743.0,935.67,736.84
2018,3,23,13,45,652.5,207.0,4.2,11.75,693.5,865.58,687.51
2018,3,23,14,0,569.0,232.0,4.2,11.7,644.0,790.57,632.0
2018,3,23,14,15,603.5,210.0,4.25,11.6,631.0,783.94,629.69
2018,3,23,14,30,638.0,188.0,4.3,11.5,618.0,767.93,619.97
2018,3,23,14,45,454.5,228.5,4.3,11.4,526.5,629.37,511.92
2018,3,23,15,0,271.0,269.0,4.3,11.3,435.0,497.42,406.48
2018,3,23,15,15,268.0,247.5,4.3,11.3,402.0,458.8,377.1
2018,3,23,15,30,265.0,226.0,4.3,11.3,369.0,419.79,346.52
2018,3,23,15,45,374.0,185.0,4.2,11.05,367.5,430.15,357.05
2018,3,23,16,0,483.0,144.0,4.1,10.8,366.0,438.31,364.19
2018,3,23,16,15,560.5,117.0,4.0,10.6,346.0,425.86,352.77
2018,3,23,16,30,638.0,90.0,3.9,10.4,326.0,399.11,328.05
2018,3,23,16,45,524.5,87.0,3.75,10.2,261.5,310.0,251.66
2018,3,23,17,0,411.0,84.0,3.6,10.0,197.0,230.64,183.15
2018,3,23,17,15,348.5,71.0,3.45,9.7,153.0,172.55,131.62
2018,3,23,17,30,286.0,58.0,3.3,9.4,109.0,122.16,87.3
2018,3,23,17,45,218.0,43.5,3.1,9.1,75.0,77.48,49.71
2018,3,23,18,0,150.0,29.0,2.9,8.8,41.0,40.92,17.56
2018,3,23,18,15,80.5,15.5,2.9,8.7,21.5,15.4,0.0
2018,3,23,18,30,11.0,2.0,2.9,8.6,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,2.9,8.5,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,24,6,15,90.0,12.5,1.85,6.45,18.5,11.37,0.0
2018,3,24,6,30,180.0,25.0,1.9,6.9,37.0,34.63,7.03
2018,3,24,6,45,242.5,38.5,2.0,7.3,69.5,70.74,42.73
2018,3,24,7,0,305.0,52.0,2.1,7.7,102.0,113.62,78.88
2018,3,24,7,15,375.0,66.5,2.15,7.9,150.0,167.45,125.93
2018,3,24,7,30,445.0,81.0,2.2,8.1,198.0,230.02,181.45
2018,3,24,7,45,591.0,77.0,2.25,8.3,268.0,314.82,254.34
2018,3,24,8,0,737.0,73.0,2.3,8.5,338.0,412.43,337.42
2018,3,24,8,15,670.5,88.5,2.4,8.7,356.5,441.23,364.51
2018,3,24,8,30,604.0,104.0,2.5,8.9,375.0,460.52,382.27
2018,3,24,8,45,348.5,158.5,2.55,9.1,318.5,390.65,324.79
2018,3,24,9,0,93.0,213.0,2.6,9.3,262.0,267.7,220.97
2018,3,24,9,15,154.0,238.5,2.75,9.45,328.0,352.6,291.17
2018,3,24,9,30,215.0,264.0,2.9,9.6,394.0,433.36,356.08
2018,3,24,9,45,326.0,259.5,3.0,9.75,470.5,539.8,441.02
2018,3,24,10,0,437.0,255.0,3.1,9.9,547.0,655.69,530.77
2018,3,24,10,15,585.5,215.0,3.25,10.0,625.5,761.16,612.55
2018,3,24,10,30,734.0,175.0,3.4,10.1,704.0,880.11,700.28
2018,3,24,10,45,737.0,181.5,3.5,10.15,727.5,911.87,721.71
2018,3,24,11,0,740.0,188.0,3.6,10.2,751.0,940.69,741.76
2018,3,24,11,15,810.5,162.0,3.75,10.25,791.0,989.96,776.66
2018,3,24,11,30,881.0,136.0,3.9,10.3,831.0,1045.26,815.43
2018,3,24,11,45,930.0,116.0,4.0,10.3,856.5,1071.62,833.62
2018,3,24,12,0,979.0,96.0,4.1,10.3,882.0,1105.65,857.44
2018,3,24,12,15,845.0,147.5,4.2,10.25,826.5,1040.76,812.77
2018,3,24,12,30,711.0,199.0,4.3,10.2,771.0,967.25,762.54
2018,3,24,12,45,400.5,258.0,4.4,10.2,579.5,706.79,567.86
2018,3,24,13,0,90.0,317.0,4.5,10.2,388.0,404.56,326.96
2018,3,24,13,15,131.0,336.5,4.5,10.1,438.0,481.4,389.78
2018,3,24,13,30,172.0,356.0,4.5,10.0,488.0,539.2,435.95
2018,3,24,13,45,352.5,300.5,4.55,9.95,560.5,660.24,535.32
2018,3,24,14,0,533.0,245.0,4.6,9.9,633.0,770.81,624.04
2018,3,24,14,15,510.0,242.0,4.6,9.8,601.0,729.07,592.26
2018,3,24,14,30,487.0,239.0,4.6,9.7,569.0,686.71,560.53
2018,3,24,14,45,625.0,185.0,4.6,9.6,584.5,726.9,595.63
2018,3,24,15,0,763.0,131.0,4.6,9.5,600.0,748.22,614.91
2018,3,24,15,15,802.5,111.0,4.6,9.5,574.0,716.69,592.0
2018,3,24,15,30,842.0,91.0,4.6,9.5,548.0,682.12,565.68
2018,3,24,15,45,830.5,85.0,4.5,9.25,503.0,624.37,519.54
2018,3,24,16,0,819.0,79.0,4.4,9.0,458.0,565.58,471.3
