Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,16,15,705.0,88.5,4.3,8.8,388.5,470.36,391.74
2018,3,24,16,30,591.0,98.0,4.2,8.6,319.0,384.81,318.79
2018,3,24,16,45,426.5,98.5,4.1,8.45,245.5,278.1,227.99
2018,3,24,17,0,262.0,99.0,4.0,8.3,172.0,189.49,152.67
2018,3,24,17,15,212.5,81.0,3.85,8.05,132.0,140.34,109.28
2018,3,24,17,30,163.0,63.0,3.7,7.8,92.0,97.46,71.8
2018,3,24,17,45,113.0,45.5,3.5,7.6,62.5,61.48,41.34
2018,3,24,18,0,63.0,28.0,3.3,7.4,33.0,31.8,15.03
2018,3,24,18,15,33.5,15.0,3.25,7.3,17.5,14.15,0.0
2018,3,24,18,30,4.0,2.0,3.2,7.2,2.0,0.0,0.0
2018,3,24,18,45,2.0,1.0,3.15,7.15,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.65,5.55,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,5,45,3.0,1.0,2.2,5.9,1.0,0.0,0.0
2018,3,25,6,0,6.0,2.0,2.2,6.0,2.0,0.0,0.0
2018,3,25,6,15,104.0,16.0,2.3,6.45,23.0,14.55,0.0
2018,3,25,6,30,202.0,30.0,2.4,6.9,44.0,40.95,13.25
2018,3,25,6,45,332.0,40.5,2.45,7.35,86.5,85.58,51.46
2018,3,25,7,0,462.0,51.0,2.5,7.8,129.0,145.1,99.14
2018,3,25,7,15,543.0,58.0,2.55,8.0,181.0,205.18,152.36
2018,3,25,7,30,624.0,65.0,2.6,8.2,233.0,274.94,215.05
2018,3,25,7,45,677.5,69.5,2.7,8.4,286.5,340.88,274.93
2018,3,25,8,0,731.0,74.0,2.8,8.6,340.0,411.74,337.6
2018,3,25,8,15,765.5,77.5,2.85,8.8,392.0,477.26,394.25
2018,3,25,8,30,800.0,81.0,2.9,9.0,444.0,544.99,450.82
2018,3,25,8,45,825.5,84.0,2.95,9.2,493.5,608.48,502.26
2018,3,25,9,0,851.0,87.0,3.0,9.4,543.0,672.42,552.46
2018,3,25,9,15,871.5,88.0,3.05,9.55,588.0,730.63,596.31
2018,3,25,9,30,892.0,89.0,3.1,9.7,633.0,782.57,633.16
2018,3,25,9,45,909.0,89.0,3.15,9.9,672.5,834.28,669.25
2018,3,25,10,0,926.0,89.0,3.2,10.1,712.0,884.2,703.55
2018,3,25,10,15,936.0,90.0,3.25,10.2,744.5,927.0,732.64
2018,3,25,10,30,946.0,91.0,3.3,10.3,777.0,966.94,759.55
2018,3,25,10,45,953.5,91.0,3.35,10.45,802.0,1000.33,781.59
2018,3,25,11,0,961.0,91.0,3.4,10.6,827.0,1030.28,801.24
2018,3,25,11,15,965.5,92.0,3.45,10.65,844.5,1054.79,817.46
2018,3,25,11,30,970.0,93.0,3.5,10.7,862.0,1075.41,831.12
2018,3,25,11,45,951.5,102.5,3.5,10.8,863.5,1078.42,832.25
2018,3,25,12,0,933.0,112.0,3.5,10.9,865.0,1076.87,830.59
2018,3,25,12,15,916.0,119.0,3.55,10.95,859.0,1069.77,825.9
2018,3,25,12,30,899.0,126.0,3.6,11.0,853.0,1058.59,818.6
2018,3,25,12,45,820.0,158.5,3.65,11.05,817.0,1020.49,792.76
2018,3,25,13,0,741.0,191.0,3.7,11.1,781.0,975.56,762.2
2018,3,25,13,15,673.0,212.5,3.7,11.1,740.5,920.05,723.68
2018,3,25,13,30,605.0,234.0,3.7,11.1,700.0,862.58,682.34
2018,3,25,13,45,684.5,198.5,3.7,11.1,711.0,885.51,701.17
2018,3,25,14,0,764.0,163.0,3.7,11.1,722.0,900.17,712.49
2018,3,25,14,15,850.0,124.5,3.65,11.05,722.5,904.68,716.54
2018,3,25,14,30,936.0,86.0,3.6,11.0,723.0,897.57,712.46
2018,3,25,14,45,914.5,87.5,3.6,10.95,682.0,845.94,676.49
2018,3,25,15,0,893.0,89.0,3.6,10.9,641.0,792.79,639.26
2018,3,25,15,15,856.5,89.5,3.6,10.9,589.5,731.5,595.23
2018,3,25,15,30,820.0,90.0,3.6,10.9,538.0,665.23,545.38
2018,3,25,15,45,817.0,83.0,3.5,10.75,496.5,612.81,504.22
2018,3,25,16,0,814.0,76.0,3.4,10.6,455.0,558.5,460.16
2018,3,25,16,15,793.0,71.5,3.35,10.4,406.5,495.97,408.13
2018,3,25,16,30,772.0,67.0,3.3,10.2,358.0,434.04,354.75
2018,3,25,16,45,727.5,63.0,3.3,10.0,305.0,364.2,293.33
2018,3,25,17,0,683.0,59.0,3.3,9.8,252.0,298.43,233.66
2018,3,25,17,15,614.5,53.0,3.3,9.4,199.5,228.52,170.45
2018,3,25,17,30,546.0,47.0,3.3,9.0,147.0,166.57,114.57
2018,3,25,17,45,430.5,38.5,3.3,8.6,101.5,103.76,62.66
2018,3,25,18,0,315.0,30.0,3.3,8.2,56.0,55.51,24.67
2018,3,25,18,15,175.0,18.0,3.3,8.05,30.5,18.8,0.0
2018,3,25,18,30,35.0,6.0,3.3,7.9,5.0,0.0,0.0
2018,3,25,18,45,17.5,3.0,3.35,7.75,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.35,7.3,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.05,5.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.0,4.75,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.0,4.65,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.0,4.35,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,3,26,5,45,13.0,1.5,2.9,4.85,1.0,0.0,0.0
2018,3,26,6,0,26.0,3.0,2.9,5.0,2.0,0.0,0.0
2018,3,26,6,15,188.5,14.5,2.95,5.6,27.0,13.25,0.0
2018,3,26,6,30,351.0,26.0,3.0,6.2,52.0,48.43,16.72
2018,3,26,6,45,465.0,34.0,3.1,6.8,97.5,97.12,55.68
2018,3,26,7,0,579.0,42.0,3.2,7.4,143.0,159.95,107.3
2018,3,26,7,15,646.0,48.0,3.3,8.0,196.0,222.66,164.12
2018,3,26,7,30,713.0,54.0,3.4,8.6,249.0,293.17,228.51
2018,3,26,7,45,755.0,58.0,3.45,9.15,302.5,359.36,289.15
2018,3,26,8,0,797.0,62.0,3.5,9.7,356.0,429.37,351.2
2018,3,26,8,15,825.5,64.5,3.6,10.15,407.5,494.36,407.47
2018,3,26,8,30,854.0,67.0,3.7,10.6,459.0,558.1,460.86
2018,3,26,8,45,874.5,69.5,3.75,11.05,507.5,620.06,510.86
2018,3,26,9,0,895.0,72.0,3.8,11.5,556.0,681.83,559.03
2018,3,26,9,15,911.0,74.0,3.75,11.8,600.5,739.29,600.74
2018,3,26,9,30,927.0,76.0,3.7,12.1,645.0,795.43,639.87
2018,3,26,9,45,938.5,76.5,3.65,12.4,683.0,844.63,673.18
2018,3,26,10,0,950.0,77.0,3.6,12.7,721.0,891.52,704.3
2018,3,26,10,15,957.0,78.5,3.55,12.95,752.5,933.01,731.28
2018,3,26,10,30,964.0,80.0,3.5,13.2,784.0,971.36,755.77
2018,3,26,10,45,969.0,81.5,3.5,13.4,808.5,1004.51,776.94
2018,3,26,11,0,974.0,83.0,3.5,13.6,833.0,1034.03,795.55
2018,3,26,11,15,977.0,84.0,3.45,13.7,849.5,1057.24,809.73
2018,3,26,11,30,980.0,85.0,3.4,13.8,866.0,1076.47,821.26
2018,3,26,11,45,982.0,85.0,3.35,13.95,874.5,1089.47,828.53
2018,3,26,12,0,984.0,85.0,3.3,14.1,883.0,1098.29,833.14
2018,3,26,12,15,980.0,86.5,3.3,14.2,882.0,1098.5,832.78
2018,3,26,12,30,976.0,88.0,3.3,14.3,881.0,1094.45,829.81
2018,3,26,12,45,970.0,90.5,3.25,14.4,872.5,1085.32,823.17
2018,3,26,13,0,964.0,93.0,3.2,14.5,864.0,1072.09,813.97
2018,3,26,13,15,958.5,93.0,3.2,14.5,847.0,1052.59,801.47
2018,3,26,13,30,953.0,93.0,3.2,14.5,830.0,1029.24,786.49
2018,3,26,13,45,942.5,93.5,3.2,14.5,804.5,998.04,766.2
2018,3,26,14,0,932.0,94.0,3.2,14.5,779.0,963.55,743.64
2018,3,26,14,15,909.5,97.5,3.2,14.45,743.5,918.72,713.89
2018,3,26,14,30,887.0,101.0,3.2,14.4,708.0,871.83,682.46
2018,3,26,14,45,836.0,109.5,3.2,14.35,657.0,812.32,641.55
2018,3,26,15,0,785.0,118.0,3.2,14.3,606.0,746.32,595.26
2018,3,26,15,15,775.0,109.0,3.2,14.3,563.5,692.91,557.33
2018,3,26,15,30,765.0,100.0,3.2,14.3,521.0,637.98,515.99
2018,3,26,15,45,757.5,92.0,3.15,14.05,478.5,584.44,474.8
2018,3,26,16,0,750.0,84.0,3.1,13.8,436.0,529.64,431.27
2018,3,26,16,15,731.0,77.0,3.05,13.4,388.5,468.97,381.75
2018,3,26,16,30,712.0,70.0,3.0,13.0,341.0,408.85,330.86
2018,3,26,16,45,659.0,67.0,2.95,12.65,289.0,340.35,271.61
2018,3,26,17,0,606.0,64.0,2.9,12.3,237.0,276.9,215.18
2018,3,26,17,15,558.0,56.0,2.95,11.75,190.0,215.34,159.65
2018,3,26,17,30,510.0,48.0,3.0,11.2,143.0,159.28,108.97
2018,3,26,17,45,412.0,39.5,3.05,10.65,100.5,101.4,61.15
2018,3,26,18,0,314.0,31.0,3.1,10.1,58.0,56.04,25.74
2018,3,26,18,15,176.0,18.5,3.1,10.0,31.5,19.07,0.0
2018,3,26,18,30,38.0,6.0,3.1,9.9,5.0,0.0,0.0
2018,3,26,18,45,19.0,3.0,3.15,9.75,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,27,5,45,10.5,2.0,2.85,8.55,1.5,0.0,0.0
2018,3,27,6,0,21.0,4.0,2.8,8.7,3.0,0.0,0.0
2018,3,27,6,15,165.0,16.0,2.85,9.3,28.0,14.81,0.0
2018,3,27,6,30,309.0,28.0,2.9,9.9,53.0,48.26,19.23
2018,3,27,6,45,423.0,36.5,2.95,10.45,97.5,94.62,54.9
2018,3,27,7,0,537.0,45.0,3.0,11.0,142.0,155.21,103.87
2018,3,27,7,15,604.5,51.5,3.0,11.4,194.0,216.04,158.1
2018,3,27,7,30,672.0,58.0,3.0,11.8,246.0,284.93,219.99
2018,3,27,7,45,714.5,63.0,3.05,12.2,298.5,349.94,278.6
2018,3,27,8,0,757.0,68.0,3.1,12.6,351.0,418.9,338.85
2018,3,27,8,15,619.0,107.0,3.1,12.95,360.0,436.51,356.21
2018,3,27,8,30,481.0,146.0,3.1,13.3,369.0,431.39,353.06
2018,3,27,8,45,470.5,167.0,3.1,13.7,404.0,474.66,387.41
2018,3,27,9,0,460.0,188.0,3.1,14.1,439.0,515.7,418.66
2018,3,27,9,15,617.0,155.0,3.05,14.4,520.0,624.07,503.38
2018,3,27,9,30,774.0,122.0,3.0,14.7,601.0,735.6,587.04
2018,3,27,9,45,841.0,107.0,2.95,15.05,656.0,807.19,635.93
2018,3,27,10,0,908.0,92.0,2.9,15.4,711.0,873.61,680.2
2018,3,27,10,15,893.0,103.0,2.85,15.65,735.0,904.71,699.19
2018,3,27,10,30,878.0,114.0,2.8,15.9,759.0,931.31,715.21
2018,3,27,10,45,780.0,164.5,2.75,16.15,751.0,933.86,714.67
2018,3,27,11,0,682.0,215.0,2.7,16.4,743.0,913.54,698.78
2018,3,27,11,15,650.5,235.0,2.65,16.6,747.0,917.88,700.1
2018,3,27,11,30,619.0,255.0,2.6,16.8,751.0,917.77,697.63
2018,3,27,11,45,663.0,238.5,2.6,17.0,775.0,953.3,722.15
2018,3,27,12,0,707.0,222.0,2.6,17.2,799.0,985.86,742.99
2018,3,27,12,15,732.5,209.0,2.6,17.35,807.0,999.94,751.59
2018,3,27,12,30,758.0,196.0,2.6,17.5,815.0,1010.33,758.01
2018,3,27,12,45,791.0,177.0,2.6,17.6,817.5,1009.71,757.41
2018,3,27,13,0,824.0,158.0,2.6,17.7,820.0,1014.15,760.44
2018,3,27,13,15,889.5,121.5,2.6,17.75,823.5,1015.6,761.73
2018,3,27,13,30,955.0,85.0,2.6,17.8,827.0,1021.62,766.24
2018,3,27,13,45,950.0,83.5,2.6,17.85,803.5,993.24,747.9
2018,3,27,14,0,945.0,82.0,2.6,17.9,780.0,961.28,727.47
2018,3,27,14,15,936.5,81.0,2.6,17.8,749.0,923.39,703.36
2018,3,27,14,30,928.0,80.0,2.6,17.7,718.0,882.51,677.02
2018,3,27,14,45,916.5,78.5,2.65,17.65,680.5,835.87,646.64
2018,3,27,15,0,905.0,77.0,2.7,17.6,643.0,786.95,614.2
2018,3,27,15,15,890.0,75.0,2.7,17.6,600.0,732.93,577.14
2018,3,27,15,30,875.0,73.0,2.7,17.6,557.0,677.52,538.08
2018,3,27,15,45,852.0,72.0,2.75,17.1,509.5,617.14,493.32
2018,3,27,16,0,829.0,71.0,2.8,16.6,462.0,559.58,448.95
2018,3,27,16,15,766.0,73.0,2.75,16.1,403.0,481.74,386.91
2018,3,27,16,30,703.0,75.0,2.7,15.6,344.0,409.31,327.31
2018,3,27,16,45,666.5,68.0,2.7,15.1,293.5,343.43,271.1
2018,3,27,17,0,630.0,61.0,2.7,14.6,243.0,280.91,215.87
2018,3,27,17,15,527.0,57.0,2.65,14.0,188.5,207.12,152.33
2018,3,27,17,30,424.0,53.0,2.6,13.4,134.0,145.61,100.09
2018,3,27,17,45,319.5,42.5,2.5,12.8,92.5,90.47,55.75
2018,3,27,18,0,215.0,32.0,2.4,12.2,51.0,47.8,23.34
2018,3,27,18,15,121.5,18.5,2.4,11.95,28.0,18.23,0.0
2018,3,27,18,30,28.0,5.0,2.4,11.7,5.0,0.0,0.0
2018,3,27,18,45,14.0,2.5,2.4,11.45,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,28,5,45,21.0,3.0,1.0,10.35,2.5,0.0,0.0
2018,3,28,6,0,42.0,6.0,1.0,10.4,5.0,0.0,0.0
2018,3,28,6,15,187.5,17.5,1.05,10.9,31.0,16.46,0.0
2018,3,28,6,30,333.0,29.0,1.1,11.4,57.0,51.51,21.99
2018,3,28,6,45,443.0,37.5,1.1,11.85,102.5,98.79,57.33
2018,3,28,7,0,553.0,46.0,1.1,12.3,148.0,160.07,106.59
2018,3,28,7,15,619.5,51.5,1.25,12.65,200.0,220.73,160.12
2018,3,28,7,30,686.0,57.0,1.4,13.0,252.0,289.36,220.99
2018,3,28,7,45,730.0,60.5,1.55,13.3,305.0,354.23,278.67
2018,3,28,8,0,774.0,64.0,1.7,13.6,358.0,423.15,338.09
2018,3,28,8,15,803.5,67.5,1.75,14.0,409.5,488.4,392.39
2018,3,28,8,30,833.0,71.0,1.8,14.4,461.0,555.24,445.89
2018,3,28,8,45,854.5,73.5,1.85,14.75,509.5,613.99,491.58
2018,3,28,9,0,876.0,76.0,1.9,15.1,558.0,675.33,537.63
2018,3,28,9,15,893.0,77.0,1.95,15.5,602.0,731.39,576.8
2018,3,28,9,30,910.0,78.0,2.0,15.9,646.0,786.25,613.59
2018,3,28,9,45,924.0,78.5,2.0,16.3,684.5,836.62,646.14
2018,3,28,10,0,938.0,79.0,2.0,16.7,723.0,884.92,676.71
2018,3,28,10,15,946.0,80.0,2.0,17.05,754.5,926.14,702.15
2018,3,28,10,30,954.0,81.0,2.0,17.4,786.0,964.33,725.31
2018,3,28,10,45,959.5,82.0,2.0,17.8,810.0,996.94,744.43
2018,3,28,11,0,965.0,83.0,2.0,18.2,834.0,1025.97,761.13
2018,3,28,11,15,968.5,83.5,2.0,18.45,850.5,1048.75,774.19
2018,3,28,11,30,972.0,84.0,2.0,18.7,867.0,1067.6,784.8
2018,3,28,11,45,973.5,84.5,2.05,18.95,875.5,1080.39,792.34
2018,3,28,12,0,975.0,85.0,2.1,19.2,884.0,1089.04,797.43
2018,3,28,12,15,974.5,85.0,2.1,19.3,884.0,1090.89,798.12
2018,3,28,12,30,974.0,85.0,2.1,19.4,884.0,1088.53,796.34
2018,3,28,12,45,971.5,85.5,2.15,19.5,876.0,1080.51,791.84
2018,3,28,13,0,969.0,86.0,2.2,19.6,868.0,1068.36,784.85
2018,3,28,13,15,965.0,86.0,2.2,19.65,852.0,1050.11,773.57
2018,3,28,13,30,961.0,86.0,2.2,19.7,836.0,1027.95,759.89
2018,3,28,13,45,955.5,84.5,2.2,19.7,812.0,998.89,741.92
2018,3,28,14,0,950.0,83.0,2.2,19.7,788.0,966.27,721.61
2018,3,28,14,15,942.0,82.0,2.25,19.6,757.0,928.61,698.64
2018,3,28,14,30,934.0,81.0,2.3,19.5,726.0,887.9,673.36
2018,3,28,14,45,923.0,79.5,2.3,19.4,688.5,841.39,643.33
2018,3,28,15,0,912.0,78.0,2.3,19.3,651.0,792.54,611.3
2018,3,28,15,15,897.0,76.0,2.3,19.3,608.0,738.17,574.62
2018,3,28,15,30,882.0,74.0,2.3,19.3,565.0,682.4,535.88
2018,3,28,15,45,862.0,71.5,2.35,18.75,517.0,621.86,491.88
2018,3,28,16,0,842.0,69.0,2.4,18.2,469.0,561.05,445.91
2018,3,28,16,15,815.5,66.0,2.3,17.65,418.5,498.55,396.2
2018,3,28,16,30,789.0,63.0,2.2,17.1,368.0,434.54,343.49
2018,3,28,16,45,723.0,62.5,2.15,16.6,311.0,359.08,280.28
2018,3,28,17,0,657.0,62.0,2.1,16.1,254.0,290.02,220.7
2018,3,28,17,15,473.0,62.5,2.05,15.4,186.5,197.21,144.72
2018,3,28,17,30,289.0,63.0,2.0,14.7,119.0,124.68,87.53
2018,3,28,17,45,218.0,47.5,1.95,14.05,82.5,78.77,50.33
2018,3,28,18,0,147.0,32.0,1.9,13.4,46.0,42.17,21.76
2018,3,28,18,15,96.0,18.5,1.9,13.15,25.5,17.83,0.0
2018,3,28,18,30,45.0,5.0,1.9,12.9,5.0,4.55,0.0
2018,3,28,18,45,22.5,2.5,1.9,12.65,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,29,5,45,17.0,3.0,0.95,12.05,2.5,0.0,0.0
2018,3,29,6,0,34.0,6.0,1.0,12.1,5.0,0.0,0.0
2018,3,29,6,15,144.0,19.0,1.0,12.6,30.0,17.9,0.0
2018,3,29,6,30,254.0,32.0,1.0,13.1,55.0,49.42,23.66
2018,3,29,6,45,405.0,39.5,1.0,13.6,104.0,96.17,56.61
2018,3,29,7,0,556.0,47.0,1.0,14.1,153.0,162.37,107.83
2018,3,29,7,15,628.5,52.0,1.1,14.45,206.5,224.73,162.09
2018,3,29,7,30,701.0,57.0,1.2,14.8,260.0,295.16,223.67
2018,3,29,7,45,742.5,61.5,1.3,15.15,313.5,361.04,281.45
2018,3,29,8,0,784.0,66.0,1.4,15.5,367.0,430.68,340.51
2018,3,29,8,15,813.5,69.5,1.45,15.85,419.5,496.53,394.54
2018,3,29,8,30,843.0,73.0,1.5,16.2,472.0,563.93,447.71
2018,3,29,8,45,864.0,75.5,1.55,16.6,521.0,622.89,492.74
2018,3,29,9,0,885.0,78.0,1.6,17.0,570.0,684.35,538.01
2018,3,29,9,15,902.5,79.5,1.6,17.4,614.5,741.72,576.97
2018,3,29,9,30,920.0,81.0,1.6,17.8,659.0,797.9,613.46
2018,3,29,9,45,932.5,82.5,1.6,18.2,698.0,848.55,645.38
2018,3,29,10,0,945.0,84.0,1.6,18.6,737.0,896.97,675.25
2018,3,29,10,15,953.0,85.0,1.6,18.95,768.5,938.38,700.13
2018,3,29,10,30,961.0,86.0,1.6,19.3,800.0,976.71,722.76
2018,3,29,10,45,966.5,87.0,1.6,19.65,824.5,1009.42,741.56
2018,3,29,11,0,972.0,88.0,1.6,20.0,849.0,1038.53,757.98
2018,3,29,11,15,975.5,89.0,1.6,20.25,866.0,1061.92,771.04
2018,3,29,11,30,979.0,90.0,1.6,20.5,883.0,1081.35,781.69
2018,3,29,11,45,980.5,90.5,1.65,20.75,891.5,1094.13,789.15
2018,3,29,12,0,982.0,91.0,1.7,21.0,900.0,1102.73,794.2
2018,3,29,12,15,983.5,90.5,1.7,21.1,900.5,1105.99,795.73
2018,3,29,12,30,985.0,90.0,1.7,21.2,901.0,1104.98,794.82
2018,3,29,12,45,982.0,89.5,1.7,21.3,892.0,1095.18,788.64
2018,3,29,13,0,979.0,89.0,1.7,21.4,883.0,1081.21,780.08
2018,3,29,13,15,925.5,110.0,1.75,21.35,849.0,1037.35,753.97
2018,3,29,13,30,872.0,131.0,1.8,21.3,815.0,1001.05,732.74
2018,3,29,13,45,847.5,136.5,1.85,21.25,785.0,963.19,710.16
2018,3,29,14,0,823.0,142.0,1.9,21.2,755.0,922.86,685.68
2018,3,29,14,15,852.5,123.5,2.0,21.0,736.0,902.5,675.19
2018,3,29,14,30,882.0,105.0,2.1,20.8,717.0,869.42,655.75
2018,3,29,14,45,882.0,98.5,2.2,20.6,683.0,828.28,630.56
2018,3,29,15,0,882.0,92.0,2.3,20.4,649.0,784.05,602.77
2018,3,29,15,15,864.5,89.0,2.3,20.4,604.5,728.07,564.95
2018,3,29,15,30,847.0,86.0,2.3,20.4,560.0,675.11,527.61
2018,3,29,15,45,852.0,77.5,2.35,19.65,519.5,624.55,491.76
2018,3,29,16,0,857.0,69.0,2.4,18.9,479.0,568.58,450.19
2018,3,29,16,15,829.5,66.5,2.3,18.35,427.5,505.22,399.98
2018,3,29,16,30,802.0,64.0,2.2,17.8,376.0,440.49,346.88
2018,3,29,16,45,762.0,60.0,2.1,17.25,322.5,370.85,288.1
2018,3,29,17,0,722.0,56.0,2.0,16.7,269.0,304.72,230.33
2018,3,29,17,15,660.0,51.5,1.95,16.0,216.5,236.05,170.11
2018,3,29,17,30,598.0,47.0,1.9,15.3,164.0,173.98,115.64
2018,3,29,17,45,492.0,39.0,1.8,14.6,116.0,110.13,64.14
2018,3,29,18,0,386.0,31.0,1.7,13.9,68.0,59.85,27.59
2018,3,29,18,15,222.0,19.0,1.65,13.6,37.5,18.53,0.0
2018,3,29,18,30,58.0,7.0,1.6,13.3,7.0,6.37,0.0
2018,3,29,18,45,29.0,3.5,1.6,13.0,3.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.25,10.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,3,30,5,45,17.0,3.0,0.35,10.7,3.0,0.0,0.0
2018,3,30,6,0,34.0,6.0,0.4,10.8,6.0,5.46,0.0
2018,3,30,6,15,106.0,19.5,0.5,11.2,28.0,16.34,0.0
2018,3,30,6,30,178.0,33.0,0.6,11.6,50.0,44.08,22.9
2018,3,30,6,45,264.5,46.5,0.65,12.0,89.5,82.59,52.03
2018,3,30,7,0,351.0,60.0,0.7,12.4,129.0,132.33,92.05
2018,3,30,7,15,418.5,71.5,0.7,12.75,177.5,186.11,138.04
2018,3,30,7,30,486.0,83.0,0.7,13.1,226.0,251.25,193.79
2018,3,30,7,45,490.5,98.5,0.7,13.4,266.5,297.45,234.65
2018,3,30,8,0,495.0,114.0,0.7,13.7,307.0,346.68,276.41
2018,3,30,8,15,397.5,146.0,0.65,14.25,314.5,360.37,288.17
2018,3,30,8,30,300.0,178.0,0.6,14.8,322.0,353.6,282.54
2018,3,30,8,45,272.0,210.5,0.6,15.35,351.0,387.24,307.61
2018,3,30,9,0,244.0,243.0,0.6,15.9,380.0,417.55,328.83
2018,3,30,9,15,329.5,244.0,0.55,16.35,444.0,493.4,385.09
2018,3,30,9,30,415.0,245.0,0.5,16.8,508.0,587.72,452.01
2018,3,30,9,45,389.0,267.0,0.45,17.3,525.0,597.24,455.22
2018,3,30,10,0,363.0,289.0,0.4,17.8,542.0,615.05,464.78
2018,3,30,10,15,272.5,321.0,0.4,18.25,515.5,583.66,439.05
2018,3,30,10,30,182.0,353.0,0.4,18.7,489.0,530.59,398.63
2018,3,30,10,45,266.0,352.5,0.35,19.1,558.0,630.04,468.5
2018,3,30,11,0,350.0,352.0,0.3,19.5,627.0,717.7,526.26
2018,3,30,11,15,363.0,356.5,0.25,19.85,647.0,743.1,540.14
2018,3,30,11,30,376.0,361.0,0.2,20.2,667.0,767.24,553.94
2018,3,30,11,45,395.0,356.0,0.2,20.5,680.0,785.67,565.16
2018,3,30,12,0,414.0,351.0,0.2,20.8,693.0,817.33,584.56
2018,3,30,12,15,404.5,355.0,0.25,20.95,689.5,798.22,572.33
2018,3,30,12,30,395.0,359.0,0.3,21.1,686.0,791.95,568.84
2018,3,30,12,45,447.5,334.5,0.3,21.25,701.5,831.0,594.98
2018,3,30,13,0,500.0,310.0,0.3,21.4,717.0,852.26,609.28
2018,3,30,13,15,423.5,331.0,0.45,21.4,671.0,790.0,570.19
2018,3,30,13,30,347.0,352.0,0.6,21.4,625.0,715.08,522.86
2018,3,30,13,45,410.5,318.5,0.7,21.4,632.5,743.37,546.18
2018,3,30,14,0,474.0,285.0,0.8,21.4,640.0,753.77,556.52
2018,3,30,14,15,497.5,263.0,0.9,21.4,622.0,734.88,546.44
2018,3,30,14,30,521.0,241.0,1.0,21.4,604.0,712.44,534.0
2018,3,30,14,45,479.0,241.0,1.05,21.4,561.5,656.13,495.76
2018,3,30,15,0,437.0,241.0,1.1,21.4,519.0,601.25,457.99
2018,3,30,15,15,391.5,234.0,1.1,21.4,470.5,528.15,406.12
2018,3,30,15,30,346.0,227.0,1.1,21.4,422.0,469.91,363.79
2018,3,30,15,45,288.0,213.5,1.2,21.15,366.5,400.75,312.91
2018,3,30,16,0,230.0,200.0,1.3,20.9,311.0,336.98,264.75
2018,3,30,16,15,299.5,167.0,1.35,20.35,295.0,324.48,256.07
2018,3,30,16,30,369.0,134.0,1.4,19.8,279.0,310.73,244.55
2018,3,30,16,45,391.0,113.0,1.4,19.2,247.0,273.96,213.5
2018,3,30,17,0,413.0,92.0,1.4,18.6,215.0,234.07,178.39
2018,3,30,17,15,336.5,79.5,1.55,17.7,167.0,173.01,127.75
2018,3,30,17,30,260.0,67.0,1.7,16.8,119.0,121.4,85.31
2018,3,30,17,45,204.0,51.0,1.8,15.9,84.5,79.11,51.01
2018,3,30,18,0,148.0,35.0,1.9,15.0,50.0,44.18,23.88
2018,3,30,18,15,84.5,20.0,1.95,14.65,27.5,17.26,0.0
2018,3,30,18,30,21.0,5.0,2.0,14.3,5.0,4.55,0.0
2018,3,30,18,45,10.5,2.5,2.1,13.9,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,31,5,45,2.5,1.0,1.8,10.25,1.0,0.0,0.0
2018,3,31,6,0,5.0,2.0,1.8,10.3,2.0,1.82,0.0
2018,3,31,6,15,4.5,13.5,1.8,10.6,13.5,12.09,0.0
2018,3,31,6,30,4.0,25.0,1.8,10.9,25.0,22.34,12.09
2018,3,31,6,45,15.0,31.0,1.8,11.2,33.5,29.92,19.08
2018,3,31,7,0,26.0,37.0,1.8,11.5,42.0,38.58,26.5
2018,3,31,7,15,13.0,30.5,1.8,11.7,33.0,30.87,20.7
2018,3,31,7,30,0.0,24.0,1.8,11.9,24.0,21.12,12.7
2018,3,31,7,45,2.5,59.0,1.8,12.15,60.0,53.09,40.24
2018,3,31,8,0,5.0,94.0,1.8,12.4,96.0,85.97,68.12
2018,3,31,8,15,20.0,141.0,1.75,12.75,150.5,137.52,111.17
2018,3,31,8,30,35.0,188.0,1.7,13.1,205.0,198.31,160.89
2018,3,31,8,45,62.5,217.0,1.7,13.45,251.0,246.48,199.59
2018,3,31,9,0,90.0,246.0,1.7,13.8,297.0,297.73,240.13
2018,3,31,9,15,90.0,266.5,1.7,14.2,320.5,323.17,259.08
2018,3,31,9,30,90.0,287.0,1.7,14.6,344.0,348.53,277.77
2018,3,31,9,45,116.0,309.0,1.75,15.05,387.0,408.6,323.47
2018,3,31,10,0,142.0,331.0,1.8,15.5,430.0,459.14,361.01
2018,3,31,10,15,140.5,345.5,1.85,15.85,447.0,479.05,374.62
2018,3,31,10,30,139.0,360.0,1.9,16.2,464.0,498.38,387.91
2018,3,31,10,45,249.5,332.0,2.0,16.55,526.5,592.14,459.54
2018,3,31,11,0,360.0,304.0,2.1,16.9,589.0,675.32,521.65
2018,3,31,11,15,398.0,309.0,2.15,17.15,629.5,741.73,567.89
2018,3,31,11,30,436.0,314.0,2.2,17.4,670.0,791.97,602.58
2018,3,31,11,45,312.5,362.5,2.3,17.6,619.0,709.06,540.54
2018,3,31,12,0,189.0,411.0,2.4,17.8,568.0,621.55,474.84
2018,3,31,12,15,215.5,409.0,2.45,17.85,588.0,646.76,494.46
2018,3,31,12,30,242.0,407.0,2.5,17.9,608.0,670.86,512.46
2018,3,31,12,45,465.5,312.5,2.6,17.95,694.5,825.68,628.57
2018,3,31,13,0,689.0,218.0,2.7,18.0,781.0,948.63,717.72
2018,3,31,13,15,504.5,285.0,2.75,17.9,693.0,821.12,626.12
2018,3,31,13,30,320.0,352.0,2.8,17.8,605.0,688.26,528.94
2018,3,31,13,45,247.5,356.5,2.9,17.7,549.0,616.32,476.92
2018,3,31,14,0,175.0,361.0,3.0,17.6,493.0,532.13,414.41
2018,3,31,14,15,161.0,347.5,3.0,17.4,465.0,499.1,390.7
2018,3,31,14,30,147.0,334.0,3.0,17.2,437.0,466.42,366.74
2018,3,31,14,45,170.5,312.5,3.0,17.0,426.0,456.09,360.67
2018,3,31,15,0,194.0,291.0,3.0,16.8,415.0,443.45,352.57
2018,3,31,15,15,247.5,263.5,3.0,16.8,410.5,454.37,362.65
2018,3,31,15,30,301.0,236.0,3.0,16.8,406.0,448.17,359.22
2018,3,31,15,45,330.5,210.0,2.95,16.2,382.0,422.71,340.73
2018,3,31,16,0,360.0,184.0,2.9,15.6,358.0,393.54,318.57
2018,3,31,16,15,375.0,159.0,2.85,15.15,323.0,361.79,293.0
2018,3,31,16,30,390.0,134.0,2.8,14.7,288.0,319.44,257.85
2018,3,31,16,45,458.0,105.5,2.75,14.3,261.5,292.03,232.68
2018,3,31,17,0,526.0,77.0,2.7,13.9,235.0,259.06,200.53
2018,3,31,17,15,478.5,66.5,2.7,13.3,189.0,200.31,148.48
2018,3,31,17,30,431.0,56.0,2.7,12.7,143.0,147.16,101.48
2018,3,31,17,45,326.0,45.5,2.75,12.1,100.0,91.96,57.25
2018,3,31,18,0,221.0,35.0,2.8,11.5,57.0,49.11,25.95
2018,3,31,18,15,119.5,20.5,2.8,11.2,31.5,17.45,0.0
2018,3,31,18,30,18.0,6.0,2.8,10.9,6.0,5.46,0.0
2018,3,31,18,45,9.0,3.0,2.8,10.6,3.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,1,5,45,23.5,4.5,2.4,8.7,4.5,0.0,0.0
2018,4,1,6,0,47.0,9.0,2.4,8.9,9.0,8.19,0.0
2018,4,1,6,15,171.5,23.5,2.45,9.3,39.0,20.63,0.0
2018,4,1,6,30,296.0,38.0,2.5,9.7,69.0,59.03,31.71
2018,4,1,6,45,398.0,48.0,2.6,10.15,115.0,104.8,65.45
2018,4,1,7,0,500.0,58.0,2.7,10.6,161.0,163.75,113.74
2018,4,1,7,15,566.0,65.5,2.65,10.95,213.0,223.44,166.67
2018,4,1,7,30,632.0,73.0,2.6,11.3,265.0,290.87,226.64
2018,4,1,7,45,675.5,78.5,2.55,11.65,318.0,354.77,283.4
2018,4,1,8,0,719.0,84.0,2.5,12.0,371.0,422.79,341.89
2018,4,1,8,15,750.5,88.5,2.45,12.45,423.0,487.33,395.61
2018,4,1,8,30,782.0,93.0,2.4,12.9,475.0,553.07,448.27
2018,4,1,8,45,806.0,96.0,2.4,13.3,523.5,614.58,496.09
2018,4,1,9,0,830.0,99.0,2.4,13.7,572.0,676.37,542.5
2018,4,1,9,15,850.0,100.5,2.4,14.05,616.5,733.57,583.76
2018,4,1,9,30,870.0,102.0,2.4,14.4,661.0,789.91,621.89
2018,4,1,9,45,886.5,102.5,2.4,14.7,700.0,834.82,651.31
2018,4,1,10,0,903.0,103.0,2.4,15.0,739.0,883.61,683.1
2018,4,1,10,15,912.0,104.5,2.5,15.25,770.5,924.77,710.17
2018,4,1,10,30,921.0,106.0,2.6,15.5,802.0,963.06,735.18
2018,4,1,10,45,927.5,107.0,2.65,15.7,826.0,995.38,755.71
2018,4,1,11,0,934.0,108.0,2.7,15.9,850.0,1024.28,773.95
2018,4,1,11,15,938.0,108.0,2.8,16.0,866.0,1046.08,788.28
2018,4,1,11,30,942.0,108.0,2.9,16.1,882.0,1064.08,800.23
2018,4,1,11,45,944.0,108.5,3.0,16.25,890.5,1076.7,808.6
2018,4,1,12,0,946.0,109.0,3.1,16.4,899.0,1085.3,814.48
2018,4,1,12,15,946.5,108.5,3.2,16.4,899.0,1087.22,816.56
2018,4,1,12,30,947.0,108.0,3.3,16.4,899.0,1085.05,816.11
2018,4,1,12,45,946.0,107.5,3.4,16.45,891.0,1077.27,811.91
2018,4,1,13,0,945.0,107.0,3.5,16.5,883.0,1065.46,805.15
2018,4,1,13,15,941.5,106.0,3.65,16.45,866.5,1046.66,794.46
2018,4,1,13,30,938.0,105.0,3.8,16.4,850.0,1024.03,781.16
2018,4,1,13,45,932.5,103.5,3.9,16.4,826.0,995.27,763.11
2018,4,1,14,0,927.0,102.0,4.0,16.4,802.0,963.05,742.58
2018,4,1,14,15,918.0,100.5,4.1,16.25,770.5,924.44,717.81
2018,4,1,14,30,909.0,99.0,4.2,16.1,739.0,882.95,690.74
2018,4,1,14,45,876.5,103.0,4.3,15.95,693.5,825.78,652.01
2018,4,1,15,0,844.0,107.0,4.4,15.8,648.0,773.85,616.71
2018,4,1,15,15,840.0,100.0,4.4,15.8,608.5,724.11,581.47
2018,4,1,15,30,836.0,93.0,4.4,15.8,569.0,672.15,542.45
2018,4,1,15,45,808.5,89.5,4.55,15.25,518.0,607.4,493.53
2018,4,1,16,0,781.0,86.0,4.7,14.7,467.0,543.33,443.3
2018,4,1,16,15,758.0,82.5,4.7,14.25,419.5,482.61,393.3
2018,4,1,16,30,735.0,79.0,4.7,13.8,372.0,422.77,342.22
2018,4,1,16,45,691.0,74.0,4.7,13.4,319.0,354.39,282.65
2018,4,1,17,0,647.0,69.0,4.7,13.0,266.0,290.05,225.0
2018,4,1,17,15,582.0,62.5,4.7,12.5,214.0,223.14,165.19
2018,4,1,17,30,517.0,56.0,4.7,12.0,162.0,163.82,112.49
2018,4,1,17,45,409.0,46.5,4.65,11.55,115.0,103.7,63.68
2018,4,1,18,0,301.0,37.0,4.6,11.1,68.0,57.52,30.26
2018,4,1,18,15,176.5,23.0,4.6,10.9,38.5,19.68,0.0
2018,4,1,18,30,52.0,9.0,4.6,10.7,9.0,8.19,0.0
2018,4,1,18,45,26.0,4.5,4.6,10.45,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.45,10.05,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.15,9.75,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,2,5,45,8.0,4.0,3.75,9.2,4.0,0.0,0.0
2018,4,2,6,0,16.0,8.0,3.8,9.4,8.0,7.28,0.0
2018,4,2,6,15,93.5,24.0,3.95,9.65,33.5,20.8,0.55
2018,4,2,6,30,171.0,40.0,4.1,9.9,59.0,50.34,29.39
2018,4,2,6,45,251.0,54.5,4.2,10.2,99.0,88.91,58.76
2018,4,2,7,0,331.0,69.0,4.3,10.5,139.0,137.84,99.1
2018,4,2,7,15,335.0,86.0,4.35,10.85,173.5,178.85,137.2
2018,4,2,7,30,339.0,103.0,4.4,11.2,208.0,220.19,175.33
2018,4,2,7,45,311.5,129.5,4.45,11.55,239.5,252.88,205.74
2018,4,2,8,0,284.0,156.0,4.5,11.9,271.0,286.91,235.78
2018,4,2,8,15,341.0,168.0,4.4,12.25,323.5,346.18,285.35
2018,4,2,8,30,398.0,180.0,4.3,12.6,376.0,419.74,345.36
2018,4,2,8,45,471.5,176.5,4.2,12.95,431.0,486.03,398.73
2018,4,2,9,0,545.0,173.0,4.1,13.3,486.0,558.3,455.63
2018,4,2,9,15,425.5,222.0,3.95,13.6,477.5,550.54,446.16
2018,4,2,9,30,306.0,271.0,3.8,13.9,469.0,519.38,418.46
2018,4,2,9,45,478.0,233.0,3.65,14.15,562.5,646.16,517.73
2018,4,2,10,0,650.0,195.0,3.5,14.4,656.0,778.53,616.94
2018,4,2,10,15,783.5,146.5,3.4,14.65,725.5,864.69,676.83
2018,4,2,10,30,917.0,98.0,3.3,14.9,795.0,950.9,734.54
2018,4,2,10,45,923.5,99.0,3.15,15.15,819.0,983.01,753.19
2018,4,2,11,0,930.0,100.0,3.0,15.4,843.0,1011.72,769.7
2018,4,2,11,15,933.0,101.5,2.95,15.55,859.0,1034.0,782.91
2018,4,2,11,30,936.0,103.0,2.9,15.7,875.0,1052.46,793.63
2018,4,2,11,45,936.5,103.5,2.85,15.9,882.5,1063.42,799.27
2018,4,2,12,0,937.0,104.0,2.8,16.1,890.0,1070.37,802.43
2018,4,2,12,15,937.0,104.0,2.8,16.15,890.0,1072.23,803.36
2018,4,2,12,30,937.0,104.0,2.8,16.2,890.0,1070.03,801.82
2018,4,2,12,45,935.0,104.5,2.8,16.3,882.0,1062.33,796.67
2018,4,2,13,0,933.0,105.0,2.8,16.4,874.0,1050.66,789.08
2018,4,2,13,15,928.0,104.5,2.8,16.4,857.5,1031.05,776.64
2018,4,2,13,30,923.0,104.0,2.8,16.4,841.0,1007.73,761.86
2018,4,2,13,45,914.0,104.5,2.8,16.35,816.5,978.16,743.04
2018,4,2,14,0,905.0,105.0,2.8,16.3,792.0,945.36,722.02
2018,4,2,14,15,897.0,103.0,2.8,16.2,761.0,907.73,697.71
2018,4,2,14,30,889.0,101.0,2.8,16.1,730.0,867.24,671.23
2018,4,2,14,45,878.0,99.0,2.75,16.05,693.0,821.69,640.46
2018,4,2,15,0,867.0,97.0,2.7,16.0,656.0,773.96,607.84
2018,4,2,15,15,851.0,94.0,2.7,16.0,612.5,724.37,573.66
2018,4,2,15,30,835.0,91.0,2.7,16.0,569.0,668.21,532.53
2018,4,2,15,45,801.0,90.5,2.65,15.6,517.5,602.74,483.04
2018,4,2,16,0,767.0,90.0,2.6,15.2,466.0,538.55,433.04
2018,4,2,16,15,725.5,87.0,2.65,14.85,412.5,470.04,378.26
2018,4,2,16,30,684.0,84.0,2.7,14.5,359.0,404.1,323.65
2018,4,2,16,45,648.5,78.0,2.75,14.1,309.5,340.91,269.49
2018,4,2,17,0,613.0,72.0,2.8,13.7,260.0,280.94,216.38
2018,4,2,17,15,523.0,66.0,2.9,13.1,205.0,210.07,155.18
2018,4,2,17,30,433.0,60.0,3.0,12.5,150.0,149.98,103.87
2018,4,2,17,45,353.5,49.0,3.1,11.85,108.5,97.85,61.19
2018,4,2,18,0,274.0,38.0,3.2,11.2,67.0,54.65,29.17
2018,4,2,18,15,162.5,23.5,3.15,10.85,38.5,19.73,0.0
2018,4,2,18,30,51.0,9.0,3.1,10.5,10.0,8.19,0.0
2018,4,2,18,45,25.5,4.5,3.0,10.15,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,3,5,45,27.5,5.5,2.05,7.6,6.0,0.0,0.0
2018,4,3,6,0,55.0,11.0,2.0,7.8,12.0,10.01,0.0
2018,4,3,6,15,182.0,27.0,2.05,8.25,45.0,24.26,4.89
2018,4,3,6,30,309.0,43.0,2.1,8.7,78.0,63.86,35.81
2018,4,3,6,45,409.5,53.0,2.15,9.1,125.5,112.1,71.63
2018,4,3,7,0,510.0,63.0,2.2,9.5,173.0,171.8,120.85
2018,4,3,7,15,556.5,72.0,2.2,9.9,221.5,228.48,171.94
2018,4,3,7,30,603.0,81.0,2.2,10.3,270.0,290.48,227.64
2018,4,3,7,45,507.0,106.0,2.2,10.65,284.5,313.13,252.21
2018,4,3,8,0,411.0,131.0,2.2,11.0,299.0,326.81,266.84
2018,4,3,8,15,376.5,156.5,2.2,11.4,325.5,360.65,295.47
2018,4,3,8,30,342.0,182.0,2.2,11.8,352.0,381.49,312.34
2018,4,3,8,45,386.5,194.5,2.2,12.2,404.0,451.13,367.44
2018,4,3,9,0,431.0,207.0,2.2,12.6,456.0,516.01,417.35
2018,4,3,9,15,624.0,165.5,2.15,12.9,556.0,641.69,514.49
2018,4,3,9,30,817.0,124.0,2.1,13.2,656.0,773.58,611.16
2018,4,3,9,45,852.5,118.5,2.05,13.5,701.0,831.73,648.86
2018,4,3,10,0,888.0,113.0,2.0,13.8,746.0,882.12,681.0
2018,4,3,10,15,897.5,114.0,2.0,14.05,777.0,922.53,706.45
2018,4,3,10,30,907.0,115.0,2.0,14.3,808.0,960.14,729.83
2018,4,3,10,45,863.0,139.0,1.95,14.55,814.5,978.71,739.66
2018,4,3,11,0,819.0,163.0,1.9,14.8,821.0,982.24,739.7
2018,4,3,11,15,806.0,173.5,1.9,14.95,831.5,996.48,748.07
2018,4,3,11,30,793.0,184.0,1.9,15.1,842.0,1006.65,753.72
2018,4,3,11,45,819.0,172.5,1.9,15.25,857.5,1029.88,768.1
2018,4,3,12,0,845.0,161.0,1.9,15.4,873.0,1049.53,780.01
2018,4,3,12,15,858.5,154.5,1.95,15.45,877.5,1058.0,785.79
2018,4,3,12,30,872.0,148.0,2.0,15.5,882.0,1062.54,789.27
2018,4,3,12,45,856.5,153.5,2.05,15.55,868.5,1046.76,779.69
2018,4,3,13,0,841.0,159.0,2.1,15.6,855.0,1027.37,768.02
2018,4,3,13,15,818.0,165.5,2.2,15.55,832.0,998.25,750.83
2018,4,3,13,30,795.0,172.0,2.3,15.5,809.0,966.19,731.54
2018,4,3,13,45,800.5,161.5,2.4,15.45,787.0,941.03,716.75
2018,4,3,14,0,806.0,151.0,2.5,15.4,765.0,912.2,699.21
2018,4,3,14,15,826.0,136.0,2.55,15.25,743.5,887.76,684.42
2018,4,3,14,30,846.0,121.0,2.6,15.1,722.0,858.63,666.22
2018,4,3,14,45,845.0,116.0,2.7,15.0,690.0,818.72,640.45
2018,4,3,15,0,844.0,111.0,2.8,14.9,658.0,775.95,612.28
2018,4,3,15,15,826.5,108.5,2.8,14.9,614.5,721.3,574.05
2018,4,3,15,30,809.0,106.0,2.8,14.9,571.0,665.67,532.54
2018,4,3,15,45,783.0,103.0,2.9,14.4,522.0,603.61,486.24
2018,4,3,16,0,757.0,100.0,3.0,13.9,473.0,542.99,439.32
2018,4,3,16,15,722.5,94.0,3.0,13.55,419.5,474.8,384.29
2018,4,3,16,30,688.0,88.0,3.0,13.2,366.0,408.99,329.33
2018,4,3,16,45,617.5,83.5,3.0,12.85,307.0,333.44,265.19
