Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,17,0,547.0,79.0,3.0,12.5,248.0,265.36,206.05
2018,4,3,17,15,492.0,69.0,2.95,12.0,199.5,203.98,151.74
2018,4,3,17,30,437.0,59.0,2.9,11.5,151.0,149.14,103.4
2018,4,3,17,45,355.0,49.5,2.85,11.0,110.5,97.93,61.47
2018,4,3,18,0,273.0,40.0,2.8,10.5,70.0,55.86,30.54
2018,4,3,18,15,158.0,24.5,2.75,10.2,40.0,20.26,1.68
2018,4,3,18,30,43.0,9.0,2.7,9.9,10.0,8.19,0.0
2018,4,3,18,45,21.5,4.5,2.65,9.65,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,4,5,45,4.5,5.0,2.6,8.55,5.0,0.0,0.0
2018,4,4,6,0,9.0,10.0,2.7,8.7,10.0,9.1,0.0
2018,4,4,6,15,58.5,26.5,2.75,9.0,33.0,23.12,7.3
2018,4,4,6,30,108.0,43.0,2.8,9.3,56.0,47.56,29.92
2018,4,4,6,45,197.5,59.0,2.85,9.6,97.0,84.02,57.36
2018,4,4,7,0,287.0,75.0,2.9,9.9,138.0,134.9,98.76
2018,4,4,7,15,275.0,96.5,2.85,10.2,170.0,169.27,131.23
2018,4,4,7,30,263.0,118.0,2.8,10.5,202.0,204.89,164.13
2018,4,4,7,45,265.5,139.5,2.75,10.8,237.0,244.68,199.23
2018,4,4,8,0,268.0,161.0,2.7,11.1,272.0,284.58,233.39
2018,4,4,8,15,276.0,183.0,2.6,11.45,310.0,327.82,269.15
2018,4,4,8,30,284.0,205.0,2.5,11.8,348.0,371.6,304.29
2018,4,4,8,45,218.0,227.5,2.45,12.1,343.5,361.38,294.99
2018,4,4,9,0,152.0,250.0,2.4,12.4,339.0,351.71,285.58
2018,4,4,9,15,171.0,274.0,2.4,12.7,380.5,398.27,321.83
2018,4,4,9,30,190.0,298.0,2.4,13.0,422.0,446.28,358.3
2018,4,4,9,45,177.5,318.5,2.35,13.25,439.5,466.39,372.05
2018,4,4,10,0,165.0,339.0,2.3,13.5,457.0,485.02,384.59
2018,4,4,10,15,265.0,336.0,2.3,13.65,535.0,590.55,465.39
2018,4,4,10,30,365.0,333.0,2.3,13.8,613.0,688.39,537.95
2018,4,4,10,45,542.0,272.0,2.25,14.0,702.0,816.93,632.32
2018,4,4,11,0,719.0,211.0,2.2,14.2,791.0,943.27,720.19
2018,4,4,11,15,813.5,168.5,2.15,14.3,836.5,998.4,754.58
2018,4,4,11,30,908.0,126.0,2.1,14.4,882.0,1048.61,785.86
2018,4,4,11,45,917.5,122.0,2.1,14.45,892.0,1063.42,794.48
2018,4,4,12,0,927.0,118.0,2.1,14.5,902.0,1074.42,801.13
2018,4,4,12,15,885.5,139.5,2.15,14.45,888.0,1056.54,790.05
2018,4,4,12,30,844.0,161.0,2.2,14.4,874.0,1047.35,785.09
2018,4,4,12,45,618.0,259.5,2.25,14.35,779.0,924.61,702.59
2018,4,4,13,0,392.0,358.0,2.3,14.3,684.0,775.89,595.19
2018,4,4,13,15,400.0,348.0,2.35,14.2,675.0,766.14,590.88
2018,4,4,13,30,408.0,338.0,2.4,14.1,666.0,767.87,593.2
2018,4,4,13,45,287.5,350.5,2.45,14.05,578.5,643.89,502.01
2018,4,4,14,0,167.0,363.0,2.5,14.0,491.0,523.85,411.58
2018,4,4,14,15,147.5,351.0,2.5,13.9,460.5,487.87,385.37
2018,4,4,14,30,128.0,339.0,2.5,13.8,430.0,452.65,358.95
2018,4,4,14,45,117.0,315.5,2.5,13.7,395.5,413.28,329.45
2018,4,4,15,0,106.0,292.0,2.5,13.6,361.0,363.53,291.55
2018,4,4,15,15,96.5,271.5,2.5,13.6,331.0,330.72,266.28
2018,4,4,15,30,87.0,251.0,2.5,13.6,301.0,298.68,241.27
2018,4,4,15,45,89.5,224.0,2.5,13.3,272.0,268.36,217.82
2018,4,4,16,0,92.0,197.0,2.5,13.0,243.0,237.85,193.75
2018,4,4,16,15,135.5,182.5,2.45,12.75,242.0,246.65,201.43
2018,4,4,16,30,179.0,168.0,2.4,12.5,241.0,242.97,197.99
2018,4,4,16,45,125.0,132.5,2.4,12.25,180.0,175.68,142.1
2018,4,4,17,0,71.0,97.0,2.4,12.0,119.0,115.39,91.77
2018,4,4,17,15,35.5,59.5,2.3,11.65,70.5,63.14,47.73
2018,4,4,17,30,0.0,22.0,2.2,11.3,22.0,19.35,11.08
2018,4,4,17,45,0.0,17.0,2.15,10.95,17.0,14.94,7.13
2018,4,4,18,0,0.0,12.0,2.1,10.6,12.0,10.54,3.05
2018,4,4,18,15,0.0,7.5,2.1,10.5,7.5,6.58,0.0
2018,4,4,18,30,0.0,3.0,2.1,10.4,3.0,2.73,0.0
2018,4,4,18,45,0.0,1.5,2.15,10.3,1.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,3.0,1.9,9.05,3.0,0.0,0.0
2018,4,5,6,0,8.0,6.0,1.9,9.3,6.0,5.46,0.0
2018,4,5,6,15,4.0,15.0,1.95,9.45,15.0,13.26,2.95
2018,4,5,6,30,0.0,24.0,2.0,9.6,24.0,21.14,12.1
2018,4,5,6,45,0.0,32.5,2.0,9.8,32.5,28.64,19.02
2018,4,5,7,0,0.0,41.0,2.0,10.0,41.0,36.16,25.79
2018,4,5,7,15,1.0,53.0,2.05,10.3,53.5,47.07,35.32
2018,4,5,7,30,2.0,65.0,2.1,10.6,66.0,58.12,44.83
2018,4,5,7,45,4.5,91.0,2.15,10.85,93.0,82.7,65.78
2018,4,5,8,0,7.0,117.0,2.2,11.1,120.0,107.85,86.91
2018,4,5,8,15,8.5,136.0,2.2,11.55,140.0,126.5,102.19
2018,4,5,8,30,10.0,155.0,2.2,12.0,160.0,145.42,117.49
2018,4,5,8,45,14.0,169.5,2.2,12.4,177.5,161.93,130.66
2018,4,5,9,0,18.0,184.0,2.2,12.8,195.0,178.88,144.08
2018,4,5,9,15,14.0,174.0,2.1,13.05,183.0,167.32,134.02
2018,4,5,9,30,10.0,164.0,2.0,13.3,171.0,155.46,123.82
2018,4,5,9,45,15.0,206.0,1.9,13.55,216.5,199.44,159.13
2018,4,5,10,0,20.0,248.0,1.8,13.8,262.0,244.36,194.4
2018,4,5,10,15,15.0,233.0,1.8,13.9,244.0,226.19,179.31
2018,4,5,10,30,10.0,218.0,1.8,14.0,226.0,207.77,164.26
2018,4,5,10,45,65.0,284.5,1.8,14.1,337.0,337.02,267.36
2018,4,5,11,0,120.0,351.0,1.8,14.2,448.0,476.4,373.45
2018,4,5,11,15,114.5,364.0,1.9,14.1,458.0,487.7,380.82
2018,4,5,11,30,109.0,377.0,2.0,14.0,468.0,498.26,388.54
2018,4,5,11,45,60.5,307.5,2.1,13.9,358.0,361.32,284.36
2018,4,5,12,0,12.0,238.0,2.2,13.8,248.0,230.01,181.16
2018,4,5,12,15,7.5,197.0,2.25,13.6,203.5,186.58,147.03
2018,4,5,12,30,3.0,156.0,2.3,13.4,159.0,143.67,112.59
2018,4,5,12,45,4.5,168.0,2.35,13.2,172.0,156.29,123.07
2018,4,5,13,0,6.0,180.0,2.4,13.0,185.0,168.9,133.46
2018,4,5,13,15,3.5,162.0,2.3,12.85,165.0,149.53,117.8
2018,4,5,13,30,1.0,144.0,2.2,12.7,145.0,130.33,102.27
2018,4,5,13,45,0.5,134.5,2.1,12.5,135.0,121.03,94.86
2018,4,5,14,0,0.0,125.0,2.0,12.3,125.0,111.79,87.46
2018,4,5,14,15,0.0,122.0,1.95,12.15,122.0,108.99,85.36
2018,4,5,14,30,0.0,119.0,1.9,12.0,119.0,106.2,83.26
2018,4,5,14,45,0.0,110.5,1.8,11.85,110.5,98.4,77.02
2018,4,5,15,0,0.0,102.0,1.7,11.7,102.0,90.64,70.79
2018,4,5,15,15,0.0,114.0,1.7,11.7,114.0,101.57,80.11
2018,4,5,15,30,0.0,126.0,1.7,11.7,126.0,112.6,89.52
2018,4,5,15,45,1.0,136.5,1.45,11.45,137.0,122.97,98.5
2018,4,5,16,0,2.0,147.0,1.2,11.2,148.0,133.35,107.49
2018,4,5,16,15,2.0,136.0,1.15,11.1,137.0,123.12,99.28
2018,4,5,16,30,2.0,125.0,1.1,11.0,126.0,112.93,91.06
2018,4,5,16,45,13.5,117.0,1.05,10.9,121.5,109.98,88.72
2018,4,5,17,0,25.0,109.0,1.0,10.8,117.0,108.06,86.87
2018,4,5,17,15,25.0,94.0,1.0,10.65,100.5,92.15,73.05
2018,4,5,17,30,25.0,79.0,1.0,10.5,84.0,76.25,58.99
2018,4,5,17,45,14.0,59.0,1.0,10.4,61.5,53.75,39.62
2018,4,5,18,0,3.0,39.0,1.0,10.3,39.0,34.22,22.62
2018,4,5,18,15,6.5,23.5,1.1,10.25,23.5,20.21,5.25
2018,4,5,18,30,10.0,8.0,1.2,10.2,8.0,7.28,0.0
2018,4,5,18,45,5.0,4.0,1.25,10.15,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,3.05,10.85,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,3.1,10.9,2.0,1.82,0.0
2018,4,6,6,15,0.0,4.0,3.2,11.0,4.0,3.5,0.0
2018,4,6,6,30,0.0,6.0,3.3,11.1,6.0,5.26,0.0
2018,4,6,6,45,0.0,7.5,3.35,11.15,7.5,6.58,0.0
2018,4,6,7,0,0.0,9.0,3.4,11.2,9.0,7.9,1.2
2018,4,6,7,15,0.0,11.5,3.45,11.35,11.5,10.1,3.14
2018,4,6,7,30,0.0,14.0,3.5,11.5,14.0,12.31,5.05
2018,4,6,7,45,0.0,16.0,3.55,11.65,16.0,14.08,6.56
2018,4,6,8,0,0.0,18.0,3.6,11.8,18.0,15.85,8.05
2018,4,6,8,15,0.0,23.0,3.55,12.0,23.0,20.27,11.81
2018,4,6,8,30,0.0,28.0,3.5,12.2,28.0,24.7,15.53
2018,4,6,8,45,0.0,32.0,3.45,12.45,32.0,28.25,18.48
2018,4,6,9,0,0.0,36.0,3.4,12.7,36.0,31.8,21.4
2018,4,6,9,15,0.0,38.5,3.4,12.85,38.5,34.04,23.2
2018,4,6,9,30,0.0,41.0,3.4,13.0,41.0,36.27,25.0
2018,4,6,9,45,0.0,46.0,3.4,13.15,46.0,40.73,28.65
2018,4,6,10,0,0.0,51.0,3.4,13.3,51.0,45.19,32.3
2018,4,6,10,15,0.0,59.5,3.45,13.4,59.5,52.76,38.53
2018,4,6,10,30,0.0,68.0,3.5,13.5,68.0,60.35,44.75
2018,4,6,10,45,0.0,77.0,3.55,13.55,77.0,68.39,51.33
2018,4,6,11,0,0.0,86.0,3.6,13.6,86.0,76.44,57.9
2018,4,6,11,15,1.0,109.5,3.65,13.6,110.5,98.76,76.24
2018,4,6,11,30,2.0,133.0,3.7,13.6,135.0,121.32,94.66
2018,4,6,11,45,2.5,128.5,3.7,13.65,131.0,117.74,91.68
2018,4,6,12,0,3.0,124.0,3.7,13.7,127.0,114.15,88.74
2018,4,6,12,15,2.0,115.5,3.7,13.7,117.5,105.37,81.52
2018,4,6,12,30,1.0,107.0,3.7,13.7,108.0,96.59,74.3
2018,4,6,12,45,2.0,118.5,3.75,13.7,120.5,108.06,83.78
2018,4,6,13,0,3.0,130.0,3.8,13.7,133.0,119.54,93.23
2018,4,6,13,15,5.0,162.0,3.75,13.65,166.5,150.97,118.95
2018,4,6,13,30,7.0,194.0,3.7,13.6,200.0,182.64,144.72
2018,4,6,13,45,5.5,174.0,3.65,13.6,178.5,162.29,128.3
2018,4,6,14,0,4.0,154.0,3.6,13.6,157.0,142.13,112.04
2018,4,6,14,15,8.0,177.5,3.45,13.55,183.5,167.34,132.92
2018,4,6,14,30,12.0,201.0,3.3,13.5,210.0,192.5,153.62
2018,4,6,14,45,8.0,180.0,3.2,13.4,186.0,169.07,134.74
2018,4,6,15,0,4.0,159.0,3.1,13.3,162.0,146.09,116.18
2018,4,6,15,15,8.5,164.0,3.1,13.3,169.5,153.81,122.98
2018,4,6,15,30,13.0,169.0,3.1,13.3,177.0,161.14,129.41
2018,4,6,15,45,24.0,179.0,2.95,13.2,192.0,182.66,147.66
2018,4,6,16,0,35.0,189.0,2.8,13.1,207.0,197.22,160.05
2018,4,6,16,15,24.0,157.5,2.75,13.05,169.0,154.18,124.69
2018,4,6,16,30,13.0,126.0,2.7,13.0,131.0,118.68,95.32
2018,4,6,16,45,9.5,106.5,2.65,12.95,110.0,98.69,78.69
2018,4,6,17,0,6.0,87.0,2.6,12.9,89.0,79.25,62.31
2018,4,6,17,15,3.0,70.0,2.55,12.8,71.0,62.78,48.29
2018,4,6,17,30,0.0,53.0,2.5,12.7,53.0,46.81,34.55
2018,4,6,17,45,0.0,39.5,2.5,12.65,39.5,34.85,23.97
2018,4,6,18,0,0.0,26.0,2.5,12.6,26.0,22.91,13.27
2018,4,6,18,15,6.5,16.5,2.55,12.6,16.5,14.76,3.13
2018,4,6,18,30,13.0,7.0,2.6,12.6,7.0,6.37,0.0
2018,4,6,18,45,6.5,3.5,2.65,12.55,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,7,5,45,20.0,7.5,2.8,11.4,8.0,0.0,0.0
2018,4,7,6,0,40.0,15.0,2.8,11.4,16.0,13.64,0.0
2018,4,7,6,15,107.0,29.5,2.9,11.5,41.5,26.66,12.7
2018,4,7,6,30,174.0,44.0,3.0,11.6,67.0,54.93,33.58
2018,4,7,6,45,220.5,62.5,3.1,11.7,105.5,91.11,62.15
2018,4,7,7,0,267.0,81.0,3.2,11.8,144.0,136.87,100.86
2018,4,7,7,15,224.5,88.5,3.35,11.95,150.5,148.14,114.43
2018,4,7,7,30,182.0,96.0,3.5,12.1,157.0,156.35,124.48
2018,4,7,7,45,153.0,120.5,3.6,12.25,177.5,176.56,143.19
2018,4,7,8,0,124.0,145.0,3.7,12.4,198.0,196.85,160.93
2018,4,7,8,15,124.0,180.0,3.75,12.6,238.5,239.17,196.02
2018,4,7,8,30,124.0,215.0,3.8,12.8,279.0,281.74,230.49
2018,4,7,8,45,258.5,222.0,3.8,13.0,371.0,389.2,318.42
2018,4,7,9,0,393.0,229.0,3.8,13.2,463.0,502.2,408.74
2018,4,7,9,15,398.5,246.0,3.8,13.35,498.0,543.94,440.17
2018,4,7,9,30,404.0,263.0,3.8,13.5,533.0,596.02,478.97
2018,4,7,9,45,312.0,296.0,3.8,13.7,511.0,562.94,450.71
2018,4,7,10,0,220.0,329.0,3.8,13.9,489.0,519.81,414.77
2018,4,7,10,15,185.0,347.5,3.85,13.95,486.0,516.76,411.05
2018,4,7,10,30,150.0,366.0,3.9,14.0,483.0,510.84,404.88
2018,4,7,10,45,117.5,366.0,3.95,14.1,459.5,485.24,383.95
2018,4,7,11,0,85.0,366.0,4.0,14.2,436.0,441.92,349.55
2018,4,7,11,15,81.0,376.0,4.0,14.2,443.5,450.36,355.71
2018,4,7,11,30,77.0,386.0,4.0,14.2,451.0,458.33,361.33
2018,4,7,11,45,85.5,399.5,4.0,14.25,472.0,482.15,379.43
2018,4,7,12,0,94.0,413.0,4.0,14.3,493.0,505.74,397.23
2018,4,7,12,15,77.0,396.5,4.0,14.25,462.0,471.1,370.44
2018,4,7,12,30,60.0,380.0,4.0,14.2,431.0,436.18,343.51
2018,4,7,12,45,84.0,395.5,4.0,14.15,466.5,476.13,375.1
2018,4,7,13,0,108.0,411.0,4.0,14.1,502.0,515.31,405.59
2018,4,7,13,15,167.5,399.5,4.0,14.05,537.5,575.11,452.76
2018,4,7,13,30,227.0,388.0,4.0,14.0,573.0,615.75,485.22
2018,4,7,13,45,224.5,368.0,4.05,13.9,546.5,586.04,463.66
2018,4,7,14,0,222.0,348.0,4.1,13.8,520.0,555.61,441.74
2018,4,7,14,15,321.5,310.0,4.1,13.7,548.0,608.31,485.3
2018,4,7,14,30,421.0,272.0,4.1,13.6,576.0,651.98,521.1
2018,4,7,14,45,386.5,272.0,4.1,13.5,540.0,593.73,476.91
2018,4,7,15,0,352.0,272.0,4.1,13.4,504.0,549.54,443.15
2018,4,7,15,15,502.5,215.5,4.1,13.4,523.0,592.21,479.45
2018,4,7,15,30,653.0,159.0,4.1,13.4,542.0,613.49,497.88
2018,4,7,15,45,633.5,150.0,4.05,13.1,496.5,556.49,453.22
2018,4,7,16,0,614.0,141.0,4.0,12.8,451.0,499.88,408.04
2018,4,7,16,15,584.0,132.0,3.95,12.6,402.5,438.66,357.74
2018,4,7,16,30,554.0,123.0,3.9,12.4,354.0,375.95,304.93
2018,4,7,16,45,537.0,110.5,3.85,12.2,309.5,321.51,257.32
2018,4,7,17,0,520.0,98.0,3.8,12.0,265.0,268.38,209.49
2018,4,7,17,15,463.0,88.5,3.6,11.65,217.5,209.19,157.13
2018,4,7,17,30,406.0,79.0,3.4,11.3,170.0,156.7,111.15
2018,4,7,17,45,304.5,66.0,3.2,10.95,124.0,102.16,67.57
2018,4,7,18,0,203.0,53.0,3.0,10.6,78.0,59.89,37.12
2018,4,7,18,15,115.0,33.0,2.85,10.4,46.0,26.21,11.38
2018,4,7,18,30,27.0,13.0,2.7,10.2,14.0,11.82,0.0
2018,4,7,18,45,13.5,6.5,2.6,10.0,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,8,5,45,15.5,8.0,2.65,8.55,8.5,0.0,0.0
2018,4,8,6,0,31.0,16.0,2.7,8.8,17.0,14.55,0.0
2018,4,8,6,15,155.5,33.5,2.8,9.1,53.5,30.79,15.98
2018,4,8,6,30,280.0,51.0,2.9,9.4,90.0,70.29,42.68
2018,4,8,6,45,385.5,61.5,3.05,9.7,140.0,116.87,77.22
2018,4,8,7,0,491.0,72.0,3.2,10.0,190.0,179.11,128.54
2018,4,8,7,15,517.5,83.0,3.2,10.3,234.0,231.08,176.13
2018,4,8,7,30,544.0,94.0,3.2,10.6,278.0,285.88,225.99
2018,4,8,7,45,473.0,121.0,3.25,10.9,300.0,315.97,255.75
2018,4,8,8,0,402.0,148.0,3.3,11.2,322.0,340.14,278.41
2018,4,8,8,15,349.0,179.0,3.25,11.5,343.0,361.46,296.8
2018,4,8,8,30,296.0,210.0,3.2,11.8,364.0,382.98,313.92
2018,4,8,8,45,390.0,207.5,3.2,12.1,430.0,465.96,380.67
2018,4,8,9,0,484.0,205.0,3.2,12.4,496.0,549.78,446.56
2018,4,8,9,15,411.5,220.0,3.15,12.65,479.5,537.8,435.27
2018,4,8,9,30,339.0,235.0,3.1,12.9,463.0,505.96,408.97
2018,4,8,9,45,477.0,215.5,3.05,13.15,555.0,626.36,502.6
2018,4,8,10,0,615.0,196.0,3.0,13.4,647.0,749.27,594.25
2018,4,8,10,15,734.5,167.5,3.0,13.6,727.5,848.01,664.34
2018,4,8,10,30,854.0,139.0,3.0,13.8,808.0,945.81,730.86
2018,4,8,10,45,879.0,132.5,2.95,14.0,838.5,975.93,748.91
2018,4,8,11,0,904.0,126.0,2.9,14.2,869.0,1013.2,772.3
2018,4,8,11,15,907.5,127.0,2.9,14.4,884.5,1034.4,785.07
2018,4,8,11,30,911.0,128.0,2.9,14.6,900.0,1051.91,795.55
2018,4,8,11,45,912.0,128.5,2.9,14.75,907.0,1062.61,801.74
2018,4,8,12,0,913.0,129.0,2.9,14.9,914.0,1069.41,805.52
2018,4,8,12,15,913.5,128.5,2.9,15.0,913.5,1070.75,805.99
2018,4,8,12,30,914.0,128.0,2.9,15.1,913.0,1068.15,804.04
2018,4,8,12,45,913.0,127.0,2.9,15.2,904.5,1059.6,798.3
2018,4,8,13,0,912.0,126.0,2.9,15.3,896.0,1047.16,790.16
2018,4,8,13,15,907.0,125.0,2.9,15.3,878.5,1026.99,777.28
2018,4,8,13,30,902.0,124.0,2.9,15.3,861.0,1003.22,762.08
2018,4,8,13,45,894.5,123.5,2.9,15.3,836.5,974.15,743.33
2018,4,8,14,0,887.0,123.0,2.9,15.3,812.0,941.88,722.39
2018,4,8,14,15,876.5,121.5,2.95,15.25,780.0,902.94,697.23
2018,4,8,14,30,866.0,120.0,3.0,15.2,748.0,868.64,675.15
2018,4,8,14,45,851.5,118.0,3.1,15.15,709.0,820.27,643.04
2018,4,8,15,0,837.0,116.0,3.2,15.1,670.0,770.08,609.16
2018,4,8,15,15,819.5,113.0,3.2,15.1,626.5,715.2,570.1
2018,4,8,15,30,802.0,110.0,3.2,15.1,583.0,659.39,528.16
2018,4,8,15,45,776.0,107.5,3.4,14.75,534.5,598.27,482.23
2018,4,8,16,0,750.0,105.0,3.6,14.4,486.0,538.52,435.6
2018,4,8,16,15,712.0,102.0,3.7,14.1,433.5,472.21,381.84
2018,4,8,16,30,674.0,99.0,3.8,13.8,381.0,408.6,328.52
2018,4,8,16,45,625.0,93.5,3.85,13.45,328.0,341.39,270.89
2018,4,8,17,0,576.0,88.0,3.9,13.1,275.0,279.05,216.04
2018,4,8,17,15,508.5,80.0,3.85,12.6,223.5,214.82,159.77
2018,4,8,17,30,441.0,72.0,3.8,12.1,172.0,156.42,109.19
2018,4,8,17,45,322.0,60.0,3.7,11.6,122.5,98.54,63.68
2018,4,8,18,0,203.0,48.0,3.6,11.1,73.0,55.87,33.9
2018,4,8,18,15,118.0,30.0,3.45,10.85,43.0,24.07,10.93
2018,4,8,18,30,33.0,12.0,3.3,10.6,13.0,10.91,0.0
2018,4,8,18,45,16.5,6.0,3.2,10.35,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,9,5,45,5.5,8.0,1.1,10.3,8.0,7.28,0.0
2018,4,9,6,0,11.0,16.0,1.0,10.5,16.0,13.89,0.0
2018,4,9,6,15,31.5,33.5,1.05,11.05,37.0,29.28,16.83
2018,4,9,6,30,52.0,51.0,1.1,11.6,58.0,49.66,34.16
2018,4,9,6,45,63.0,69.5,1.1,12.15,82.0,72.63,53.56
2018,4,9,7,0,74.0,88.0,1.1,12.7,106.0,97.22,74.64
2018,4,9,7,15,107.0,110.0,1.15,13.0,143.0,132.77,104.34
2018,4,9,7,30,140.0,132.0,1.2,13.3,180.0,172.66,137.7
2018,4,9,7,45,126.0,154.5,1.25,13.6,203.0,198.21,159.59
2018,4,9,8,0,112.0,177.0,1.3,13.9,226.0,222.12,179.37
2018,4,9,8,15,134.0,203.5,1.3,14.3,269.0,267.06,215.37
2018,4,9,8,30,156.0,230.0,1.3,14.7,312.0,314.51,252.54
2018,4,9,8,45,318.0,218.0,1.3,15.05,404.0,422.17,337.57
2018,4,9,9,0,480.0,206.0,1.3,15.4,496.0,548.0,433.24
2018,4,9,9,15,627.0,175.5,1.25,15.75,582.0,654.43,511.14
2018,4,9,9,30,774.0,145.0,1.2,16.1,668.0,766.47,590.12
2018,4,9,9,45,813.0,139.5,1.2,16.5,715.0,822.48,625.16
2018,4,9,10,0,852.0,134.0,1.2,16.9,762.0,881.73,662.27
2018,4,9,10,15,863.5,134.5,1.15,17.2,793.0,922.43,685.82
2018,4,9,10,30,875.0,135.0,1.1,17.5,824.0,960.51,707.45
2018,4,9,10,45,884.5,134.5,1.1,17.8,848.0,982.85,719.62
2018,4,9,11,0,894.0,134.0,1.1,18.1,872.0,1011.44,735.97
2018,4,9,11,15,870.5,148.5,1.1,18.35,878.0,1031.24,746.76
2018,4,9,11,30,847.0,163.0,1.1,18.6,884.0,1035.91,748.24
2018,4,9,11,45,761.0,207.0,1.05,18.8,859.0,1012.23,731.45
2018,4,9,12,0,675.0,251.0,1.0,19.0,834.0,975.42,706.79
2018,4,9,12,15,616.0,284.0,1.0,19.15,815.5,949.19,688.45
2018,4,9,12,30,557.0,317.0,1.0,19.3,797.0,919.14,667.49
2018,4,9,12,45,494.5,335.0,1.0,19.45,758.0,870.26,634.56
2018,4,9,13,0,432.0,353.0,1.0,19.6,719.0,819.71,600.41
2018,4,9,13,15,493.5,322.0,0.95,19.7,732.5,840.21,615.72
2018,4,9,13,30,555.0,291.0,0.9,19.8,746.0,855.91,626.87
2018,4,9,13,45,577.0,271.5,0.85,19.9,732.5,841.35,617.38
2018,4,9,14,0,599.0,252.0,0.8,20.0,719.0,823.18,605.91
2018,4,9,14,15,649.0,216.5,0.7,19.95,704.5,814.51,600.87
2018,4,9,14,30,699.0,181.0,0.6,19.9,690.0,795.46,588.82
2018,4,9,14,45,656.5,184.5,0.55,19.85,643.0,735.8,548.34
2018,4,9,15,0,614.0,188.0,0.5,19.8,596.0,676.95,508.2
2018,4,9,15,15,498.5,209.5,0.5,19.8,527.0,581.29,440.96
2018,4,9,15,30,383.0,231.0,0.5,19.8,458.0,489.88,375.23
2018,4,9,15,45,305.5,223.0,0.75,19.45,394.5,413.05,321.03
2018,4,9,16,0,228.0,215.0,1.0,19.1,331.0,336.27,264.17
2018,4,9,16,15,319.5,173.5,1.2,18.5,318.0,333.67,263.7
2018,4,9,16,30,411.0,132.0,1.4,17.9,305.0,319.55,251.96
2018,4,9,16,45,422.0,115.5,1.6,17.3,273.0,280.54,219.14
2018,4,9,17,0,433.0,99.0,1.8,16.7,241.0,239.7,183.31
2018,4,9,17,15,399.5,84.5,1.9,16.0,197.5,187.52,138.23
2018,4,9,17,30,366.0,70.0,2.0,15.3,154.0,139.32,96.52
2018,4,9,17,45,313.0,56.0,2.15,14.6,114.5,93.24,58.93
2018,4,9,18,0,260.0,42.0,2.3,13.9,75.0,53.99,30.2
2018,4,9,18,15,165.0,28.0,2.25,13.55,45.5,21.96,10.04
2018,4,9,18,30,70.0,14.0,2.2,13.2,16.0,12.73,0.0
2018,4,9,18,45,35.0,7.0,2.15,12.9,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,1.85,10.75,1.5,1.36,0.0
2018,4,10,6,0,0.0,3.0,1.8,10.9,3.0,2.63,0.0
2018,4,10,6,15,0.0,5.5,1.85,11.1,5.5,4.82,0.0
2018,4,10,6,30,0.0,8.0,1.9,11.3,8.0,7.02,0.3
2018,4,10,6,45,0.0,11.0,2.0,11.55,11.0,9.66,2.68
2018,4,10,7,0,0.0,14.0,2.1,11.8,14.0,12.3,5.03
2018,4,10,7,15,0.0,15.5,2.2,11.9,15.5,13.62,6.2
2018,4,10,7,30,0.0,17.0,2.3,12.0,17.0,14.95,7.33
2018,4,10,7,45,0.0,20.5,2.35,12.1,20.5,18.05,9.98
2018,4,10,8,0,0.0,24.0,2.4,12.2,24.0,21.14,12.6
2018,4,10,8,15,0.0,25.5,2.5,12.3,25.5,22.48,13.68
2018,4,10,8,30,0.0,27.0,2.6,12.4,27.0,23.82,14.75
2018,4,10,8,45,0.0,32.5,2.7,12.45,32.5,28.7,18.84
2018,4,10,9,0,0.0,38.0,2.8,12.5,38.0,33.58,22.9
2018,4,10,9,15,0.0,71.5,2.75,12.6,71.5,63.34,47.87
2018,4,10,9,30,0.0,105.0,2.7,12.7,105.0,93.36,72.72
2018,4,10,9,45,13.5,188.0,2.7,12.8,198.0,180.86,144.73
2018,4,10,10,0,27.0,271.0,2.7,12.9,291.0,282.76,226.18
2018,4,10,10,15,22.5,268.5,2.65,12.95,285.5,266.19,212.17
2018,4,10,10,30,18.0,266.0,2.6,13.0,280.0,260.38,207.1
2018,4,10,10,45,12.0,222.5,2.6,13.1,232.0,213.8,169.64
2018,4,10,11,0,6.0,179.0,2.6,13.2,184.0,167.52,132.21
2018,4,10,11,15,3.0,133.0,2.6,13.2,135.5,122.21,95.38
2018,4,10,11,30,0.0,87.0,2.6,13.2,87.0,77.43,58.6
2018,4,10,11,45,4.5,144.0,2.65,13.25,148.0,133.99,105.05
2018,4,10,12,0,9.0,201.0,2.7,13.3,209.0,191.59,151.53
2018,4,10,12,15,12.5,242.5,2.75,13.25,253.5,234.37,185.63
2018,4,10,12,30,16.0,284.0,2.8,13.2,298.0,277.6,219.8
2018,4,10,12,45,18.0,289.5,2.85,13.15,305.0,284.76,225.5
2018,4,10,13,0,20.0,295.0,2.9,13.1,312.0,291.81,231.27
2018,4,10,13,15,31.0,321.0,3.0,13.05,347.0,342.42,271.43
2018,4,10,13,30,42.0,347.0,3.1,13.0,382.0,378.83,300.19
2018,4,10,13,45,46.5,341.5,3.2,12.95,379.0,375.97,298.49
2018,4,10,14,0,51.0,336.0,3.3,12.9,376.0,372.7,296.65
2018,4,10,14,15,98.0,339.5,3.4,12.85,412.5,415.28,331.91
2018,4,10,14,30,145.0,343.0,3.5,12.8,449.0,466.59,373.3
2018,4,10,14,45,154.5,325.5,3.55,12.75,433.5,449.29,360.72
2018,4,10,15,0,164.0,308.0,3.6,12.7,418.0,430.8,347.36
2018,4,10,15,15,142.0,285.5,3.6,12.7,376.0,383.66,310.49
2018,4,10,15,30,120.0,263.0,3.6,12.7,334.0,338.34,274.72
2018,4,10,15,45,187.5,233.5,3.75,12.65,334.5,342.69,280.01
2018,4,10,16,0,255.0,204.0,3.9,12.6,335.0,346.93,284.19
2018,4,10,16,15,249.5,184.5,3.85,12.45,302.0,308.75,252.73
2018,4,10,16,30,244.0,165.0,3.8,12.3,269.0,270.85,220.91
2018,4,10,16,45,410.5,124.5,3.75,12.2,272.0,283.99,228.15
2018,4,10,17,0,577.0,84.0,3.7,12.1,275.0,273.76,212.29
2018,4,10,17,15,565.0,74.0,3.55,11.65,233.5,222.12,164.33
2018,4,10,17,30,553.0,64.0,3.4,11.2,192.0,171.47,117.48
2018,4,10,17,45,457.5,54.5,3.2,10.8,142.5,111.75,69.12
2018,4,10,18,0,362.0,45.0,3.0,10.4,93.0,64.34,35.99
2018,4,10,18,15,228.0,31.0,2.95,10.15,56.5,24.41,12.65
2018,4,10,18,30,94.0,17.0,2.9,9.9,20.0,15.46,0.0
2018,4,10,18,45,47.0,8.5,2.85,9.6,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,11,5,45,2.5,6.0,2.75,9.2,6.0,5.46,0.0
2018,4,11,6,0,5.0,12.0,2.7,9.3,12.0,10.76,0.0
2018,4,11,6,15,5.5,23.0,2.75,9.55,23.5,20.4,10.83
2018,4,11,6,30,6.0,34.0,2.8,9.8,35.0,30.53,20.16
2018,4,11,6,45,30.5,58.0,2.85,10.0,65.5,56.41,41.72
2018,4,11,7,0,55.0,82.0,2.9,10.2,96.0,85.67,66.4
2018,4,11,7,15,117.5,109.5,2.85,10.3,148.0,135.19,107.49
2018,4,11,7,30,180.0,137.0,2.8,10.4,200.0,191.03,154.41
2018,4,11,7,45,166.5,152.0,2.75,10.55,217.5,212.01,173.21
2018,4,11,8,0,153.0,167.0,2.7,10.7,235.0,231.16,189.81
2018,4,11,8,15,178.0,193.0,2.65,10.75,281.0,279.35,229.78
2018,4,11,8,30,203.0,219.0,2.6,10.8,327.0,330.28,271.2
2018,4,11,8,45,240.0,238.5,2.55,10.85,377.5,393.16,321.51
2018,4,11,9,0,277.0,258.0,2.5,10.9,428.0,451.89,367.6
2018,4,11,9,15,164.5,267.5,2.6,10.95,370.5,384.59,312.34
2018,4,11,9,30,52.0,277.0,2.7,11.0,313.0,305.0,246.31
2018,4,11,9,45,91.5,305.5,2.8,11.05,372.5,368.44,297.56
2018,4,11,10,0,131.0,334.0,2.9,11.1,432.0,447.51,359.52
2018,4,11,10,15,285.0,327.0,3.1,11.1,550.5,595.18,476.25
2018,4,11,10,30,439.0,320.0,3.3,11.1,669.0,751.77,595.41
2018,4,11,10,45,418.0,338.5,3.45,11.15,678.0,764.24,602.68
2018,4,11,11,0,397.0,357.0,3.6,11.2,687.0,761.08,599.87
2018,4,11,11,15,344.5,383.5,3.75,11.2,673.5,745.79,587.17
2018,4,11,11,30,292.0,410.0,3.9,11.2,660.0,727.22,572.06
2018,4,11,11,45,247.0,420.5,4.0,11.2,633.5,696.67,548.37
2018,4,11,12,0,202.0,431.0,4.1,11.2,607.0,647.95,511.31
2018,4,11,12,15,209.5,423.5,4.15,11.2,605.5,647.91,512.12
2018,4,11,12,30,217.0,416.0,4.2,11.2,604.0,646.74,511.87
2018,4,11,12,45,286.5,399.5,4.3,11.2,645.5,712.92,563.78
2018,4,11,13,0,356.0,383.0,4.4,11.2,687.0,760.17,601.17
2018,4,11,13,15,320.5,386.0,4.4,11.15,655.5,722.06,572.13
2018,4,11,13,30,285.0,389.0,4.4,11.1,624.0,683.62,543.13
2018,4,11,13,45,229.0,383.5,4.45,11.1,569.0,603.16,482.05
2018,4,11,14,0,173.0,378.0,4.5,11.1,514.0,539.43,432.67
2018,4,11,14,15,118.5,350.5,4.55,11.1,442.0,456.87,368.09
2018,4,11,14,30,64.0,323.0,4.6,11.1,370.0,365.53,295.44
2018,4,11,14,45,39.0,274.5,4.65,11.15,302.5,293.52,237.91
2018,4,11,15,0,14.0,226.0,4.7,11.2,235.0,216.13,174.94
2018,4,11,15,15,15.5,216.0,4.7,11.2,225.5,207.12,168.11
2018,4,11,15,30,17.0,206.0,4.7,11.2,216.0,197.96,161.02
2018,4,11,15,45,9.0,155.0,4.8,11.05,160.5,144.61,117.04
2018,4,11,16,0,1.0,104.0,4.9,10.9,105.0,92.97,73.84
2018,4,11,16,15,41.5,113.5,4.9,10.8,131.5,124.72,101.36
2018,4,11,16,30,82.0,123.0,4.9,10.7,158.0,153.42,125.54
2018,4,11,16,45,143.0,121.5,4.95,10.55,173.0,169.39,137.91
2018,4,11,17,0,204.0,120.0,5.0,10.4,188.0,180.88,145.06
2018,4,11,17,15,117.0,95.0,5.05,10.2,132.5,118.04,92.46
2018,4,11,17,30,30.0,70.0,5.1,10.0,77.0,68.4,52.34
2018,4,11,17,45,15.0,52.5,5.2,9.8,56.0,48.52,35.43
2018,4,11,18,0,0.0,35.0,5.3,9.6,35.0,30.75,20.3
2018,4,11,18,15,2.0,22.0,5.2,9.35,22.0,19.4,9.35
2018,4,11,18,30,4.0,9.0,5.1,9.1,9.0,8.19,0.0
2018,4,11,18,45,2.0,4.5,5.0,8.9,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.75,8.6,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.45,8.35,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.8,7.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.85,7.75,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.95,7.65,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,4.05,7.55,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,4.05,7.4,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.9,7.15,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.75,6.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.65,6.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.55,6.55,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.5,6.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.45,6.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.4,6.35,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.15,6.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,4,12,5,45,55.5,12.5,3.1,7.0,15.5,11.37,0.0
2018,4,12,6,0,111.0,25.0,3.1,7.3,31.0,19.74,0.0
2018,4,12,6,15,226.5,39.5,3.2,7.6,69.5,38.48,22.18
2018,4,12,6,30,342.0,54.0,3.3,7.9,108.0,79.77,48.63
2018,4,12,6,45,440.5,63.0,3.45,8.25,159.5,130.37,87.13
2018,4,12,7,0,539.0,72.0,3.6,8.6,211.0,191.63,138.52
2018,4,12,7,15,591.5,80.0,3.6,8.85,264.0,251.06,192.18
2018,4,12,7,30,644.0,88.0,3.6,9.1,317.0,316.4,250.97
2018,4,12,7,45,522.0,121.0,3.6,9.3,325.5,336.9,274.11
2018,4,12,8,0,400.0,154.0,3.6,9.5,334.0,345.38,284.43
2018,4,12,8,15,500.0,148.0,3.55,9.75,399.0,417.45,344.74
2018,4,12,8,30,600.0,142.0,3.5,10.0,464.0,503.91,415.25
2018,4,12,8,45,436.0,186.0,3.45,10.2,431.0,473.5,389.64
2018,4,12,9,0,272.0,230.0,3.4,10.4,398.0,420.05,344.7
2018,4,12,9,15,418.5,216.5,3.35,10.55,495.0,538.62,440.22
2018,4,12,9,30,565.0,203.0,3.3,10.7,592.0,658.84,533.66
2018,4,12,9,45,348.5,256.5,3.25,10.9,500.5,550.05,444.83
2018,4,12,10,0,132.0,310.0,3.2,11.1,409.0,423.28,340.62
2018,4,12,10,15,368.5,277.0,3.2,11.25,568.0,630.34,505.59
2018,4,12,10,30,605.0,244.0,3.2,11.4,727.0,830.12,655.71
2018,4,12,10,45,551.0,280.0,3.25,11.55,729.0,829.71,651.5
2018,4,12,11,0,497.0,316.0,3.3,11.7,731.0,828.38,648.13
2018,4,12,11,15,480.5,323.0,3.4,11.75,730.0,829.85,648.82
2018,4,12,11,30,464.0,330.0,3.5,11.8,729.0,828.49,647.48
2018,4,12,11,45,662.0,246.5,3.6,11.85,821.5,951.15,740.68
2018,4,12,12,0,860.0,163.0,3.7,11.9,914.0,1060.35,816.07
2018,4,12,12,15,864.5,162.0,3.8,11.85,916.0,1064.9,819.09
2018,4,12,12,30,869.0,161.0,3.9,11.8,918.0,1065.59,820.55
2018,4,12,12,45,862.0,163.5,4.05,11.8,908.0,1054.52,814.27
2018,4,12,13,0,855.0,166.0,4.2,11.8,898.0,1039.75,805.55
2018,4,12,13,15,852.5,162.5,4.25,11.8,881.0,1019.63,792.58
2018,4,12,13,30,850.0,159.0,4.3,11.8,864.0,995.96,777.31
2018,4,12,13,45,841.0,158.0,4.35,11.75,838.5,965.36,757.28
2018,4,12,14,0,832.0,157.0,4.4,11.7,813.0,931.78,735.03
2018,4,12,14,15,824.0,153.0,4.45,11.65,781.5,893.24,709.04
2018,4,12,14,30,816.0,149.0,4.5,11.6,750.0,852.1,680.91
2018,4,12,14,45,809.5,143.0,4.5,11.55,714.0,807.75,649.76
2018,4,12,15,0,803.0,137.0,4.5,11.5,678.0,761.11,616.59
2018,4,12,15,15,784.5,134.0,4.5,11.5,634.5,709.21,577.24
2018,4,12,15,30,766.0,131.0,4.5,11.5,591.0,653.96,534.37
2018,4,12,15,45,745.5,125.5,4.45,11.3,543.5,594.54,487.43
2018,4,12,16,0,725.0,120.0,4.4,11.1,496.0,535.31,439.36
2018,4,12,16,15,698.0,113.5,4.35,10.95,446.0,472.35,386.83
2018,4,12,16,30,671.0,107.0,4.3,10.8,396.0,410.98,334.1
2018,4,12,16,45,630.5,100.0,4.2,10.65,343.5,345.92,277.03
2018,4,12,17,0,590.0,93.0,4.1,10.5,291.0,284.75,222.13
2018,4,12,17,15,531.0,84.0,3.95,10.15,239.0,221.22,165.56
2018,4,12,17,30,472.0,75.0,3.8,9.8,187.0,164.66,115.77
2018,4,12,17,45,379.5,63.0,3.65,9.5,138.5,106.4,68.56
2018,4,12,18,0,287.0,51.0,3.5,9.2,90.0,62.13,37.19
2018,4,12,18,15,179.5,34.5,3.45,8.95,55.5,27.05,15.78
2018,4,12,18,30,72.0,18.0,3.4,8.7,21.0,16.37,0.0
2018,4,12,18,45,36.0,9.0,3.35,8.5,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,13,5,45,71.5,13.0,2.35,6.8,17.5,11.82,0.0
2018,4,13,6,0,143.0,26.0,2.3,7.2,35.0,20.53,3.39
2018,4,13,6,15,261.5,39.5,2.35,7.65,75.0,39.75,22.65
2018,4,13,6,30,380.0,53.0,2.4,8.1,115.0,84.59,51.15
2018,4,13,6,45,462.0,62.0,2.4,8.6,164.5,133.25,88.52
2018,4,13,7,0,544.0,71.0,2.4,9.1,214.0,192.3,138.48
2018,4,13,7,15,597.0,78.0,2.5,9.65,266.5,251.2,191.18
2018,4,13,7,30,650.0,85.0,2.6,10.2,319.0,316.03,248.84
2018,4,13,7,45,687.5,90.0,2.7,10.75,371.5,378.12,303.56
2018,4,13,8,0,725.0,95.0,2.8,11.3,424.0,443.46,359.37
2018,4,13,8,15,751.5,99.5,2.8,11.7,474.5,505.41,410.8
2018,4,13,8,30,778.0,104.0,2.8,12.1,525.0,568.1,461.07
2018,4,13,8,45,797.5,108.0,2.8,12.5,572.0,626.95,506.74
2018,4,13,9,0,817.0,112.0,2.8,12.9,619.0,685.6,550.8
2018,4,13,9,15,836.0,113.0,2.75,13.2,662.0,740.22,590.37
2018,4,13,9,30,855.0,114.0,2.7,13.5,705.0,793.86,626.67
2018,4,13,9,45,870.5,113.5,2.65,13.8,742.5,835.35,653.6
2018,4,13,10,0,886.0,113.0,2.6,14.1,780.0,880.73,682.94
2018,4,13,10,15,893.0,115.0,2.55,14.3,809.5,919.01,707.13
2018,4,13,10,30,900.0,117.0,2.5,14.5,839.0,954.34,729.05
2018,4,13,10,45,904.5,119.0,2.45,14.75,861.5,984.18,746.92
2018,4,13,11,0,909.0,121.0,2.4,15.0,884.0,1010.6,762.39
2018,4,13,11,15,912.0,122.0,2.4,15.2,899.0,1030.96,774.51
2018,4,13,11,30,915.0,123.0,2.4,15.4,914.0,1047.61,784.27
2018,4,13,11,45,871.0,149.5,2.35,15.55,907.0,1051.5,785.3
2018,4,13,12,0,827.0,176.0,2.3,15.7,900.0,1039.55,776.17
2018,4,13,12,15,848.0,162.5,2.35,15.85,904.5,1047.79,781.85
2018,4,13,12,30,869.0,149.0,2.4,16.0,909.0,1051.91,784.73
2018,4,13,12,45,890.5,135.5,2.4,16.1,907.5,1040.95,777.41
2018,4,13,13,0,912.0,122.0,2.4,16.2,906.0,1037.91,775.61
2018,4,13,13,15,907.0,122.0,2.45,16.25,889.0,1018.55,763.76
2018,4,13,13,30,902.0,122.0,2.5,16.3,872.0,995.61,749.7
2018,4,13,13,45,894.0,121.5,2.55,16.35,847.0,965.92,731.1
2018,4,13,14,0,886.0,121.0,2.6,16.4,822.0,933.09,710.31
2018,4,13,14,15,862.5,125.5,2.6,16.35,786.0,896.84,686.88
2018,4,13,14,30,839.0,130.0,2.6,16.3,750.0,850.49,656.23
2018,4,13,14,45,797.5,136.0,2.65,16.2,701.5,789.88,615.6
2018,4,13,15,0,756.0,142.0,2.7,16.1,653.0,732.4,576.04
2018,4,13,15,15,774.0,126.5,2.7,16.1,621.0,690.79,546.48
2018,4,13,15,30,792.0,111.0,2.7,16.1,589.0,647.86,514.85
2018,4,13,15,45,748.5,109.5,2.7,15.75,532.5,578.62,462.36
2018,4,13,16,0,705.0,108.0,2.7,15.4,476.0,510.89,409.63
2018,4,13,16,15,671.5,103.5,2.75,15.05,425.5,448.06,359.22
2018,4,13,16,30,638.0,99.0,2.8,14.7,375.0,387.58,308.99
2018,4,13,16,45,625.5,88.5,2.8,14.35,330.5,331.86,260.73
2018,4,13,17,0,613.0,78.0,2.8,14.0,286.0,276.75,211.39
2018,4,13,17,15,546.5,71.5,2.85,13.45,233.0,212.58,155.49
2018,4,13,17,30,480.0,65.0,2.9,12.9,180.0,156.23,106.92
2018,4,13,17,45,392.0,54.5,2.9,12.35,133.5,101.61,63.27
2018,4,13,18,0,304.0,44.0,2.9,11.8,87.0,56.8,31.94
2018,4,13,18,15,197.0,30.5,2.9,11.5,54.0,23.85,13.43
2018,4,13,18,30,90.0,17.0,2.9,11.2,21.0,15.46,0.0
2018,4,13,18,45,45.0,8.5,2.85,10.85,10.5,7.73,0.0
2018,4,13,19,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
