Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.25,7.85,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.2,8.2,2.0,0.0,0.0
2018,4,14,5,45,88.0,15.5,2.15,8.55,21.0,14.1,0.0
2018,4,14,6,0,170.0,29.0,2.1,8.9,40.0,22.92,7.14
2018,4,14,6,15,285.5,41.0,2.05,9.3,80.0,42.02,23.91
2018,4,14,6,30,401.0,53.0,2.0,9.7,120.0,86.93,51.95
2018,4,14,6,45,479.0,62.0,2.0,10.1,170.0,136.38,89.95
2018,4,14,7,0,557.0,71.0,2.0,10.5,220.0,195.67,140.07
2018,4,14,7,15,609.5,77.5,1.95,11.0,272.5,254.76,192.53
2018,4,14,7,30,662.0,84.0,1.9,11.5,325.0,319.68,249.64
2018,4,14,7,45,699.0,89.0,1.8,11.95,378.0,382.24,303.83
2018,4,14,8,0,736.0,94.0,1.7,12.4,431.0,447.96,358.66
2018,4,14,8,15,763.0,97.5,1.65,12.9,481.5,509.57,408.39
2018,4,14,8,30,790.0,101.0,1.6,13.4,532.0,572.3,457.01
2018,4,14,8,45,811.0,103.5,1.55,13.95,579.0,631.08,500.72
2018,4,14,9,0,832.0,106.0,1.5,14.5,626.0,689.73,542.67
2018,4,14,9,15,849.5,108.0,1.45,14.9,669.5,744.85,580.36
2018,4,14,9,30,867.0,110.0,1.4,15.3,713.0,798.84,614.87
2018,4,14,9,45,882.0,110.0,1.3,15.65,750.5,841.0,639.93
2018,4,14,10,0,897.0,110.0,1.2,16.0,788.0,886.79,666.88
2018,4,14,10,15,905.0,111.5,1.25,16.25,818.0,925.71,691.18
2018,4,14,10,30,913.0,113.0,1.3,16.5,848.0,961.69,713.46
2018,4,14,10,45,919.5,113.5,1.3,16.7,871.0,992.1,731.35
2018,4,14,11,0,926.0,114.0,1.3,16.9,894.0,1019.12,747.04
2018,4,14,11,15,929.0,115.5,1.4,17.0,909.5,1040.23,761.03
2018,4,14,11,30,932.0,117.0,1.5,17.1,925.0,1057.55,772.77
2018,4,14,11,45,933.5,117.0,1.55,17.2,932.0,1067.95,779.4
2018,4,14,12,0,935.0,117.0,1.6,17.3,939.0,1074.4,783.73
2018,4,14,12,15,935.0,117.0,1.7,17.3,938.0,1075.35,785.87
2018,4,14,12,30,935.0,117.0,1.8,17.3,937.0,1072.32,785.6
2018,4,14,12,45,933.5,116.0,1.9,17.35,928.0,1062.75,781.1
2018,4,14,13,0,932.0,115.0,2.0,17.4,919.0,1049.27,774.16
2018,4,14,13,15,928.0,114.5,2.1,17.35,902.0,1030.01,763.77
2018,4,14,13,30,924.0,114.0,2.2,17.3,885.0,1007.07,750.95
2018,4,14,13,45,918.5,112.5,2.3,17.2,860.5,978.11,734.17
2018,4,14,14,0,913.0,111.0,2.4,17.1,836.0,945.81,714.98
2018,4,14,14,15,904.5,109.5,2.5,17.0,804.5,907.71,691.59
2018,4,14,14,30,896.0,108.0,2.6,16.9,773.0,866.81,665.93
2018,4,14,14,45,884.5,106.5,2.7,16.75,735.0,820.95,636.47
2018,4,14,15,0,873.0,105.0,2.8,16.6,697.0,772.98,604.97
2018,4,14,15,15,857.5,102.5,2.8,16.6,653.5,723.66,570.77
2018,4,14,15,30,842.0,100.0,2.8,16.6,610.0,668.11,529.46
2018,4,14,15,45,820.5,97.0,2.95,16.05,561.5,607.53,484.78
2018,4,14,16,0,799.0,94.0,3.1,15.5,513.0,547.02,438.32
2018,4,14,16,15,768.5,91.5,3.15,15.15,461.5,482.96,386.67
2018,4,14,16,30,738.0,89.0,3.2,14.8,410.0,420.31,334.34
2018,4,14,16,45,696.0,84.5,3.25,14.4,356.5,353.59,277.26
2018,4,14,17,0,654.0,80.0,3.3,14.0,303.0,290.77,221.96
2018,4,14,17,15,596.0,73.5,3.25,13.55,250.5,226.26,165.1
2018,4,14,17,30,538.0,67.0,3.2,13.1,198.0,168.43,114.62
2018,4,14,17,45,449.5,57.5,3.15,12.65,149.0,111.03,68.64
2018,4,14,18,0,361.0,48.0,3.1,12.2,100.0,65.01,37.01
2018,4,14,18,15,235.0,34.0,3.1,12.0,62.5,26.65,15.95
2018,4,14,18,30,109.0,20.0,3.1,11.8,25.0,15.86,0.0
2018,4,14,18,45,54.5,10.0,3.05,11.6,12.5,9.1,0.0
2018,4,14,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,2.2,8.8,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,2.3,9.0,2.0,0.0,0.0
2018,4,15,5,45,103.0,15.5,2.4,9.25,22.5,14.1,0.0
2018,4,15,6,0,198.0,29.0,2.5,9.5,43.0,22.89,9.04
2018,4,15,6,15,265.5,38.0,2.6,9.8,73.5,39.31,21.94
2018,4,15,6,30,333.0,47.0,2.7,10.1,104.0,75.29,44.84
2018,4,15,6,45,226.5,48.5,2.85,10.4,93.5,82.21,55.16
2018,4,15,7,0,120.0,50.0,3.0,10.7,83.0,74.16,53.99
2018,4,15,7,15,67.5,65.5,3.1,10.95,85.0,80.36,62.0
2018,4,15,7,30,15.0,81.0,3.2,11.2,87.0,78.47,61.85
2018,4,15,7,45,7.5,81.5,3.3,11.45,84.5,75.22,59.05
2018,4,15,8,0,0.0,82.0,3.4,11.7,82.0,72.57,56.6
2018,4,15,8,15,14.0,129.5,3.5,11.85,137.0,122.88,98.94
2018,4,15,8,30,28.0,177.0,3.6,12.0,192.0,180.42,146.6
2018,4,15,8,45,78.0,230.5,3.7,12.2,278.0,265.67,216.63
2018,4,15,9,0,128.0,284.0,3.8,12.4,364.0,365.77,296.97
2018,4,15,9,15,374.5,240.5,3.9,12.5,497.5,529.47,429.92
2018,4,15,9,30,621.0,197.0,4.0,12.6,631.0,700.4,563.92
2018,4,15,9,45,744.5,158.5,4.05,12.7,705.0,789.17,630.63
2018,4,15,10,0,868.0,120.0,4.1,12.8,779.0,872.18,689.53
2018,4,15,10,15,875.5,121.5,4.2,12.8,808.0,909.61,715.25
2018,4,15,10,30,883.0,123.0,4.3,12.8,837.0,944.19,739.51
2018,4,15,10,45,888.0,124.5,4.35,12.8,859.0,973.36,759.52
2018,4,15,11,0,893.0,126.0,4.4,12.8,881.0,999.21,777.23
2018,4,15,11,15,798.0,159.0,4.45,12.75,842.5,967.37,754.62
2018,4,15,11,30,703.0,192.0,4.5,12.7,804.0,925.83,725.45
2018,4,15,11,45,363.5,246.5,4.6,12.65,563.0,643.91,514.0
2018,4,15,12,0,24.0,301.0,4.7,12.6,322.0,315.15,250.27
2018,4,15,12,15,26.5,297.5,4.75,12.5,321.0,314.17,250.53
2018,4,15,12,30,29.0,294.0,4.8,12.4,320.0,312.99,249.88
2018,4,15,12,45,17.5,230.0,4.85,12.3,245.5,237.13,189.3
2018,4,15,13,0,6.0,166.0,4.9,12.2,171.0,155.55,123.14
2018,4,15,13,15,3.0,125.5,4.95,12.0,128.0,115.27,90.28
2018,4,15,13,30,0.0,85.0,5.0,11.8,85.0,75.58,57.51
2018,4,15,13,45,0.0,80.0,5.1,11.6,80.0,71.1,53.91
2018,4,15,14,0,0.0,75.0,5.2,11.4,75.0,66.61,50.28
2018,4,15,14,15,1.5,105.5,5.25,11.3,106.5,95.23,74.33
2018,4,15,14,30,3.0,136.0,5.3,11.2,138.0,124.13,98.56
2018,4,15,14,45,2.5,138.0,5.3,11.1,139.5,125.39,99.79
2018,4,15,15,0,2.0,140.0,5.3,11.0,141.0,126.7,101.12
2018,4,15,15,15,9.0,154.5,5.3,11.0,160.0,144.81,116.67
2018,4,15,15,30,16.0,169.0,5.3,11.0,179.0,162.31,131.68
2018,4,15,15,45,15.5,159.5,5.25,10.75,168.5,152.4,123.8
2018,4,15,16,0,15.0,150.0,5.2,10.5,158.0,142.53,115.92
2018,4,15,16,15,73.5,153.0,5.15,10.3,186.0,177.08,145.71
2018,4,15,16,30,132.0,156.0,5.1,10.1,214.0,205.41,169.21
2018,4,15,16,45,176.0,139.5,5.05,9.9,206.5,197.27,161.09
2018,4,15,17,0,220.0,123.0,5.0,9.7,199.0,186.76,149.79
2018,4,15,17,15,118.5,95.5,4.85,9.4,135.5,117.78,92.39
2018,4,15,17,30,17.0,68.0,4.7,9.1,72.0,63.86,49.21
2018,4,15,17,45,92.0,53.5,4.55,8.8,67.5,59.41,41.63
2018,4,15,18,0,167.0,39.0,4.4,8.5,63.0,43.57,25.97
2018,4,15,18,15,89.5,24.0,4.25,8.4,36.5,19.7,10.72
2018,4,15,18,30,12.0,9.0,4.1,8.3,10.0,8.04,0.0
2018,4,15,18,45,6.0,4.5,3.95,8.15,5.0,4.09,0.0
2018,4,15,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.45,7.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,16,5,45,0.0,2.0,2.4,7.7,2.0,1.82,0.0
2018,4,16,6,0,0.0,4.0,2.4,7.8,4.0,3.5,0.0
2018,4,16,6,15,0.0,5.5,2.55,7.9,5.5,4.82,0.0
2018,4,16,6,30,0.0,7.0,2.7,8.0,7.0,6.14,0.0
2018,4,16,6,45,0.0,9.5,2.8,8.1,9.5,8.34,1.66
2018,4,16,7,0,0.0,12.0,2.9,8.2,12.0,10.54,3.63
2018,4,16,7,15,1.0,38.0,3.0,8.2,38.5,33.78,24.01
2018,4,16,7,30,2.0,64.0,3.1,8.2,65.0,57.25,44.42
2018,4,16,7,45,3.5,53.0,3.15,8.2,54.5,48.23,36.45
2018,4,16,8,0,5.0,42.0,3.2,8.2,44.0,39.41,28.71
2018,4,16,8,15,114.5,116.5,3.25,8.2,179.5,171.7,142.63
2018,4,16,8,30,224.0,191.0,3.3,8.2,315.0,321.15,267.5
2018,4,16,8,45,239.5,227.0,3.35,8.2,369.5,380.03,314.95
2018,4,16,9,0,255.0,263.0,3.4,8.2,424.0,440.22,362.83
2018,4,16,9,15,178.5,273.5,3.45,8.2,390.0,399.14,328.22
2018,4,16,9,30,102.0,284.0,3.5,8.2,356.0,359.55,294.42
2018,4,16,9,45,53.0,228.5,3.5,8.25,266.0,258.85,211.81
2018,4,16,10,0,4.0,173.0,3.5,8.3,176.0,159.09,128.22
2018,4,16,10,15,82.5,236.0,3.55,8.35,303.0,308.31,252.86
2018,4,16,10,30,161.0,299.0,3.6,8.4,430.0,447.27,364.69
2018,4,16,10,45,237.0,342.0,3.65,8.45,540.5,581.7,469.37
2018,4,16,11,0,313.0,385.0,3.7,8.5,651.0,705.83,563.26
2018,4,16,11,15,279.0,397.5,3.7,8.55,637.5,692.33,550.86
2018,4,16,11,30,245.0,410.0,3.7,8.6,624.0,676.4,537.55
2018,4,16,11,45,208.0,412.5,3.7,8.7,595.0,629.43,501.21
2018,4,16,12,0,171.0,415.0,3.7,8.8,566.0,596.14,474.88
2018,4,16,12,15,307.0,390.0,3.75,8.85,661.0,722.97,574.38
2018,4,16,12,30,443.0,365.0,3.8,8.9,756.0,845.95,667.37
2018,4,16,12,45,522.5,330.5,3.8,8.95,787.0,886.46,698.23
2018,4,16,13,0,602.0,296.0,3.8,9.0,818.0,922.39,726.2
2018,4,16,13,15,574.0,298.5,3.9,9.05,789.0,886.88,700.6
2018,4,16,13,30,546.0,301.0,4.0,9.1,760.0,849.68,674.08
2018,4,16,13,45,429.5,329.0,4.05,9.1,683.5,754.7,602.15
2018,4,16,14,0,313.0,357.0,4.1,9.1,607.0,652.56,523.85
2018,4,16,14,15,280.0,352.0,4.15,9.15,569.5,607.03,489.6
2018,4,16,14,30,247.0,347.0,4.2,9.2,532.0,562.57,455.42
2018,4,16,14,45,189.5,323.5,4.25,9.25,461.0,470.62,383.49
2018,4,16,15,0,132.0,300.0,4.3,9.3,390.0,394.6,322.79
2018,4,16,15,15,292.0,250.0,4.3,9.3,433.0,459.06,378.6
2018,4,16,15,30,452.0,200.0,4.3,9.3,476.0,507.43,419.51
2018,4,16,15,45,578.0,155.5,4.35,9.25,480.0,518.47,429.24
2018,4,16,16,0,704.0,111.0,4.4,9.2,484.0,510.06,422.17
2018,4,16,16,15,736.5,94.0,4.35,9.1,450.0,467.34,385.1
2018,4,16,16,30,769.0,77.0,4.3,9.0,416.0,420.13,342.66
2018,4,16,16,45,673.0,79.5,4.25,8.95,349.0,338.01,271.19
2018,4,16,17,0,577.0,82.0,4.2,8.9,282.0,266.71,208.38
2018,4,16,17,15,551.5,71.0,4.0,8.65,236.5,211.08,157.0
2018,4,16,17,30,526.0,60.0,3.8,8.4,191.0,158.2,108.55
2018,4,16,17,45,442.0,52.5,3.65,8.2,144.5,104.31,64.58
2018,4,16,18,0,358.0,45.0,3.5,8.0,98.0,61.08,34.73
2018,4,16,18,15,247.5,32.5,3.45,7.8,62.5,25.41,15.73
2018,4,16,18,30,137.0,20.0,3.4,7.6,27.0,15.83,0.0
2018,4,16,18,45,68.5,10.0,3.3,7.4,13.5,9.1,0.0
2018,4,16,19,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.15,7.15,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.6,5.45,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.05,4.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,17,5,15,7.5,1.5,1.95,4.8,1.5,0.0,0.0
2018,4,17,5,30,15.0,3.0,1.9,5.1,3.0,0.0,0.0
2018,4,17,5,45,134.5,17.0,1.9,5.45,27.5,15.46,0.0
2018,4,17,6,0,254.0,31.0,1.9,5.8,52.0,26.13,14.14
2018,4,17,6,15,366.5,42.0,1.9,6.2,95.5,48.09,27.44
2018,4,17,6,30,479.0,53.0,1.9,6.6,139.0,95.67,56.78
2018,4,17,6,45,548.0,60.5,1.9,6.95,190.0,147.45,97.62
2018,4,17,7,0,617.0,68.0,1.9,7.3,241.0,207.76,149.9
2018,4,17,7,15,663.5,74.0,1.9,7.75,294.5,268.31,204.73
2018,4,17,7,30,710.0,80.0,1.9,8.2,348.0,333.84,263.39
2018,4,17,7,45,742.0,85.0,1.85,8.6,401.0,397.03,319.01
2018,4,17,8,0,774.0,90.0,1.8,9.0,454.0,463.07,374.98
2018,4,17,8,15,798.5,94.0,1.75,9.4,505.0,525.64,426.19
2018,4,17,8,30,823.0,98.0,1.7,9.8,556.0,589.1,476.08
2018,4,17,8,45,841.0,101.5,1.65,10.15,603.5,648.45,521.04
2018,4,17,9,0,859.0,105.0,1.6,10.5,651.0,707.32,563.99
2018,4,17,9,15,874.0,106.5,1.5,10.85,693.5,761.07,600.57
2018,4,17,9,30,889.0,108.0,1.4,11.2,736.0,807.99,630.01
2018,4,17,9,45,901.0,109.5,1.25,11.5,773.5,855.44,658.51
2018,4,17,10,0,913.0,111.0,1.1,11.8,811.0,900.65,684.45
2018,4,17,10,15,919.5,113.0,1.0,12.05,840.5,939.02,705.96
2018,4,17,10,30,926.0,115.0,0.9,12.3,870.0,974.3,724.99
2018,4,17,10,45,848.0,155.0,0.75,12.55,860.5,975.97,720.89
2018,4,17,11,0,770.0,195.0,0.6,12.8,851.0,968.02,711.1
2018,4,17,11,15,721.0,221.5,0.55,13.0,844.0,962.24,705.36
2018,4,17,11,30,672.0,248.0,0.5,13.2,837.0,951.14,696.21
2018,4,17,11,45,788.5,194.0,0.45,13.35,890.0,1010.73,732.39
2018,4,17,12,0,905.0,140.0,0.4,13.5,943.0,1064.86,763.09
2018,4,17,12,15,889.0,147.5,0.45,13.6,935.5,1056.98,758.23
2018,4,17,12,30,873.0,155.0,0.5,13.7,928.0,1057.9,760.04
2018,4,17,12,45,903.0,139.5,0.55,13.85,932.0,1053.03,758.11
2018,4,17,13,0,933.0,124.0,0.6,14.0,936.0,1056.09,761.29
2018,4,17,13,15,929.5,123.0,0.7,14.0,919.0,1036.67,752.11
2018,4,17,13,30,926.0,122.0,0.8,14.0,902.0,1013.56,740.82
2018,4,17,13,45,905.0,127.0,0.95,14.0,871.5,976.8,721.61
2018,4,17,14,0,884.0,132.0,1.1,14.0,841.0,937.48,700.2
2018,4,17,14,15,860.0,132.0,1.3,13.9,800.0,896.37,677.87
2018,4,17,14,30,836.0,132.0,1.5,13.8,759.0,844.95,647.46
2018,4,17,14,45,817.0,131.5,1.7,13.75,719.0,795.69,617.29
2018,4,17,15,0,798.0,131.0,1.9,13.7,679.0,745.1,585.03
2018,4,17,15,15,802.0,118.0,1.9,13.7,639.0,697.01,550.87
2018,4,17,15,30,806.0,105.0,1.9,13.7,599.0,646.08,513.48
2018,4,17,15,45,778.5,102.5,2.2,13.35,549.5,584.31,468.45
2018,4,17,16,0,751.0,100.0,2.5,13.0,500.0,523.35,421.83
2018,4,17,16,15,741.0,94.5,2.65,12.7,456.5,468.97,377.76
2018,4,17,16,30,731.0,89.0,2.8,12.4,413.0,414.09,331.33
2018,4,17,16,45,639.0,92.0,2.9,12.15,349.5,336.66,265.92
2018,4,17,17,0,547.0,95.0,3.0,11.9,286.0,268.88,207.77
2018,4,17,17,15,490.5,82.5,3.05,11.4,232.5,205.9,152.79
2018,4,17,17,30,434.0,70.0,3.1,10.9,179.0,149.66,104.11
2018,4,17,17,45,383.0,58.0,3.1,10.45,137.5,101.58,64.36
2018,4,17,18,0,332.0,46.0,3.1,10.0,96.0,60.01,34.54
2018,4,17,18,15,232.5,34.0,3.05,9.7,62.5,26.53,16.72
2018,4,17,18,30,133.0,22.0,3.0,9.4,29.0,17.41,0.0
2018,4,17,18,45,66.5,11.0,2.95,9.15,14.5,10.01,0.0
2018,4,17,19,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,1.75,7.25,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,1.7,7.4,3.0,0.0,0.0
2018,4,18,5,45,2.5,9.5,1.65,7.55,9.5,8.64,0.0
2018,4,18,6,0,0.0,16.0,1.6,7.7,16.0,14.08,5.41
2018,4,18,6,15,0.0,26.5,1.6,7.9,26.5,23.35,14.24
2018,4,18,6,30,0.0,37.0,1.6,8.1,37.0,32.63,22.7
2018,4,18,6,45,0.0,51.0,1.55,8.35,51.0,45.03,33.75
2018,4,18,7,0,0.0,65.0,1.5,8.6,65.0,57.39,44.6
2018,4,18,7,15,0.5,77.5,1.5,8.8,77.5,68.66,54.3
2018,4,18,7,30,1.0,90.0,1.5,9.0,90.0,80.05,63.93
2018,4,18,7,45,1.0,100.0,1.5,9.2,100.0,89.11,71.44
2018,4,18,8,0,1.0,110.0,1.5,9.4,110.0,98.2,78.86
2018,4,18,8,15,68.0,165.5,1.5,9.6,203.5,188.24,154.46
2018,4,18,8,30,135.0,221.0,1.5,9.8,297.0,291.25,238.5
2018,4,18,8,45,137.0,250.0,1.5,10.05,332.5,329.15,267.76
2018,4,18,9,0,139.0,279.0,1.5,10.3,368.0,367.21,296.87
2018,4,18,9,15,168.0,303.0,1.55,10.45,417.5,420.09,337.81
2018,4,18,9,30,197.0,327.0,1.6,10.6,467.0,475.26,379.74
2018,4,18,9,45,149.0,343.5,1.6,10.8,452.5,462.18,367.36
2018,4,18,10,0,101.0,360.0,1.6,11.0,438.0,432.97,343.13
2018,4,18,10,15,77.0,359.5,1.65,11.15,420.0,415.16,328.59
2018,4,18,10,30,53.0,359.0,1.7,11.3,402.0,395.53,312.48
2018,4,18,10,45,44.5,356.0,1.75,11.5,393.0,386.34,304.87
2018,4,18,11,0,36.0,353.0,1.8,11.7,384.0,376.52,296.73
2018,4,18,11,15,40.0,364.5,1.9,11.85,399.5,393.2,309.49
2018,4,18,11,30,44.0,376.0,2.0,12.0,415.0,409.83,322.05
2018,4,18,11,45,45.0,381.5,2.1,12.15,421.5,417.13,327.44
2018,4,18,12,0,46.0,387.0,2.2,12.3,428.0,424.16,332.73
2018,4,18,12,15,93.5,392.5,2.3,12.4,475.5,477.68,375.05
2018,4,18,12,30,141.0,398.0,2.4,12.5,523.0,546.34,427.7
2018,4,18,12,45,201.0,401.0,2.45,12.6,577.5,607.63,474.51
2018,4,18,13,0,261.0,404.0,2.5,12.7,632.0,681.57,529.59
2018,4,18,13,15,380.5,361.0,2.55,12.7,686.0,747.24,580.67
2018,4,18,13,30,500.0,318.0,2.6,12.7,740.0,820.85,636.3
2018,4,18,13,45,610.0,260.0,2.6,12.7,760.5,853.18,662.16
2018,4,18,14,0,720.0,202.0,2.6,12.7,781.0,875.32,680.37
2018,4,18,14,15,827.5,149.0,2.65,12.6,790.0,884.53,688.3
2018,4,18,14,30,935.0,96.0,2.7,12.5,799.0,881.55,687.91
2018,4,18,14,45,926.5,93.5,2.7,12.4,761.0,835.56,656.76
2018,4,18,15,0,918.0,91.0,2.7,12.3,723.0,787.13,623.84
2018,4,18,15,15,904.0,89.0,2.7,12.3,679.0,733.16,586.16
2018,4,18,15,30,890.0,87.0,2.7,12.3,635.0,677.77,544.68
2018,4,18,15,45,872.5,83.5,2.65,12.0,586.0,617.59,498.38
2018,4,18,16,0,855.0,80.0,2.6,11.7,537.0,558.67,451.5
2018,4,18,16,15,832.0,76.5,2.55,11.5,485.5,494.6,398.83
2018,4,18,16,30,809.0,73.0,2.5,11.3,434.0,431.37,345.02
2018,4,18,16,45,766.0,68.5,2.45,11.05,376.5,360.83,283.88
2018,4,18,17,0,723.0,64.0,2.4,10.8,319.0,294.24,224.53
2018,4,18,17,15,624.5,62.5,2.3,10.3,257.0,219.69,159.9
2018,4,18,17,30,526.0,61.0,2.2,9.8,195.0,157.82,107.33
2018,4,18,17,45,440.0,53.0,2.1,9.35,147.5,103.43,63.65
2018,4,18,18,0,354.0,45.0,2.0,8.9,100.0,59.93,34.04
2018,4,18,18,15,257.0,33.0,2.0,8.55,65.0,26.81,17.23
2018,4,18,18,30,160.0,21.0,2.0,8.2,30.0,16.6,0.0
2018,4,18,18,45,80.0,10.5,2.0,7.85,15.0,9.55,0.0
2018,4,18,19,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,19,5,15,19.5,2.5,2.2,6.3,2.5,0.0,0.0
2018,4,19,5,30,39.0,5.0,2.2,6.8,5.0,4.55,0.0
2018,4,19,5,45,174.5,18.0,2.2,7.35,32.0,16.37,0.0
2018,4,19,6,0,310.0,31.0,2.2,7.9,59.0,25.75,15.14
2018,4,19,6,15,416.0,40.0,2.3,8.35,103.5,48.65,26.27
2018,4,19,6,30,522.0,49.0,2.4,8.8,148.0,97.15,55.73
2018,4,19,6,45,586.0,56.0,2.45,9.3,199.5,150.4,97.82
2018,4,19,7,0,650.0,63.0,2.5,9.8,251.0,211.45,150.79
2018,4,19,7,15,693.5,68.5,2.6,10.25,304.5,272.56,206.19
2018,4,19,7,30,737.0,74.0,2.7,10.7,358.0,339.21,265.92
2018,4,19,7,45,767.5,78.5,2.75,11.15,411.0,402.47,321.81
2018,4,19,8,0,798.0,83.0,2.8,11.6,464.0,467.97,377.75
2018,4,19,8,15,821.0,86.5,2.8,11.95,515.0,530.36,429.45
2018,4,19,8,30,844.0,90.0,2.8,12.3,566.0,593.41,479.84
2018,4,19,8,45,861.5,92.5,2.8,12.65,613.0,652.23,525.35
2018,4,19,9,0,879.0,95.0,2.8,13.0,660.0,706.83,566.38
2018,4,19,9,15,893.5,97.0,2.8,13.25,703.0,760.73,604.53
2018,4,19,9,30,908.0,99.0,2.8,13.5,746.0,813.1,640.12
2018,4,19,9,45,920.0,99.5,2.8,13.8,783.0,860.06,671.17
2018,4,19,10,0,932.0,100.0,2.8,14.1,820.0,904.71,700.21
2018,4,19,10,15,940.0,101.0,2.85,14.25,850.5,943.79,725.86
2018,4,19,10,30,948.0,102.0,2.9,14.4,881.0,979.81,749.3
2018,4,19,10,45,954.0,102.0,2.9,14.55,903.5,1009.66,768.01
2018,4,19,11,0,960.0,102.0,2.9,14.7,926.0,1035.98,784.34
2018,4,19,11,15,962.5,103.0,3.0,14.8,940.5,1056.25,797.77
2018,4,19,11,30,965.0,104.0,3.1,14.9,955.0,1072.61,808.72
2018,4,19,11,45,966.5,104.0,3.2,15.0,962.0,1082.94,815.8
2018,4,19,12,0,968.0,104.0,3.3,15.1,969.0,1089.21,820.34
2018,4,19,12,15,964.5,106.0,3.35,15.1,966.5,1088.45,820.21
2018,4,19,12,30,961.0,108.0,3.4,15.1,964.0,1083.61,817.55
2018,4,19,12,45,955.0,109.5,3.45,15.15,953.0,1071.74,810.18
2018,4,19,13,0,949.0,111.0,3.5,15.2,942.0,1055.97,800.33
2018,4,19,13,15,944.5,110.0,3.5,15.2,924.0,1035.27,786.98
2018,4,19,13,30,940.0,109.0,3.5,15.2,906.0,1010.86,771.2
2018,4,19,13,45,934.0,108.0,3.55,15.2,881.0,981.49,752.41
2018,4,19,14,0,928.0,107.0,3.6,15.2,856.0,948.76,731.23
2018,4,19,14,15,919.5,106.0,3.6,15.15,824.0,910.68,706.01
2018,4,19,14,30,911.0,105.0,3.6,15.1,792.0,869.78,678.63
2018,4,19,14,45,899.5,103.0,3.6,15.05,753.5,822.89,646.7
2018,4,19,15,0,888.0,101.0,3.6,15.0,715.0,773.87,612.87
2018,4,19,15,15,873.5,98.5,3.6,15.0,671.0,720.39,574.99
2018,4,19,15,30,859.0,96.0,3.6,15.0,627.0,668.84,535.74
2018,4,19,15,45,837.5,94.0,3.55,14.7,578.5,608.7,489.32
2018,4,19,16,0,816.0,92.0,3.5,14.4,530.0,548.6,441.53
2018,4,19,16,15,787.0,89.0,3.5,14.1,478.0,484.18,388.92
2018,4,19,16,30,758.0,86.0,3.5,13.8,426.0,421.34,335.83
2018,4,19,16,45,718.5,81.5,3.5,13.5,372.0,354.18,277.79
2018,4,19,17,0,679.0,77.0,3.5,13.2,318.0,291.25,221.87
2018,4,19,17,15,623.5,71.5,3.45,12.65,265.0,227.3,165.23
2018,4,19,17,30,568.0,66.0,3.4,12.1,212.0,169.65,114.74
2018,4,19,17,45,484.5,58.0,3.35,11.55,162.5,112.91,69.28
2018,4,19,18,0,401.0,50.0,3.3,11.0,113.0,66.79,38.17
2018,4,19,18,15,278.0,37.0,3.15,10.65,73.0,28.9,18.96
2018,4,19,18,30,155.0,24.0,3.0,10.3,33.0,18.98,0.0
2018,4,19,18,45,77.5,12.0,2.9,9.95,16.5,10.91,0.0
2018,4,19,19,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,20,5,15,17.5,3.0,1.9,8.1,3.0,0.0,0.0
2018,4,20,5,30,35.0,6.0,1.8,8.5,6.0,5.46,0.0
2018,4,20,5,45,159.0,20.0,1.7,8.95,33.0,15.9,0.0
2018,4,20,6,0,283.0,34.0,1.6,9.4,60.0,28.39,17.67
2018,4,20,6,15,387.0,43.5,1.55,9.9,104.0,51.18,28.75
2018,4,20,6,30,491.0,53.0,1.5,10.4,148.0,98.15,57.5
2018,4,20,6,45,557.5,60.0,1.45,10.9,199.0,149.88,97.95
2018,4,20,7,0,624.0,67.0,1.4,11.4,250.0,209.75,149.04
2018,4,20,7,15,669.0,72.5,1.4,11.95,303.0,269.71,202.27
2018,4,20,7,30,714.0,78.0,1.4,12.5,356.0,334.41,258.89
2018,4,20,7,45,746.0,81.5,1.35,13.0,408.0,396.92,312.47
2018,4,20,8,0,778.0,85.0,1.3,13.5,460.0,460.82,365.19
2018,4,20,8,15,800.5,89.0,1.35,13.95,510.0,522.28,414.58
2018,4,20,8,30,823.0,93.0,1.4,14.4,560.0,584.38,462.68
2018,4,20,8,45,840.5,95.5,1.4,14.85,606.5,642.06,505.53
2018,4,20,9,0,858.0,98.0,1.4,15.3,653.0,695.51,543.97
2018,4,20,9,15,874.0,98.5,1.45,15.65,695.0,747.92,580.0
2018,4,20,9,30,890.0,99.0,1.5,16.0,737.0,798.97,613.58
2018,4,20,9,45,904.0,99.0,1.6,16.3,774.0,846.23,644.73
2018,4,20,10,0,918.0,99.0,1.7,16.6,811.0,891.38,674.17
2018,4,20,10,15,924.5,100.0,1.75,16.85,840.0,928.57,697.57
2018,4,20,10,30,931.0,101.0,1.8,17.1,869.0,962.68,718.84
2018,4,20,10,45,935.0,102.5,1.9,17.3,890.5,991.7,737.5
2018,4,20,11,0,939.0,104.0,2.0,17.5,912.0,1017.18,753.89
2018,4,20,11,15,941.5,105.0,2.1,17.65,926.5,1037.0,766.81
2018,4,20,11,30,944.0,106.0,2.2,17.8,941.0,1053.0,777.39
2018,4,20,11,45,944.5,106.0,2.25,17.9,947.0,1062.07,783.13
2018,4,20,12,0,945.0,106.0,2.3,18.0,953.0,1067.16,786.5
2018,4,20,12,15,944.5,106.0,2.4,17.95,951.5,1067.26,787.85
2018,4,20,12,30,944.0,106.0,2.5,17.9,950.0,1063.36,786.74
2018,4,20,12,45,942.5,106.0,2.6,17.9,941.0,1054.48,782.35
2018,4,20,13,0,941.0,106.0,2.7,17.9,932.0,1041.68,775.47
2018,4,20,13,15,937.0,105.0,2.8,17.8,914.5,1021.57,764.08
2018,4,20,13,30,933.0,104.0,2.9,17.7,897.0,997.76,750.24
2018,4,20,13,45,927.0,103.5,3.05,17.55,872.5,969.07,733.56
2018,4,20,14,0,921.0,103.0,3.2,17.4,848.0,937.06,714.39
2018,4,20,14,15,913.0,101.5,3.25,17.2,816.5,899.13,690.31
2018,4,20,14,30,905.0,100.0,3.3,17.0,785.0,858.37,664.0
2018,4,20,14,45,894.0,98.0,3.4,16.75,747.0,812.13,633.84
2018,4,20,15,0,883.0,96.0,3.5,16.5,709.0,763.76,601.61
2018,4,20,15,15,869.0,94.0,3.5,16.5,666.0,711.42,564.81
2018,4,20,15,30,855.0,92.0,3.5,16.5,623.0,657.76,524.22
2018,4,20,15,45,836.5,89.5,3.6,15.9,575.5,602.25,482.41
2018,4,20,16,0,818.0,87.0,3.7,15.3,528.0,543.45,436.53
2018,4,20,16,15,794.0,83.0,3.65,14.85,477.5,480.48,385.15
2018,4,20,16,30,770.0,79.0,3.6,14.4,427.0,418.56,332.85
2018,4,20,16,45,736.5,75.0,3.6,14.0,374.5,354.47,277.21
2018,4,20,17,0,703.0,71.0,3.6,13.6,322.0,293.2,222.49
2018,4,20,17,15,653.5,65.0,3.55,13.1,269.0,227.79,164.28
2018,4,20,17,30,604.0,59.0,3.5,12.6,216.0,169.1,112.53
2018,4,20,17,45,529.0,51.5,3.4,12.05,166.5,111.76,66.27
2018,4,20,18,0,454.0,44.0,3.3,11.5,117.0,63.81,34.04
2018,4,20,18,15,324.5,33.5,3.25,11.15,76.0,27.15,17.55
2018,4,20,18,30,195.0,23.0,3.2,10.8,35.0,19.2,1.82
2018,4,20,18,45,97.5,11.5,3.1,10.45,17.5,10.46,0.0
2018,4,20,19,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,21,5,15,26.5,4.0,1.75,8.2,4.0,0.0,0.0
2018,4,21,5,30,53.0,8.0,1.7,8.6,8.0,7.28,0.0
2018,4,21,5,45,177.0,21.0,1.65,9.0,35.5,17.8,0.0
2018,4,21,6,0,301.0,34.0,1.6,9.4,63.0,28.19,17.89
2018,4,21,6,15,401.0,43.0,1.6,9.85,107.0,51.58,28.61
2018,4,21,6,30,501.0,52.0,1.6,10.3,151.0,98.66,57.53
2018,4,21,6,45,566.0,59.0,1.6,10.7,202.0,150.78,98.51
2018,4,21,7,0,631.0,66.0,1.6,11.1,253.0,210.82,150.03
2018,4,21,7,15,676.0,70.5,1.55,11.55,306.0,270.2,203.0
2018,4,21,7,30,721.0,75.0,1.5,12.0,359.0,335.32,260.19
2018,4,21,7,45,753.5,78.5,1.5,12.45,411.5,397.34,313.8
2018,4,21,8,0,786.0,82.0,1.5,12.9,464.0,461.81,367.52
2018,4,21,8,15,809.0,85.0,1.5,13.45,514.0,522.84,416.53
2018,4,21,8,30,832.0,88.0,1.5,14.0,564.0,584.53,464.14
2018,4,21,8,45,849.5,90.5,1.45,14.5,610.5,639.73,504.99
2018,4,21,9,0,867.0,93.0,1.4,15.0,657.0,696.5,545.38
2018,4,21,9,15,881.0,95.0,1.35,15.5,699.0,749.28,580.14
2018,4,21,9,30,895.0,97.0,1.3,16.0,741.0,800.53,612.25
2018,4,21,9,45,906.5,97.5,1.25,16.45,777.0,846.37,640.03
2018,4,21,10,0,918.0,98.0,1.2,16.9,813.0,889.91,665.71
2018,4,21,10,15,925.0,99.5,1.15,17.35,842.5,927.98,687.27
2018,4,21,10,30,932.0,101.0,1.1,17.8,872.0,962.99,706.53
2018,4,21,10,45,937.0,101.5,1.0,18.25,894.0,991.84,720.61
2018,4,21,11,0,942.0,102.0,0.9,18.7,916.0,1017.19,732.22
2018,4,21,11,15,945.5,103.0,0.9,19.0,931.0,1037.96,743.38
2018,4,21,11,30,949.0,104.0,0.9,19.3,946.0,1054.93,752.29
2018,4,21,11,45,950.5,104.5,0.85,19.6,953.0,1065.5,756.24
2018,4,21,12,0,952.0,105.0,0.8,19.9,960.0,1072.08,757.91
2018,4,21,12,15,952.0,104.5,0.95,19.95,958.5,1072.11,761.09
2018,4,21,12,30,952.0,104.0,1.1,20.0,957.0,1068.11,761.82
2018,4,21,12,45,950.0,103.5,1.25,20.1,947.5,1058.11,758.62
2018,4,21,13,0,948.0,103.0,1.4,20.2,938.0,1044.18,752.87
2018,4,21,13,15,944.0,103.0,1.55,20.1,921.0,1024.97,744.19
2018,4,21,13,30,940.0,103.0,1.7,20.0,904.0,1002.05,732.93
2018,4,21,13,45,934.0,102.5,1.9,19.9,879.5,973.17,718.17
2018,4,21,14,0,928.0,102.0,2.1,19.8,855.0,940.96,700.73
2018,4,21,14,15,919.5,101.0,2.2,19.6,823.5,902.9,678.15
2018,4,21,14,30,911.0,100.0,2.3,19.4,792.0,862.04,653.28
2018,4,21,14,45,899.5,98.5,2.4,19.25,753.5,815.71,624.03
2018,4,21,15,0,888.0,97.0,2.5,19.1,715.0,767.27,592.74
2018,4,21,15,15,871.5,95.0,2.5,19.1,670.5,712.99,555.53
2018,4,21,15,30,855.0,93.0,2.5,19.1,626.0,657.62,514.77
2018,4,21,15,45,837.0,90.5,2.6,18.55,579.0,602.43,474.28
2018,4,21,16,0,819.0,88.0,2.7,18.0,532.0,543.91,429.69
2018,4,21,16,15,791.0,85.5,2.75,17.5,480.5,480.51,379.35
2018,4,21,16,30,763.0,83.0,2.8,17.0,429.0,418.57,328.27
2018,4,21,16,45,732.0,78.0,2.8,16.5,377.0,354.86,273.99
2018,4,21,17,0,701.0,73.0,2.8,16.0,325.0,292.48,219.28
2018,4,21,17,15,651.0,67.5,2.8,15.35,272.5,228.8,163.43
2018,4,21,17,30,601.0,62.0,2.8,14.7,220.0,170.69,112.93
2018,4,21,17,45,525.0,54.5,2.8,14.05,170.0,113.48,67.38
2018,4,21,18,0,449.0,47.0,2.8,13.4,120.0,65.81,35.74
2018,4,21,18,15,321.5,36.5,2.8,12.95,79.0,29.81,19.78
2018,4,21,18,30,194.0,26.0,2.8,12.5,38.0,20.57,4.12
2018,4,21,18,45,100.0,13.5,2.8,12.05,19.5,12.28,0.0
2018,4,21,19,0,6.0,1.0,2.8,11.6,1.0,0.0,0.0
2018,4,21,19,15,3.0,0.5,2.75,11.4,0.5,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,22,5,15,16.0,4.5,2.05,8.4,4.5,0.0,0.0
2018,4,22,5,30,32.0,9.0,2.0,8.8,9.0,8.19,0.0
2018,4,22,5,45,139.0,24.5,1.95,9.25,37.0,19.43,0.0
2018,4,22,6,0,246.0,40.0,1.9,9.7,65.0,31.3,20.78
2018,4,22,6,15,323.5,50.0,1.9,10.15,103.0,53.49,31.92
2018,4,22,6,30,401.0,60.0,1.9,10.6,141.0,96.04,59.52
2018,4,22,6,45,489.0,70.0,1.9,11.05,197.5,148.47,99.93
2018,4,22,7,0,577.0,80.0,1.9,11.5,254.0,211.89,152.9
2018,4,22,7,15,631.0,87.0,1.85,11.9,310.0,273.13,206.66
2018,4,22,7,30,685.0,94.0,1.8,12.3,366.0,340.3,264.94
2018,4,22,7,45,717.5,99.5,1.7,12.75,419.0,402.62,318.23
2018,4,22,8,0,750.0,105.0,1.6,13.2,472.0,467.5,371.59
2018,4,22,8,15,775.0,109.0,1.6,13.6,522.5,529.09,420.91
2018,4,22,8,30,800.0,113.0,1.6,14.0,573.0,591.23,468.88
2018,4,22,8,45,818.0,116.5,1.55,14.4,619.5,649.12,511.66
2018,4,22,9,0,836.0,120.0,1.5,14.8,666.0,706.54,552.54
2018,4,22,9,15,824.0,131.5,1.45,15.25,698.0,749.34,581.13
2018,4,22,9,30,812.0,143.0,1.4,15.7,730.0,788.46,605.6
2018,4,22,9,45,692.5,199.5,1.4,16.2,717.0,785.56,599.73
2018,4,22,10,0,573.0,256.0,1.4,16.7,704.0,763.09,580.0
2018,4,22,10,15,563.5,275.5,1.35,17.15,729.5,795.25,599.76
2018,4,22,10,30,554.0,295.0,1.3,17.6,755.0,824.61,616.6
2018,4,22,10,45,531.5,314.5,1.25,18.1,765.0,838.99,622.84
2018,4,22,11,0,509.0,334.0,1.2,18.6,775.0,849.99,626.91
2018,4,22,11,15,534.5,328.5,1.15,18.95,798.5,879.75,645.05
2018,4,22,11,30,560.0,323.0,1.1,19.3,822.0,907.65,661.48
2018,4,22,11,45,668.0,270.5,1.05,19.65,869.5,971.11,702.77
2018,4,22,12,0,776.0,218.0,1.0,20.0,917.0,1030.18,737.62
2018,4,22,12,15,833.5,185.5,1.05,20.2,935.5,1046.71,747.42
2018,4,22,12,30,891.0,153.0,1.1,20.4,954.0,1055.41,753.11
2018,4,22,12,45,900.0,145.0,1.15,20.55,947.0,1049.43,750.09
2018,4,22,13,0,909.0,137.0,1.2,20.7,940.0,1039.41,744.86
2018,4,22,13,15,913.0,132.0,1.3,20.7,925.5,1023.48,737.35
2018,4,22,13,30,917.0,127.0,1.4,20.7,911.0,1003.65,727.36
2018,4,22,13,45,903.0,128.0,1.5,20.65,882.0,969.45,708.19
2018,4,22,14,0,889.0,129.0,1.6,20.6,853.0,932.43,686.97
2018,4,22,14,15,888.0,124.0,1.7,20.5,824.0,898.01,667.21
2018,4,22,14,30,887.0,119.0,1.8,20.4,795.0,860.36,644.88
2018,4,22,14,45,876.0,117.0,1.85,20.3,757.0,820.57,620.19
2018,4,22,15,0,865.0,115.0,1.9,20.2,719.0,772.2,589.19
2018,4,22,15,15,847.5,111.5,1.9,20.2,673.0,715.94,550.52
2018,4,22,15,30,830.0,108.0,1.9,20.2,627.0,658.76,509.35
2018,4,22,15,45,807.5,105.5,2.0,19.85,578.5,599.01,466.16
2018,4,22,16,0,785.0,103.0,2.1,19.5,530.0,539.48,421.4
2018,4,22,16,15,751.5,96.5,2.15,19.0,474.0,471.21,368.38
2018,4,22,16,30,718.0,90.0,2.2,18.5,418.0,404.48,314.6
2018,4,22,16,45,685.5,87.0,2.3,18.05,369.5,344.58,264.25
2018,4,22,17,0,653.0,84.0,2.4,17.6,321.0,287.41,214.63
2018,4,22,17,15,590.0,78.0,2.4,16.85,266.5,222.94,159.54
2018,4,22,17,30,527.0,72.0,2.4,16.1,212.0,165.74,111.23
2018,4,22,17,45,453.5,63.5,2.45,15.35,165.0,112.64,69.48
2018,4,22,18,0,380.0,55.0,2.5,14.6,118.0,66.91,38.74
2018,4,22,18,15,262.5,41.5,2.55,14.15,78.0,32.29,21.87
2018,4,22,18,30,145.0,28.0,2.6,13.7,38.0,22.08,6.36
2018,4,22,18,45,74.0,14.5,2.65,13.25,19.5,13.19,0.0
2018,4,22,19,0,3.0,1.0,2.7,12.8,1.0,0.0,0.0
2018,4,22,19,15,1.5,0.5,2.6,12.65,0.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,4,23,5,15,12.0,4.0,0.6,10.6,4.0,0.0,0.0
2018,4,23,5,30,24.0,8.0,0.6,10.8,8.0,7.28,0.0
2018,4,23,5,45,112.0,24.5,0.6,11.0,35.0,19.35,0.0
2018,4,23,6,0,200.0,41.0,0.6,11.2,62.0,31.94,21.49
2018,4,23,6,15,281.5,52.0,0.55,11.55,100.0,53.74,32.94
2018,4,23,6,30,363.0,63.0,0.5,11.9,138.0,93.16,58.34
2018,4,23,6,45,439.0,75.5,0.5,12.25,191.5,143.2,96.9
2018,4,23,7,0,515.0,88.0,0.5,12.6,245.0,205.23,148.03
2018,4,23,7,15,574.5,95.0,0.55,13.1,300.5,264.29,198.26
2018,4,23,7,30,634.0,102.0,0.6,13.6,356.0,330.03,253.57
2018,4,23,7,45,670.0,107.0,0.65,14.1,408.0,390.33,303.89
2018,4,23,8,0,706.0,112.0,0.7,14.6,460.0,453.65,354.98
2018,4,23,8,15,732.5,116.0,0.75,15.05,509.5,513.6,401.94
2018,4,23,8,30,759.0,120.0,0.8,15.5,559.0,574.75,448.19
2018,4,23,8,45,779.5,123.5,0.85,15.9,605.5,631.49,489.84
2018,4,23,9,0,800.0,127.0,0.9,16.3,652.0,688.71,530.57
2018,4,23,9,15,823.5,126.0,0.85,16.9,696.0,743.14,566.62
2018,4,23,9,30,847.0,125.0,0.8,17.5,740.0,796.93,599.47
2018,4,23,9,45,869.0,121.0,0.8,18.1,778.5,838.99,624.28
2018,4,23,10,0,891.0,117.0,0.8,18.7,817.0,885.49,651.67
2018,4,23,10,15,897.5,119.0,0.7,19.15,845.5,922.58,670.9
2018,4,23,10,30,904.0,121.0,0.6,19.6,874.0,956.68,687.81
2018,4,23,10,45,909.0,122.0,0.55,20.05,896.0,985.19,701.97
2018,4,23,11,0,914.0,123.0,0.5,20.5,918.0,1010.3,713.94
2018,4,23,11,15,916.5,124.0,0.45,20.7,932.0,1029.45,722.91
2018,4,23,11,30,919.0,125.0,0.4,20.9,946.0,1044.9,729.72
2018,4,23,11,45,919.5,126.0,0.35,21.15,952.0,1054.56,733.05
2018,4,23,12,0,920.0,127.0,0.3,21.4,958.0,1060.38,734.29
2018,4,23,12,15,919.5,127.0,0.3,21.45,956.5,1060.3,733.98
2018,4,23,12,30,919.0,127.0,0.3,21.5,955.0,1056.35,731.61
2018,4,23,12,45,916.5,126.5,0.3,21.55,945.0,1046.06,725.66
2018,4,23,13,0,914.0,126.0,0.3,21.6,935.0,1031.99,717.66
2018,4,23,13,15,910.0,125.0,0.4,21.55,918.0,1012.25,709.0
2018,4,23,13,30,906.0,124.0,0.5,21.5,901.0,988.95,698.22
2018,4,23,13,45,900.0,122.5,0.65,21.45,876.0,959.85,684.81
2018,4,23,14,0,894.0,121.0,0.8,21.4,851.0,927.54,668.96
2018,4,23,14,15,885.0,119.5,0.9,21.2,819.0,889.62,648.45
2018,4,23,14,30,876.0,118.0,1.0,21.0,787.0,849.03,625.71
2018,4,23,14,45,864.5,115.5,1.15,20.85,749.0,803.05,599.3
2018,4,23,15,0,853.0,113.0,1.3,20.7,711.0,759.96,573.97
2018,4,23,15,15,834.5,110.0,1.3,20.7,665.5,704.12,536.11
2018,4,23,15,30,816.0,107.0,1.3,20.7,620.0,647.5,495.96
2018,4,23,15,45,798.5,104.5,1.6,19.95,574.5,591.51,458.27
2018,4,23,16,0,781.0,102.0,1.9,19.2,529.0,535.25,417.84
2018,4,23,16,15,751.0,98.0,2.0,18.65,477.0,471.46,368.44
2018,4,23,16,30,721.0,94.0,2.1,18.1,425.0,408.79,317.95
2018,4,23,16,45,684.5,89.0,2.2,17.55,373.0,345.29,265.01
2018,4,23,17,0,648.0,84.0,2.3,17.0,321.0,285.08,213.17
2018,4,23,17,15,595.5,78.0,2.35,16.25,269.0,223.6,160.16
2018,4,23,17,30,543.0,72.0,2.4,15.5,217.0,168.08,112.73
2018,4,23,17,45,467.0,63.0,2.45,14.75,168.5,113.3,69.65
2018,4,23,18,0,391.0,54.0,2.5,14.0,120.0,68.18,39.68
2018,4,23,18,15,282.0,41.5,2.5,13.55,80.5,32.29,22.03
2018,4,23,18,30,173.0,29.0,2.5,13.1,41.0,22.88,8.14
2018,4,23,18,45,90.0,15.5,2.45,12.6,21.5,14.1,0.0
2018,4,23,19,0,7.0,2.0,2.4,12.1,2.0,0.0,0.0
2018,4,23,19,15,3.5,1.0,2.35,11.9,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
