Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,20,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.5,1.85,9.15,0.5,0.0,0.0
2018,4,24,5,30,0.0,1.0,1.9,9.4,1.0,0.91,0.0
2018,4,24,5,45,8.0,5.5,1.95,9.7,6.5,5.04,0.0
2018,4,24,6,0,16.0,10.0,2.0,10.0,12.0,9.05,2.13
2018,4,24,6,15,8.0,14.0,1.95,10.25,15.0,12.87,5.17
2018,4,24,6,30,0.0,18.0,1.9,10.5,18.0,15.82,8.08
2018,4,24,6,45,0.0,26.5,1.9,10.75,26.5,23.32,14.67
2018,4,24,7,0,0.0,35.0,1.9,11.0,35.0,30.83,21.21
2018,4,24,7,15,0.0,44.0,1.85,11.3,44.0,38.81,28.05
2018,4,24,7,30,0.0,53.0,1.8,11.6,53.0,46.79,34.8
2018,4,24,7,45,0.0,65.0,1.8,11.85,65.0,57.45,43.75
2018,4,24,8,0,0.0,77.0,1.8,12.1,77.0,68.14,52.6
2018,4,24,8,15,0.0,64.5,1.75,12.4,64.5,57.05,42.97
2018,4,24,8,30,0.0,52.0,1.7,12.7,52.0,45.98,33.44
2018,4,24,8,45,0.0,76.0,1.7,13.0,76.0,67.32,51.21
2018,4,24,9,0,0.0,100.0,1.7,13.3,100.0,88.77,68.82
2018,4,24,9,15,1.5,116.0,1.75,13.55,117.0,104.34,81.42
2018,4,24,9,30,3.0,132.0,1.8,13.8,134.0,120.12,94.11
2018,4,24,9,45,7.5,170.0,1.8,14.0,175.5,158.68,125.23
2018,4,24,10,0,12.0,208.0,1.8,14.2,217.0,197.94,156.41
2018,4,24,10,15,35.5,262.5,1.85,14.35,291.5,279.68,221.2
2018,4,24,10,30,59.0,317.0,1.9,14.5,366.0,356.47,280.48
2018,4,24,10,45,169.0,348.5,1.95,14.65,494.5,506.36,396.05
2018,4,24,11,0,279.0,380.0,2.0,14.8,623.0,661.83,510.34
2018,4,24,11,15,288.5,369.0,2.05,14.85,624.0,665.8,512.31
2018,4,24,11,30,298.0,358.0,2.1,14.9,625.0,668.53,514.73
2018,4,24,11,45,345.5,358.5,2.1,15.0,670.0,719.6,551.82
2018,4,24,12,0,393.0,359.0,2.1,15.1,715.0,783.3,596.52
2018,4,24,12,15,435.0,338.0,2.2,15.1,731.5,804.63,612.89
2018,4,24,12,30,477.0,317.0,2.3,15.1,748.0,823.35,627.89
2018,4,24,12,45,419.5,341.0,2.35,15.1,717.0,785.99,600.45
2018,4,24,13,0,362.0,365.0,2.4,15.1,686.0,734.49,563.53
2018,4,24,13,15,419.0,348.5,2.45,15.0,713.5,778.19,596.91
2018,4,24,13,30,476.0,332.0,2.5,14.9,741.0,805.12,617.81
2018,4,24,13,45,504.5,310.5,2.6,14.8,733.0,796.33,613.7
2018,4,24,14,0,533.0,289.0,2.7,14.7,725.0,783.91,607.24
2018,4,24,14,15,706.0,205.0,2.75,14.55,760.0,833.61,648.24
2018,4,24,14,30,879.0,121.0,2.8,14.4,795.0,853.22,663.74
2018,4,24,14,45,811.0,138.5,2.85,14.2,736.5,789.15,619.83
2018,4,24,15,0,743.0,156.0,2.9,14.0,678.0,723.26,572.95
2018,4,24,15,15,687.5,160.5,2.9,14.0,620.5,653.47,520.88
2018,4,24,15,30,632.0,165.0,2.9,14.0,563.0,586.47,469.75
2018,4,24,15,45,621.0,155.0,2.85,13.55,521.5,535.43,430.83
2018,4,24,16,0,610.0,145.0,2.8,13.1,480.0,484.0,390.29
2018,4,24,16,15,547.5,143.5,2.8,12.8,423.0,411.61,331.89
2018,4,24,16,30,485.0,142.0,2.8,12.5,366.0,349.24,280.31
2018,4,24,16,45,354.5,138.5,2.8,12.2,291.5,266.17,212.14
2018,4,24,17,0,224.0,135.0,2.8,11.9,217.0,194.82,154.01
2018,4,24,17,15,236.5,112.5,2.75,11.55,187.0,161.32,123.88
2018,4,24,17,30,249.0,90.0,2.7,11.2,157.0,126.4,92.16
2018,4,24,17,45,202.0,72.0,2.65,10.85,119.0,86.95,60.14
2018,4,24,18,0,155.0,54.0,2.6,10.5,81.0,53.75,35.47
2018,4,24,18,15,116.5,39.0,2.55,10.2,55.5,31.21,21.53
2018,4,24,18,30,78.0,24.0,2.5,9.9,30.0,19.53,7.18
2018,4,24,18,45,43.5,13.0,2.4,9.6,16.0,11.82,0.0
2018,4,24,19,0,9.0,2.0,2.3,9.3,2.0,0.0,0.0
2018,4,24,19,15,4.5,1.0,2.3,9.15,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,25,5,15,2.0,2.5,2.15,6.65,2.5,0.0,0.0
2018,4,25,5,30,4.0,5.0,2.2,6.9,5.0,4.55,0.0
2018,4,25,5,45,19.0,13.5,2.3,7.15,15.5,11.88,0.44
2018,4,25,6,0,34.0,22.0,2.4,7.4,26.0,19.15,11.06
2018,4,25,6,15,17.0,32.5,2.35,7.7,34.5,29.66,19.53
2018,4,25,6,30,0.0,43.0,2.3,8.0,43.0,37.94,27.5
2018,4,25,6,45,0.0,60.0,2.25,8.25,60.0,52.9,40.7
2018,4,25,7,0,0.0,77.0,2.2,8.5,77.0,67.89,53.72
2018,4,25,7,15,2.5,101.5,2.1,8.9,102.5,90.34,72.84
2018,4,25,7,30,5.0,126.0,2.0,9.3,128.0,113.35,92.13
2018,4,25,7,45,37.0,163.5,1.95,9.65,181.5,163.69,133.89
2018,4,25,8,0,69.0,201.0,1.9,10.0,235.0,216.52,177.17
2018,4,25,8,15,106.0,231.0,1.85,10.45,290.0,269.07,219.56
2018,4,25,8,30,143.0,261.0,1.8,10.9,345.0,332.33,269.72
2018,4,25,8,45,210.5,268.0,1.75,11.3,402.0,391.07,315.98
2018,4,25,9,0,278.0,275.0,1.7,11.7,459.0,464.2,372.39
2018,4,25,9,15,452.5,238.0,1.75,12.1,559.5,580.05,462.16
2018,4,25,9,30,627.0,201.0,1.8,12.5,660.0,704.94,555.47
2018,4,25,9,45,761.0,159.5,1.85,12.85,743.0,795.49,620.43
2018,4,25,10,0,895.0,118.0,1.9,13.2,826.0,888.75,683.16
2018,4,25,10,15,901.5,119.5,1.95,13.45,854.5,925.3,706.03
2018,4,25,10,30,908.0,121.0,2.0,13.7,883.0,958.83,727.35
2018,4,25,10,45,912.0,122.5,2.05,13.95,904.0,986.85,744.91
2018,4,25,11,0,916.0,124.0,2.1,14.2,925.0,1011.42,760.21
2018,4,25,11,15,918.0,125.0,2.15,14.35,938.5,1029.97,771.87
2018,4,25,11,30,920.0,126.0,2.2,14.5,952.0,1044.8,781.23
2018,4,25,11,45,920.0,126.0,2.25,14.6,957.0,1052.85,786.41
2018,4,25,12,0,920.0,126.0,2.3,14.7,962.0,1057.05,789.26
2018,4,25,12,15,920.5,125.5,2.35,14.7,960.5,1057.38,790.03
2018,4,25,12,30,921.0,125.0,2.4,14.7,959.0,1053.84,788.42
2018,4,25,12,45,920.0,123.0,2.5,14.75,949.0,1043.44,782.84
2018,4,25,13,0,919.0,121.0,2.6,14.8,939.0,1029.23,774.82
2018,4,25,13,15,914.5,120.5,2.65,14.7,921.5,1009.41,763.02
2018,4,25,13,30,910.0,120.0,2.7,14.6,904.0,986.04,748.85
2018,4,25,13,45,903.5,119.0,2.75,14.5,879.0,956.89,730.73
2018,4,25,14,0,897.0,118.0,2.8,14.4,854.0,924.56,710.33
2018,4,25,14,15,888.0,116.0,2.85,14.25,822.0,886.07,685.6
2018,4,25,14,30,879.0,114.0,2.9,14.1,790.0,844.93,658.75
2018,4,25,14,45,867.0,113.0,3.0,13.95,752.5,800.02,629.14
2018,4,25,15,0,855.0,112.0,3.1,13.8,715.0,757.88,601.05
2018,4,25,15,15,840.5,108.5,3.1,13.8,671.5,704.31,562.11
2018,4,25,15,30,826.0,105.0,3.1,13.8,628.0,649.59,520.6
2018,4,25,15,45,804.5,103.0,3.2,13.35,580.5,591.36,476.31
2018,4,25,16,0,783.0,101.0,3.3,12.9,533.0,533.26,430.52
2018,4,25,16,15,753.5,98.0,3.3,12.6,482.0,470.75,379.19
2018,4,25,16,30,724.0,95.0,3.3,12.3,431.0,409.2,327.03
2018,4,25,16,45,685.5,90.5,3.35,12.0,378.5,345.43,271.74
2018,4,25,17,0,647.0,86.0,3.4,11.7,326.0,285.17,218.12
2018,4,25,17,15,586.0,80.5,3.3,11.3,272.0,222.3,162.67
2018,4,25,17,30,525.0,75.0,3.2,10.9,218.0,166.43,114.23
2018,4,25,17,45,424.0,66.0,3.15,10.55,165.5,110.03,70.06
2018,4,25,18,0,323.0,57.0,3.1,10.2,113.0,64.48,39.5
2018,4,25,18,15,194.0,41.0,3.05,9.9,71.5,31.61,21.97
2018,4,25,18,30,65.0,25.0,3.0,9.6,30.0,20.29,8.46
2018,4,25,18,45,34.5,13.0,2.9,9.3,15.5,11.82,0.0
2018,4,25,19,0,4.0,1.0,2.8,9.0,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,2.8,8.9,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,2.65,6.8,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,2.8,7.1,4.0,3.64,0.0
2018,4,26,5,45,3.0,9.0,2.95,7.4,9.0,8.06,0.0
2018,4,26,6,0,0.0,14.0,3.1,7.7,14.0,12.3,5.12
2018,4,26,6,15,0.0,22.0,3.1,7.95,22.0,19.35,11.09
2018,4,26,6,30,0.0,30.0,3.1,8.2,30.0,26.41,17.44
2018,4,26,6,45,0.0,43.0,3.15,8.45,43.0,37.92,27.6
2018,4,26,7,0,0.0,56.0,3.2,8.7,56.0,49.45,37.66
2018,4,26,7,15,0.0,72.0,3.2,9.0,72.0,63.65,49.87
2018,4,26,7,30,0.0,88.0,3.2,9.3,88.0,77.86,61.9
2018,4,26,7,45,0.0,104.5,3.2,9.55,104.5,92.6,74.23
2018,4,26,8,0,0.0,121.0,3.2,9.8,121.0,107.45,86.49
2018,4,26,8,15,5.0,154.0,3.2,10.1,157.0,139.97,113.46
2018,4,26,8,30,10.0,187.0,3.2,10.4,193.0,173.35,140.76
2018,4,26,8,45,14.5,212.0,3.2,10.65,221.5,199.86,162.08
2018,4,26,9,0,19.0,237.0,3.2,10.9,250.0,226.96,183.68
2018,4,26,9,15,22.0,255.5,3.2,11.15,271.0,247.45,199.68
2018,4,26,9,30,25.0,274.0,3.2,11.4,292.0,268.22,215.8
2018,4,26,9,45,34.5,303.5,3.25,11.7,330.0,315.06,252.62
2018,4,26,10,0,44.0,333.0,3.3,12.0,368.0,354.17,282.81
2018,4,26,10,15,197.0,331.0,3.35,12.15,495.5,501.02,400.72
2018,4,26,10,30,350.0,329.0,3.4,12.3,623.0,657.23,520.95
2018,4,26,10,45,633.0,223.5,3.5,12.5,772.5,843.43,663.11
2018,4,26,11,0,916.0,118.0,3.6,12.7,922.0,1004.42,775.17
2018,4,26,11,15,919.5,118.5,3.65,12.8,936.0,1023.86,786.7
2018,4,26,11,30,923.0,119.0,3.7,12.9,950.0,1039.62,797.03
2018,4,26,11,45,925.0,119.0,3.8,12.95,956.5,1049.63,804.08
2018,4,26,12,0,927.0,119.0,3.9,13.0,963.0,1055.79,808.67
2018,4,26,12,15,927.5,118.5,3.95,13.0,962.0,1056.08,809.16
2018,4,26,12,30,928.0,118.0,4.0,13.0,961.0,1052.47,807.17
2018,4,26,12,45,926.5,118.0,4.0,13.05,952.0,1043.51,801.15
2018,4,26,13,0,925.0,118.0,4.0,13.1,943.0,1030.73,792.66
2018,4,26,13,15,921.5,117.0,4.05,13.05,926.0,1011.26,780.29
2018,4,26,13,30,918.0,116.0,4.1,13.0,909.0,988.17,765.47
2018,4,26,13,45,905.0,118.5,4.1,12.95,882.0,956.44,744.28
2018,4,26,14,0,892.0,121.0,4.1,12.9,855.0,921.84,721.03
2018,4,26,14,15,843.0,136.5,4.1,12.85,809.5,874.49,688.5
2018,4,26,14,30,794.0,152.0,4.1,12.8,764.0,819.03,649.78
2018,4,26,14,45,825.5,132.0,4.1,12.7,741.0,791.37,631.27
2018,4,26,15,0,857.0,112.0,4.1,12.6,718.0,758.1,608.3
2018,4,26,15,15,850.5,106.5,4.1,12.6,677.5,707.97,571.21
2018,4,26,15,30,844.0,101.0,4.1,12.6,637.0,655.93,531.08
2018,4,26,15,45,825.5,98.5,4.1,12.3,590.0,598.17,485.82
2018,4,26,16,0,807.0,96.0,4.1,12.0,543.0,540.19,439.02
2018,4,26,16,15,782.0,92.5,4.1,11.75,492.5,478.17,387.42
2018,4,26,16,30,757.0,89.0,4.1,11.5,442.0,417.32,335.11
2018,4,26,16,45,714.0,86.0,4.1,11.25,387.5,350.71,276.85
2018,4,26,17,0,671.0,83.0,4.1,11.0,333.0,288.93,221.46
2018,4,26,17,15,596.5,78.5,4.0,10.7,275.5,222.37,162.86
2018,4,26,17,30,522.0,74.0,3.9,10.4,218.0,164.44,112.97
2018,4,26,17,45,474.5,63.5,3.85,10.05,173.5,113.25,70.79
2018,4,26,18,0,427.0,53.0,3.8,9.7,129.0,68.04,39.51
2018,4,26,18,15,323.0,42.0,3.7,9.45,88.5,34.27,24.4
2018,4,26,18,30,219.0,31.0,3.6,9.2,48.0,24.43,12.11
2018,4,26,18,45,115.5,16.5,3.5,8.95,25.0,15.01,0.0
2018,4,26,19,0,12.0,2.0,3.4,8.7,2.0,0.0,0.0
2018,4,26,19,15,6.0,1.0,3.45,8.65,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.95,8.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.1,8.95,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.05,9.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,27,5,15,34.0,6.5,1.8,9.65,7.5,0.0,0.0
2018,4,27,5,30,68.0,13.0,1.8,10.1,15.0,11.82,0.0
2018,4,27,5,45,152.0,27.5,1.8,10.5,43.0,21.61,8.57
2018,4,27,6,0,236.0,42.0,1.8,10.9,71.0,32.53,22.63
2018,4,27,6,15,332.0,52.0,1.9,11.2,114.0,56.94,34.02
2018,4,27,6,30,428.0,62.0,2.0,11.5,157.0,101.96,63.17
2018,4,27,6,45,357.0,86.0,2.05,11.85,179.0,139.23,97.85
2018,4,27,7,0,286.0,110.0,2.1,12.2,201.0,167.37,126.42
2018,4,27,7,15,203.0,139.0,2.1,12.4,209.5,188.8,148.87
2018,4,27,7,30,120.0,168.0,2.1,12.6,218.0,197.03,158.49
2018,4,27,7,45,103.0,183.0,2.1,12.85,230.0,212.68,171.89
2018,4,27,8,0,86.0,198.0,2.1,13.1,242.0,221.47,179.08
2018,4,27,8,15,92.0,220.5,2.15,13.3,271.5,251.35,203.1
2018,4,27,8,30,98.0,243.0,2.2,13.5,301.0,281.89,227.23
2018,4,27,8,45,156.0,250.0,2.2,13.65,350.5,338.51,272.53
2018,4,27,9,0,214.0,257.0,2.2,13.8,400.0,402.0,322.47
2018,4,27,9,15,222.5,279.5,2.25,13.95,436.0,442.11,352.7
2018,4,27,9,30,231.0,302.0,2.3,14.1,472.0,482.43,382.75
2018,4,27,9,45,229.5,325.0,2.3,14.25,501.0,515.2,406.31
2018,4,27,10,0,228.0,348.0,2.3,14.4,530.0,547.16,428.99
2018,4,27,10,15,289.0,347.5,2.35,14.5,586.0,609.72,476.07
2018,4,27,10,30,350.0,347.0,2.4,14.6,642.0,674.71,523.99
2018,4,27,10,45,400.0,345.5,2.4,14.7,691.0,742.21,572.13
2018,4,27,11,0,450.0,344.0,2.4,14.8,740.0,798.84,611.99
2018,4,27,11,15,439.5,352.5,2.45,14.85,744.0,806.22,616.21
2018,4,27,11,30,429.0,361.0,2.5,14.9,748.0,811.16,619.21
2018,4,27,11,45,405.0,374.0,2.5,14.95,741.5,804.69,613.59
2018,4,27,12,0,381.0,387.0,2.5,15.0,735.0,783.53,598.1
2018,4,27,12,15,297.5,411.0,2.55,15.0,682.5,724.91,554.75
2018,4,27,12,30,214.0,435.0,2.6,15.0,630.0,650.66,499.96
2018,4,27,12,45,192.5,436.0,2.65,15.0,610.0,628.22,483.95
2018,4,27,13,0,171.0,437.0,2.7,15.0,590.0,605.16,467.04
2018,4,27,13,15,186.0,416.5,2.8,14.95,580.0,594.88,461.11
2018,4,27,13,30,201.0,396.0,2.9,14.9,570.0,583.25,454.07
2018,4,27,13,45,227.0,367.5,2.95,14.85,559.0,584.56,456.65
2018,4,27,14,0,253.0,339.0,3.0,14.8,548.0,570.67,448.05
2018,4,27,14,15,417.5,284.0,3.1,14.7,613.5,657.64,517.74
2018,4,27,14,30,582.0,229.0,3.2,14.6,679.0,724.47,570.86
2018,4,27,14,45,548.5,231.5,3.25,14.5,639.5,671.91,531.9
2018,4,27,15,0,515.0,234.0,3.3,14.4,600.0,624.07,496.51
2018,4,27,15,15,462.0,238.0,3.3,14.4,551.5,565.22,451.53
2018,4,27,15,30,409.0,242.0,3.3,14.4,503.0,509.56,408.35
2018,4,27,15,45,466.0,208.5,3.35,14.05,484.5,487.75,392.76
2018,4,27,16,0,523.0,175.0,3.4,13.7,466.0,458.95,370.4
2018,4,27,16,15,547.5,153.5,3.4,13.45,433.0,418.63,337.17
2018,4,27,16,30,572.0,132.0,3.4,13.2,400.0,378.14,302.29
2018,4,27,16,45,581.0,117.0,3.4,12.95,361.5,330.65,260.33
2018,4,27,17,0,590.0,102.0,3.4,12.7,323.0,281.31,215.39
2018,4,27,17,15,546.0,93.0,3.3,12.4,273.5,222.87,163.73
2018,4,27,17,30,502.0,84.0,3.2,12.1,224.0,169.45,117.19
2018,4,27,17,45,431.5,73.0,3.1,11.75,175.5,114.21,73.02
2018,4,27,18,0,361.0,62.0,3.0,11.4,127.0,70.03,43.03
2018,4,27,18,15,259.5,48.0,2.9,11.1,87.0,37.14,26.8
2018,4,27,18,30,158.0,34.0,2.8,10.8,47.0,26.71,14.33
2018,4,27,18,45,84.0,19.0,2.65,10.5,25.5,17.28,0.0
2018,4,27,19,0,10.0,4.0,2.5,10.2,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.5,10.15,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,28,5,15,33.5,7.0,2.0,9.8,8.0,0.0,0.0
2018,4,28,5,30,67.0,14.0,2.1,10.2,16.0,12.73,0.0
2018,4,28,5,45,182.0,29.5,2.2,10.55,49.0,23.2,10.73
2018,4,28,6,0,297.0,45.0,2.3,10.9,82.0,34.96,24.83
2018,4,28,6,15,317.0,58.0,2.45,11.2,114.5,61.37,38.1
2018,4,28,6,30,337.0,71.0,2.6,11.5,147.0,98.26,64.0
2018,4,28,6,45,327.0,92.0,2.7,11.75,181.0,139.37,99.43
2018,4,28,7,0,317.0,113.0,2.8,12.0,215.0,177.34,133.91
2018,4,28,7,15,317.0,125.0,2.9,12.2,242.5,210.09,163.86
2018,4,28,7,30,317.0,137.0,3.0,12.4,270.0,242.45,193.1
2018,4,28,7,45,217.5,168.0,3.05,12.6,264.5,250.45,202.46
2018,4,28,8,0,118.0,199.0,3.1,12.8,259.0,242.13,196.5
2018,4,28,8,15,92.0,206.0,3.1,12.9,255.5,237.61,192.78
2018,4,28,8,30,66.0,213.0,3.1,13.0,252.0,234.66,189.9
2018,4,28,8,45,40.0,212.5,3.15,13.15,236.5,221.69,178.61
2018,4,28,9,0,14.0,212.0,3.2,13.3,221.0,200.23,160.24
2018,4,28,9,15,58.0,257.5,3.25,13.45,300.0,282.79,227.23
2018,4,28,9,30,102.0,303.0,3.3,13.6,379.0,373.71,299.1
2018,4,28,9,45,111.0,327.5,3.35,13.75,413.5,410.59,326.97
2018,4,28,10,0,120.0,352.0,3.4,13.9,448.0,447.93,355.11
2018,4,28,10,15,83.0,353.0,3.45,13.95,420.5,409.75,324.22
2018,4,28,10,30,46.0,354.0,3.5,14.0,393.0,380.18,299.95
2018,4,28,10,45,92.5,380.0,3.5,14.1,461.0,451.38,355.77
2018,4,28,11,0,139.0,406.0,3.5,14.2,529.0,538.19,421.79
2018,4,28,11,15,176.0,398.5,3.55,14.25,556.5,569.8,446.06
2018,4,28,11,30,213.0,391.0,3.6,14.3,584.0,615.43,480.66
2018,4,28,11,45,327.5,330.5,3.65,14.35,629.5,669.53,524.48
2018,4,28,12,0,442.0,270.0,3.7,14.4,675.0,738.3,578.09
2018,4,28,12,15,287.0,312.0,3.75,14.35,574.5,611.95,480.92
2018,4,28,12,30,132.0,354.0,3.8,14.3,474.0,486.05,382.21
2018,4,28,12,45,109.0,384.0,3.85,14.3,482.5,492.33,386.5
2018,4,28,13,0,86.0,414.0,3.9,14.3,491.0,484.21,379.51
2018,4,28,13,15,60.0,339.5,3.9,14.15,393.0,382.44,301.83
2018,4,28,13,30,34.0,265.0,3.9,14.0,295.0,282.82,224.2
2018,4,28,13,45,24.0,239.0,3.95,13.9,260.0,247.11,196.17
2018,4,28,14,0,14.0,213.0,4.0,13.8,225.0,204.67,162.29
2018,4,28,14,15,20.5,245.5,4.0,13.65,262.0,248.07,197.59
2018,4,28,14,30,27.0,278.0,4.0,13.5,299.0,283.63,226.33
2018,4,28,14,45,63.5,295.5,4.0,13.35,341.5,327.31,262.42
2018,4,28,15,0,100.0,313.0,4.0,13.2,384.0,367.73,295.54
2018,4,28,15,15,270.5,266.0,4.0,13.2,442.5,450.58,364.49
2018,4,28,15,30,441.0,219.0,4.0,13.2,501.0,507.49,411.12
2018,4,28,15,45,341.0,229.0,3.95,12.9,437.5,425.35,345.24
2018,4,28,16,0,241.0,239.0,3.9,12.6,374.0,360.52,292.85
2018,4,28,16,15,254.5,213.0,3.9,12.4,343.5,326.67,265.55
2018,4,28,16,30,268.0,187.0,3.9,12.2,313.0,291.08,235.81
2018,4,28,16,45,345.5,153.0,3.85,12.05,296.0,269.87,215.8
2018,4,28,17,0,423.0,119.0,3.8,11.9,279.0,242.41,188.52
2018,4,28,17,15,468.0,98.0,3.7,11.65,250.0,205.3,152.45
2018,4,28,17,30,513.0,77.0,3.6,11.4,221.0,164.56,112.98
2018,4,28,17,45,467.5,67.0,3.5,11.15,177.5,114.77,72.15
2018,4,28,18,0,422.0,57.0,3.4,10.9,134.0,70.72,41.95
2018,4,28,18,15,288.5,44.5,3.25,10.7,89.5,34.43,24.54
2018,4,28,18,30,155.0,32.0,3.1,10.5,45.0,25.06,13.64
2018,4,28,18,45,87.0,18.0,3.0,10.3,24.5,16.37,0.0
2018,4,28,19,0,19.0,4.0,2.9,10.1,4.0,0.0,0.0
2018,4,28,19,15,9.5,2.0,2.85,9.95,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,29,5,15,18.0,7.0,2.55,9.55,7.5,0.0,0.0
2018,4,29,5,30,36.0,14.0,2.7,9.8,15.0,12.73,0.0
2018,4,29,5,45,87.5,30.0,2.85,10.0,39.5,24.1,12.27
2018,4,29,6,0,139.0,46.0,3.0,10.2,64.0,36.44,26.29
2018,4,29,6,15,181.0,63.0,3.1,10.4,97.5,60.03,40.77
2018,4,29,6,30,223.0,80.0,3.2,10.6,131.0,93.26,64.95
2018,4,29,6,45,255.5,96.0,3.25,10.8,168.5,129.43,94.57
2018,4,29,7,0,288.0,112.0,3.3,11.0,206.0,169.66,129.14
2018,4,29,7,15,247.0,135.0,3.35,11.25,225.5,198.17,156.51
2018,4,29,7,30,206.0,158.0,3.4,11.5,245.0,221.7,178.57
2018,4,29,7,45,135.5,172.5,3.45,11.75,232.5,216.36,175.83
2018,4,29,8,0,65.0,187.0,3.5,12.0,220.0,201.05,163.51
2018,4,29,8,15,131.0,207.0,3.5,12.2,282.5,264.52,215.72
2018,4,29,8,30,197.0,227.0,3.5,12.4,345.0,330.5,269.36
2018,4,29,8,45,102.0,198.0,3.55,12.65,259.5,253.95,206.25
2018,4,29,9,0,7.0,169.0,3.6,12.9,174.0,155.98,124.29
2018,4,29,9,15,18.5,212.5,3.6,13.05,226.0,204.7,164.03
2018,4,29,9,30,30.0,256.0,3.6,13.2,278.0,262.6,210.29
2018,4,29,9,45,129.5,314.0,3.6,13.4,417.0,411.87,329.76
2018,4,29,10,0,229.0,372.0,3.6,13.6,556.0,559.57,443.45
2018,4,29,10,15,437.5,306.5,3.6,13.65,672.5,709.6,559.37
2018,4,29,10,30,646.0,241.0,3.6,13.7,789.0,852.38,666.39
2018,4,29,10,45,753.5,194.0,3.6,13.8,848.5,923.07,715.62
2018,4,29,11,0,861.0,147.0,3.6,13.9,908.0,977.68,752.25
2018,4,29,11,15,881.5,138.5,3.65,13.95,928.0,1003.74,769.47
2018,4,29,11,30,902.0,130.0,3.7,14.0,948.0,1026.66,784.81
2018,4,29,11,45,903.5,130.0,3.7,14.05,954.0,1035.83,790.47
2018,4,29,12,0,905.0,130.0,3.7,14.1,960.0,1041.26,793.81
2018,4,29,12,15,908.5,127.0,3.7,14.1,959.0,1041.94,794.21
2018,4,29,12,30,912.0,124.0,3.7,14.1,958.0,1038.8,792.19
2018,4,29,12,45,915.5,120.0,3.75,14.15,950.0,1030.8,787.23
2018,4,29,13,0,919.0,116.0,3.8,14.2,942.0,1018.93,779.76
2018,4,29,13,15,916.5,114.5,3.8,14.2,925.0,999.98,767.33
2018,4,29,13,30,914.0,113.0,3.8,14.2,908.0,977.43,752.5
2018,4,29,13,45,910.0,111.5,3.85,14.25,884.5,949.99,734.49
2018,4,29,14,0,906.0,110.0,3.9,14.3,861.0,919.24,714.12
2018,4,29,14,15,898.5,108.0,3.9,14.25,829.5,881.83,688.92
2018,4,29,14,30,891.0,106.0,3.9,14.2,798.0,841.67,661.59
2018,4,29,14,45,881.0,104.0,3.95,14.15,761.0,797.0,630.97
2018,4,29,15,0,871.0,102.0,4.0,14.1,724.0,750.21,598.42
2018,4,29,15,15,857.0,99.5,4.0,14.1,681.0,698.27,560.45
2018,4,29,15,30,843.0,97.0,4.0,14.1,638.0,647.81,521.44
2018,4,29,15,45,826.5,94.0,4.1,13.9,591.5,591.0,477.17
2018,4,29,16,0,810.0,91.0,4.2,13.7,545.0,533.79,431.24
2018,4,29,16,15,787.5,87.5,4.2,13.5,495.5,473.1,380.76
2018,4,29,16,30,765.0,84.0,4.2,13.3,446.0,413.29,329.38
2018,4,29,16,45,733.5,79.5,4.2,13.1,394.0,350.42,274.15
2018,4,29,17,0,702.0,75.0,4.2,12.9,342.0,288.63,218.63
2018,4,29,17,15,656.5,70.0,4.15,12.55,290.0,227.18,163.48
2018,4,29,17,30,611.0,65.0,4.1,12.2,238.0,170.68,113.6
2018,4,29,17,45,543.0,57.5,4.0,11.9,188.0,114.53,68.47
2018,4,29,18,0,475.0,50.0,3.9,11.6,138.0,66.81,37.01
2018,4,29,18,15,363.5,41.0,3.8,11.25,96.0,33.0,23.29
2018,4,29,18,30,252.0,32.0,3.7,10.9,54.0,25.17,14.12
2018,4,29,18,45,138.0,18.5,3.55,10.6,29.5,16.83,0.0
2018,4,29,19,0,24.0,5.0,3.4,10.3,5.0,4.55,0.0
2018,4,29,19,15,12.0,2.5,3.3,10.15,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,30,5,15,37.5,7.5,2.8,8.35,9.0,0.0,0.0
2018,4,30,5,30,75.0,15.0,2.9,8.6,18.0,13.64,0.0
2018,4,30,5,45,157.0,29.0,3.0,8.9,46.5,22.67,11.91
2018,4,30,6,0,239.0,43.0,3.1,9.2,75.0,33.14,23.59
2018,4,30,6,15,284.5,58.0,3.1,9.5,112.0,60.28,38.2
2018,4,30,6,30,330.0,73.0,3.1,9.8,149.0,99.48,65.8
2018,4,30,6,45,347.5,91.0,3.05,10.1,189.0,142.22,101.66
2018,4,30,7,0,365.0,109.0,3.0,10.4,229.0,187.19,141.31
2018,4,30,7,15,317.0,135.0,2.9,10.7,252.0,219.0,172.14
2018,4,30,7,30,269.0,161.0,2.8,11.0,275.0,246.9,198.32
2018,4,30,7,45,287.0,182.5,2.7,11.3,318.0,292.51,236.83
2018,4,30,8,0,305.0,204.0,2.6,11.6,361.0,339.97,275.9
2018,4,30,8,15,310.5,225.5,2.55,11.85,399.0,382.43,310.15
2018,4,30,8,30,316.0,247.0,2.5,12.1,437.0,425.0,343.6
2018,4,30,8,45,358.0,256.0,2.45,12.35,486.5,478.76,385.46
2018,4,30,9,0,400.0,265.0,2.4,12.6,536.0,543.7,434.76
2018,4,30,9,15,385.0,287.5,2.4,12.75,561.0,566.98,451.25
2018,4,30,9,30,370.0,310.0,2.4,12.9,586.0,595.93,471.7
2018,4,30,9,45,519.0,265.5,2.45,13.1,672.0,700.23,551.15
2018,4,30,10,0,668.0,221.0,2.5,13.3,758.0,807.52,630.25
2018,4,30,10,15,702.5,213.5,2.55,13.4,795.5,853.93,662.55
2018,4,30,10,30,737.0,206.0,2.6,13.5,833.0,899.38,693.35
2018,4,30,10,45,803.5,177.5,2.6,13.6,876.5,945.91,724.05
2018,4,30,11,0,870.0,149.0,2.6,13.7,920.0,987.15,750.8
2018,4,30,11,15,886.5,142.5,2.65,13.8,938.5,1011.39,766.45
2018,4,30,11,30,903.0,136.0,2.7,13.9,957.0,1032.41,780.16
2018,4,30,11,45,904.5,135.5,2.7,13.95,962.5,1041.05,785.31
2018,4,30,12,0,906.0,135.0,2.7,14.0,968.0,1045.96,788.22
2018,4,30,12,15,905.0,135.0,2.8,14.05,966.0,1045.1,788.47
2018,4,30,12,30,904.0,135.0,2.9,14.1,964.0,1040.48,786.36
2018,4,30,12,45,901.5,134.5,2.95,14.15,954.0,1030.15,780.04
2018,4,30,13,0,899.0,134.0,3.0,14.2,944.0,1016.15,771.38
2018,4,30,13,15,894.5,133.5,3.1,14.2,926.5,996.62,759.63
2018,4,30,13,30,890.0,133.0,3.2,14.2,909.0,973.65,745.52
2018,4,30,13,45,882.5,132.0,3.3,14.2,883.5,944.12,726.82
2018,4,30,14,0,875.0,131.0,3.4,14.2,858.0,911.55,705.88
2018,4,30,14,15,866.5,129.5,3.5,14.15,827.0,874.79,681.9
2018,4,30,14,30,858.0,128.0,3.6,14.1,796.0,841.94,660.47
2018,4,30,14,45,846.5,125.0,3.7,14.05,758.0,795.59,628.97
2018,4,30,15,0,835.0,122.0,3.8,14.0,720.0,747.34,595.65
2018,4,30,15,15,819.5,119.5,3.8,14.0,677.5,695.19,556.63
2018,4,30,15,30,804.0,117.0,3.8,14.0,635.0,642.02,515.82
2018,4,30,15,45,784.0,113.5,4.0,13.8,587.5,584.5,471.43
2018,4,30,16,0,764.0,110.0,4.2,13.6,540.0,527.03,425.65
2018,4,30,16,15,737.5,106.0,4.25,13.35,490.0,465.8,375.14
2018,4,30,16,30,711.0,102.0,4.3,13.1,440.0,406.21,324.36
2018,4,30,16,45,676.0,96.5,4.4,12.9,388.0,343.85,270.03
2018,4,30,17,0,641.0,91.0,4.5,12.7,336.0,284.62,217.15
2018,4,30,17,15,574.0,86.0,4.5,12.35,281.0,221.55,161.9
2018,4,30,17,30,507.0,81.0,4.5,12.0,226.0,166.2,114.46
2018,4,30,17,45,398.0,72.0,4.45,11.6,171.5,108.44,69.82
2018,4,30,18,0,289.0,63.0,4.4,11.2,117.0,66.32,42.35
2018,4,30,18,15,215.0,48.5,4.3,10.85,82.0,37.27,27.12
2018,4,30,18,30,141.0,34.0,4.2,10.5,47.0,27.24,16.15
2018,4,30,18,45,75.0,19.0,4.1,10.15,25.5,17.28,0.0
2018,4,30,19,0,9.0,4.0,4.0,9.8,4.0,3.64,0.0
2018,4,30,19,15,4.5,2.0,3.95,9.65,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,5,1,5,15,36.0,8.5,2.35,7.4,10.0,7.73,0.0
2018,5,1,5,30,72.0,17.0,2.4,7.8,20.0,15.46,0.0
2018,5,1,5,45,166.5,32.0,2.5,8.25,51.5,25.02,14.32
2018,5,1,6,0,261.0,47.0,2.6,8.7,83.0,36.25,26.47
2018,5,1,6,15,350.5,59.5,2.65,9.1,129.0,64.81,40.22
2018,5,1,6,30,440.0,72.0,2.7,9.5,175.0,111.01,70.9
2018,5,1,6,45,520.5,77.5,2.7,9.85,229.0,162.78,111.6
2018,5,1,7,0,601.0,83.0,2.7,10.2,283.0,222.29,162.12
2018,5,1,7,15,643.5,88.5,2.75,10.65,335.5,279.84,213.62
2018,5,1,7,30,686.0,94.0,2.8,11.1,388.0,341.75,268.43
2018,5,1,7,45,717.0,99.0,2.85,11.55,440.0,402.39,321.29
2018,5,1,8,0,748.0,104.0,2.9,12.0,492.0,465.34,374.47
2018,5,1,8,15,771.5,107.0,2.9,12.4,541.0,524.6,423.12
2018,5,1,8,30,795.0,110.0,2.9,12.8,590.0,583.98,470.29
2018,5,1,8,45,813.0,113.5,2.85,13.15,636.0,640.77,513.87
2018,5,1,9,0,831.0,117.0,2.8,13.5,682.0,697.09,555.72
2018,5,1,9,15,848.0,117.5,2.8,13.8,723.5,748.87,593.28
2018,5,1,9,30,865.0,118.0,2.8,14.1,765.0,794.11,623.72
2018,5,1,9,45,879.5,117.0,2.75,14.4,801.0,838.95,653.14
2018,5,1,10,0,894.0,116.0,2.7,14.7,837.0,881.77,680.68
2018,5,1,10,15,901.0,117.5,2.7,14.9,865.5,918.22,704.09
2018,5,1,10,30,908.0,119.0,2.7,15.1,894.0,951.72,725.34
2018,5,1,10,45,912.5,120.5,2.65,15.35,915.5,979.75,742.17
2018,5,1,11,0,917.0,122.0,2.6,15.6,937.0,1004.37,756.63
2018,5,1,11,15,919.0,123.0,2.6,15.75,950.5,1022.55,767.57
2018,5,1,11,30,921.0,124.0,2.6,15.9,964.0,1037.03,776.18
2018,5,1,11,45,921.0,125.0,2.6,16.0,969.5,1045.78,781.27
2018,5,1,12,0,921.0,126.0,2.6,16.1,975.0,1050.71,784.0
2018,5,1,12,15,923.5,124.0,2.65,16.15,974.0,1051.32,784.73
2018,5,1,12,30,926.0,122.0,2.7,16.2,973.0,1048.07,783.09
2018,5,1,12,45,928.0,119.0,2.75,16.25,964.5,1039.45,778.03
2018,5,1,13,0,930.0,116.0,2.8,16.3,956.0,1026.96,770.54
2018,5,1,13,15,925.5,116.0,2.95,16.25,938.5,1007.43,759.64
2018,5,1,13,30,921.0,116.0,3.1,16.2,921.0,984.35,746.28
2018,5,1,13,45,915.0,115.0,3.2,16.15,896.5,955.45,728.43
2018,5,1,14,0,909.0,114.0,3.3,16.1,872.0,923.34,708.24
2018,5,1,14,15,811.5,154.0,3.4,15.95,812.0,858.91,665.35
2018,5,1,14,30,714.0,194.0,3.5,15.8,752.0,793.28,620.16
2018,5,1,14,45,761.0,163.0,3.6,15.65,732.0,768.98,605.3
2018,5,1,15,0,808.0,132.0,3.7,15.5,712.0,736.46,583.59
2018,5,1,15,15,799.0,124.5,3.7,15.5,669.5,685.0,545.29
2018,5,1,15,30,790.0,117.0,3.7,15.5,627.0,632.04,505.01
2018,5,1,15,45,779.0,110.0,3.95,15.0,582.0,577.13,463.57
2018,5,1,16,0,768.0,103.0,4.2,14.5,537.0,521.41,419.88
2018,5,1,16,15,758.0,98.0,4.25,14.15,493.5,467.58,375.32
2018,5,1,16,30,748.0,93.0,4.3,13.8,450.0,413.32,328.75
2018,5,1,16,45,712.5,88.5,4.35,13.4,397.5,348.76,272.71
2018,5,1,17,0,677.0,84.0,4.4,13.0,345.0,288.32,218.85
2018,5,1,17,15,629.0,78.0,4.35,12.6,292.5,226.9,164.12
2018,5,1,17,30,581.0,72.0,4.3,12.2,240.0,170.79,114.99
2018,5,1,17,45,510.5,64.5,4.25,11.75,190.5,116.35,71.57
2018,5,1,18,0,440.0,57.0,4.2,11.3,141.0,70.71,41.6
2018,5,1,18,15,332.5,46.0,4.05,10.95,98.5,35.57,25.67
2018,5,1,18,30,225.0,35.0,3.9,10.6,56.0,27.44,16.63
2018,5,1,18,45,122.0,20.0,3.7,10.25,30.5,15.87,0.0
2018,5,1,19,0,19.0,5.0,3.5,9.9,5.0,4.55,0.0
2018,5,1,19,15,9.5,2.5,3.45,9.75,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,2,5,15,20.5,7.5,1.35,9.0,8.5,6.82,0.0
2018,5,2,5,30,41.0,15.0,1.4,9.3,17.0,12.37,0.0
2018,5,2,5,45,149.5,32.0,1.45,9.6,51.0,24.95,14.6
2018,5,2,6,0,258.0,49.0,1.5,9.9,85.0,37.74,27.74
2018,5,2,6,15,366.0,59.5,1.5,10.15,134.0,65.76,40.36
2018,5,2,6,30,474.0,70.0,1.5,10.4,183.0,115.21,72.67
2018,5,2,6,45,543.0,76.5,1.5,10.65,236.0,165.94,112.7
2018,5,2,7,0,612.0,83.0,1.5,10.9,289.0,225.01,162.95
2018,5,2,7,15,647.5,89.5,1.5,11.15,340.0,282.02,213.74
2018,5,2,7,30,683.0,96.0,1.5,11.4,391.0,342.55,266.91
2018,5,2,7,45,688.5,106.0,1.45,11.65,434.5,397.11,314.28
2018,5,2,8,0,694.0,116.0,1.4,11.9,478.0,451.16,359.44
2018,5,2,8,15,740.5,114.5,1.4,12.25,534.0,515.0,410.5
2018,5,2,8,30,787.0,113.0,1.4,12.6,590.0,581.94,462.22
2018,5,2,8,45,814.0,112.5,1.35,12.9,638.0,640.0,505.38
2018,5,2,9,0,841.0,112.0,1.3,13.2,686.0,698.39,547.33
2018,5,2,9,15,854.0,114.0,1.35,13.5,726.5,749.09,583.05
2018,5,2,9,30,867.0,116.0,1.4,13.8,767.0,793.06,612.01
2018,5,2,9,45,878.0,117.0,1.4,14.1,802.0,837.03,640.07
2018,5,2,10,0,889.0,118.0,1.4,14.4,837.0,878.75,666.18
2018,5,2,10,15,776.5,171.0,1.45,14.6,814.5,869.52,658.64
2018,5,2,10,30,664.0,224.0,1.5,14.8,792.0,849.25,643.91
2018,5,2,10,45,681.5,223.0,1.55,15.05,818.5,882.34,666.33
2018,5,2,11,0,699.0,222.0,1.6,15.3,845.0,913.31,686.17
2018,5,2,11,15,769.5,189.5,1.65,15.45,885.0,953.94,712.62
2018,5,2,11,30,840.0,157.0,1.7,15.6,925.0,1000.64,742.75
2018,5,2,11,45,580.0,260.0,1.75,15.75,792.0,862.23,648.5
2018,5,2,12,0,320.0,363.0,1.8,15.9,659.0,693.69,526.7
2018,5,2,12,15,468.5,308.0,1.85,15.95,740.0,799.45,606.25
2018,5,2,12,30,617.0,253.0,1.9,16.0,821.0,892.1,672.64
2018,5,2,12,45,772.0,184.0,1.95,16.05,887.5,961.45,719.66
2018,5,2,13,0,927.0,115.0,2.0,16.1,954.0,1021.72,759.46
2018,5,2,13,15,886.5,131.5,2.05,16.05,921.5,984.4,735.44
2018,5,2,13,30,846.0,148.0,2.1,16.0,889.0,954.68,717.4
2018,5,2,13,45,878.0,129.5,2.15,16.0,880.0,935.0,705.77
2018,5,2,14,0,910.0,111.0,2.2,16.0,871.0,919.93,697.15
2018,5,2,14,15,902.0,109.5,2.25,15.9,839.5,882.57,673.48
2018,5,2,14,30,894.0,108.0,2.3,15.8,808.0,842.48,647.84
2018,5,2,14,45,883.5,106.0,2.35,15.7,770.5,797.43,618.37
2018,5,2,15,0,873.0,104.0,2.4,15.6,733.0,750.3,586.96
2018,5,2,15,15,859.5,102.0,2.4,15.6,690.5,699.27,550.65
2018,5,2,15,30,846.0,100.0,2.4,15.6,648.0,649.61,513.38
2018,5,2,15,45,827.5,97.0,2.55,15.25,600.5,591.64,470.11
2018,5,2,16,0,809.0,94.0,2.7,14.9,553.0,533.49,424.98
2018,5,2,16,15,784.0,91.0,2.7,14.6,502.5,472.34,375.31
2018,5,2,16,30,759.0,88.0,2.7,14.3,452.0,412.36,324.88
2018,5,2,16,45,726.0,83.5,2.75,14.05,400.0,349.51,270.73
2018,5,2,17,0,693.0,79.0,2.8,13.8,348.0,287.82,216.25
2018,5,2,17,15,647.5,74.0,2.75,13.4,296.0,227.12,162.51
2018,5,2,17,30,602.0,69.0,2.7,13.0,244.0,171.36,113.91
2018,5,2,17,45,535.5,61.5,2.6,12.65,194.5,116.17,70.0
2018,5,2,18,0,469.0,54.0,2.5,12.3,145.0,69.22,39.36
2018,5,2,18,15,368.0,44.0,2.4,11.9,102.0,35.37,25.46
2018,5,2,18,30,267.0,34.0,2.3,11.5,59.0,28.27,17.53
2018,5,2,18,45,153.5,20.5,2.15,11.1,33.0,16.27,0.0
2018,5,2,19,0,40.0,7.0,2.0,10.7,7.0,6.37,0.0
2018,5,2,19,15,20.0,3.5,2.05,10.55,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,3,5,15,4.5,2.0,2.4,8.75,2.0,1.82,0.0
2018,5,3,5,30,9.0,4.0,2.5,9.0,4.0,3.69,0.0
2018,5,3,5,45,9.0,6.0,2.6,9.25,6.5,5.5,0.0
2018,5,3,6,0,9.0,8.0,2.7,9.5,9.0,7.28,0.81
2018,5,3,6,15,4.5,11.5,2.7,9.7,12.0,10.52,3.33
2018,5,3,6,30,0.0,15.0,2.7,9.9,15.0,13.18,5.85
2018,5,3,6,45,0.0,19.5,2.7,10.1,19.5,17.15,9.35
2018,5,3,7,0,0.0,24.0,2.7,10.3,24.0,21.12,12.8
2018,5,3,7,15,0.0,30.5,2.7,10.45,30.5,26.87,17.74
2018,5,3,7,30,0.0,37.0,2.7,10.6,37.0,32.63,22.64
2018,5,3,7,45,0.0,52.0,2.7,10.8,52.0,45.93,33.96
2018,5,3,8,0,0.0,67.0,2.7,11.0,67.0,59.26,45.17
2018,5,3,8,15,0.0,85.0,2.7,11.2,85.0,75.29,58.54
2018,5,3,8,30,0.0,103.0,2.7,11.4,103.0,91.39,71.81
2018,5,3,8,45,0.0,121.0,2.7,11.6,121.0,107.58,85.03
2018,5,3,9,0,0.0,139.0,2.7,11.8,139.0,123.88,98.2
2018,5,3,9,15,0.0,142.0,2.7,12.05,142.0,126.68,100.15
2018,5,3,9,30,0.0,145.0,2.7,12.3,145.0,129.49,102.14
2018,5,3,9,45,2.5,161.0,2.7,12.55,163.0,146.15,115.53
2018,5,3,10,0,5.0,177.0,2.7,12.8,181.0,163.07,129.02
2018,5,3,10,15,9.0,214.5,2.7,13.05,222.0,201.33,159.58
2018,5,3,10,30,13.0,252.0,2.7,13.3,263.0,240.13,190.13
2018,5,3,10,45,13.0,255.0,2.7,13.6,266.5,243.41,192.21
2018,5,3,11,0,13.0,258.0,2.7,13.9,270.0,246.63,194.37
2018,5,3,11,15,15.0,279.0,2.75,14.1,293.0,268.58,211.38
2018,5,3,11,30,17.0,300.0,2.8,14.3,316.0,290.61,228.3
2018,5,3,11,45,36.5,348.5,2.8,14.45,382.5,369.73,289.69
2018,5,3,12,0,56.0,397.0,2.8,14.6,449.0,437.87,341.37
2018,5,3,12,15,117.5,421.0,2.85,14.7,529.5,537.32,417.22
2018,5,3,12,30,179.0,445.0,2.9,14.8,610.0,621.53,480.17
2018,5,3,12,45,368.5,372.0,2.95,14.9,707.5,744.56,574.66
2018,5,3,13,0,558.0,299.0,3.0,15.0,805.0,862.16,662.21
2018,5,3,13,15,649.0,253.5,3.0,15.0,831.5,896.16,687.74
2018,5,3,13,30,740.0,208.0,3.0,15.0,858.0,921.11,706.26
2018,5,3,13,45,670.5,236.0,3.0,15.05,812.5,866.44,667.79
2018,5,3,14,0,601.0,264.0,3.0,15.1,767.0,811.25,627.84
2018,5,3,14,15,512.5,289.5,3.0,15.05,707.5,737.33,573.93
2018,5,3,14,30,424.0,315.0,3.0,15.0,648.0,669.12,523.27
2018,5,3,14,45,399.0,305.5,3.0,14.95,607.0,612.51,482.29
2018,5,3,15,0,374.0,296.0,3.0,14.9,566.0,566.05,447.94
2018,5,3,15,15,307.5,292.5,3.0,14.9,506.0,497.93,395.76
2018,5,3,15,30,241.0,289.0,3.0,14.9,446.0,427.93,341.51
2018,5,3,15,45,171.0,264.5,2.95,14.6,372.0,349.67,280.35
2018,5,3,16,0,101.0,240.0,2.9,14.3,298.0,273.21,219.66
2018,5,3,16,15,114.0,214.0,2.95,14.05,273.5,253.14,204.07
2018,5,3,16,30,127.0,188.0,3.0,13.8,249.0,226.45,182.37
2018,5,3,16,45,215.5,159.5,3.05,13.5,249.5,226.28,180.57
2018,5,3,17,0,304.0,131.0,3.1,13.2,250.0,212.02,165.16
2018,5,3,17,15,173.0,88.0,3.1,12.8,153.5,121.6,91.99
2018,5,3,17,30,42.0,45.0,3.1,12.4,57.0,48.13,34.08
2018,5,3,17,45,21.0,26.5,3.15,12.0,32.5,26.33,16.2
2018,5,3,18,0,0.0,8.0,3.2,11.6,8.0,7.02,0.39
2018,5,3,18,15,0.0,6.5,3.15,11.2,6.5,5.7,0.0
2018,5,3,18,30,0.0,5.0,3.1,10.8,5.0,4.38,0.0
2018,5,3,18,45,3.5,4.0,3.05,10.45,4.0,3.58,0.0
2018,5,3,19,0,7.0,3.0,3.0,10.1,3.0,2.73,0.0
2018,5,3,19,15,3.5,1.5,3.0,9.95,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
