Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,20,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,2.4,9.45,2.0,1.82,0.0
2018,5,14,5,30,0.0,4.0,2.4,9.6,4.0,3.5,0.0
2018,5,14,5,45,0.0,6.5,2.4,9.8,6.5,5.7,0.0
2018,5,14,6,0,0.0,9.0,2.4,10.0,9.0,7.9,1.45
2018,5,14,6,15,0.0,13.0,2.35,10.25,13.0,11.42,4.28
2018,5,14,6,30,0.0,17.0,2.3,10.5,17.0,14.94,7.4
2018,5,14,6,45,0.0,31.0,2.25,10.75,31.0,27.3,18.16
2018,5,14,7,0,0.0,45.0,2.2,11.0,45.0,39.69,28.83
2018,5,14,7,15,0.0,48.5,2.2,11.3,48.5,42.8,31.38
2018,5,14,7,30,0.0,52.0,2.2,11.6,52.0,45.92,33.89
2018,5,14,7,45,0.0,55.5,2.2,11.85,55.5,49.04,36.39
2018,5,14,8,0,0.0,59.0,2.2,12.1,59.0,52.17,38.87
2018,5,14,8,15,0.0,72.5,2.25,12.4,72.5,64.19,48.81
2018,5,14,8,30,0.0,86.0,2.3,12.7,86.0,76.23,58.67
2018,5,14,8,45,0.0,99.0,2.35,12.95,99.0,87.85,68.1
2018,5,14,9,0,0.0,112.0,2.4,13.2,112.0,99.53,77.49
2018,5,14,9,15,0.0,116.5,2.45,13.4,116.5,103.63,80.6
2018,5,14,9,30,0.0,121.0,2.5,13.6,121.0,107.75,83.74
2018,5,14,9,45,1.0,135.0,2.6,13.8,136.0,121.24,94.57
2018,5,14,10,0,2.0,149.0,2.7,14.0,151.0,134.87,105.43
2018,5,14,10,15,2.5,149.5,2.75,14.1,152.0,135.92,106.1
2018,5,14,10,30,3.0,150.0,2.8,14.2,153.0,137.0,106.83
2018,5,14,10,45,4.0,155.5,2.9,14.35,159.5,143.09,111.63
2018,5,14,11,0,5.0,161.0,3.0,14.5,166.0,149.22,116.45
2018,5,14,11,15,7.0,182.0,3.05,14.55,188.5,170.47,133.45
2018,5,14,11,30,9.0,203.0,3.1,14.6,211.0,191.84,150.43
2018,5,14,11,45,10.5,221.0,3.15,14.65,230.5,210.01,164.79
2018,5,14,12,0,12.0,239.0,3.2,14.7,250.0,228.19,179.11
2018,5,14,12,15,12.5,248.0,3.25,14.65,259.5,237.01,186.07
2018,5,14,12,30,13.0,257.0,3.3,14.6,269.0,245.75,193.01
2018,5,14,12,45,17.5,286.5,3.3,14.6,302.5,277.33,217.93
2018,5,14,13,0,22.0,316.0,3.3,14.6,336.0,319.62,250.94
2018,5,14,13,15,27.5,335.0,3.35,14.55,360.0,342.42,268.82
2018,5,14,13,30,33.0,354.0,3.4,14.5,384.0,364.8,286.42
2018,5,14,13,45,56.5,347.5,3.4,14.45,396.5,377.96,297.69
2018,5,14,14,0,80.0,341.0,3.4,14.4,409.0,389.66,307.82
2018,5,14,14,15,144.5,324.0,3.4,14.3,442.0,433.53,343.95
2018,5,14,14,30,209.0,307.0,3.4,14.2,475.0,470.87,374.52
2018,5,14,14,45,130.5,311.0,3.4,14.1,414.5,396.73,315.77
2018,5,14,15,0,52.0,315.0,3.4,14.0,354.0,329.15,261.78
2018,5,14,15,15,53.5,298.5,3.4,14.0,336.5,311.17,248.35
2018,5,14,15,30,55.0,282.0,3.4,14.0,319.0,292.98,234.48
2018,5,14,15,45,67.5,266.0,3.45,13.65,308.0,281.4,226.21
2018,5,14,16,0,80.0,250.0,3.5,13.3,297.0,268.43,216.56
2018,5,14,16,15,101.5,231.0,3.5,13.05,285.5,255.57,206.56
2018,5,14,16,30,123.0,212.0,3.5,12.8,274.0,243.29,196.51
2018,5,14,16,45,155.5,189.0,3.5,12.55,259.0,225.13,180.84
2018,5,14,17,0,188.0,166.0,3.5,12.3,244.0,203.21,161.12
2018,5,14,17,15,225.5,140.5,3.45,11.95,221.5,177.46,137.18
2018,5,14,17,30,263.0,115.0,3.4,11.6,199.0,145.73,107.69
2018,5,14,17,45,238.0,96.5,3.4,11.3,162.5,108.19,76.94
2018,5,14,18,0,213.0,78.0,3.4,11.0,126.0,73.95,51.62
2018,5,14,18,15,164.5,61.0,3.3,10.75,92.5,47.67,36.92
2018,5,14,18,30,116.0,44.0,3.2,10.5,59.0,34.91,24.85
2018,5,14,18,45,66.0,28.0,3.1,10.25,36.0,22.58,10.93
2018,5,14,19,0,16.0,12.0,3.0,10.0,13.0,10.91,0.0
2018,5,14,19,15,8.0,6.0,3.0,9.95,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.0,9.35,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.0,9.4,2.0,0.0,0.0
2018,5,15,5,15,3.5,5.5,2.1,9.8,5.5,5.0,0.0
2018,5,15,5,30,0.0,9.0,2.2,10.2,9.0,7.9,0.33
2018,5,15,5,45,7.0,16.5,2.3,10.55,17.5,14.8,7.34
2018,5,15,6,0,14.0,24.0,2.4,10.9,26.0,21.58,13.71
2018,5,15,6,15,7.0,34.0,2.4,11.15,35.0,30.33,20.41
2018,5,15,6,30,0.0,44.0,2.4,11.4,44.0,38.81,28.04
2018,5,15,6,45,0.5,74.5,2.35,11.65,74.5,65.64,51.12
2018,5,15,7,0,1.0,105.0,2.3,11.9,105.0,92.23,73.62
2018,5,15,7,15,5.0,129.0,2.25,12.15,131.0,114.67,92.16
2018,5,15,7,30,9.0,153.0,2.2,12.4,157.0,137.83,111.07
2018,5,15,7,45,23.5,181.5,2.15,12.6,194.0,169.99,137.13
2018,5,15,8,0,38.0,210.0,2.1,12.8,231.0,206.78,166.72
2018,5,15,8,15,33.0,221.0,2.15,13.05,240.5,217.34,174.71
2018,5,15,8,30,28.0,232.0,2.2,13.3,250.0,227.27,182.12
2018,5,15,8,45,20.0,224.5,2.2,13.5,238.0,213.2,170.18
2018,5,15,9,0,12.0,217.0,2.2,13.7,226.0,202.26,160.8
2018,5,15,9,15,29.5,264.0,2.25,13.9,287.0,264.76,210.52
2018,5,15,9,30,47.0,311.0,2.3,14.1,348.0,324.62,257.02
2018,5,15,9,45,111.0,356.5,2.35,14.3,448.0,431.22,339.66
2018,5,15,10,0,175.0,402.0,2.4,14.5,548.0,534.11,417.04
2018,5,15,10,15,182.0,415.0,2.5,14.6,571.0,560.06,435.43
2018,5,15,10,30,189.0,428.0,2.6,14.7,594.0,585.7,453.99
2018,5,15,10,45,189.5,440.5,2.65,14.85,610.5,604.46,467.01
2018,5,15,11,0,190.0,453.0,2.7,15.0,627.0,622.41,479.44
2018,5,15,11,15,354.0,384.0,2.8,15.05,713.5,726.54,559.68
2018,5,15,11,30,518.0,315.0,2.9,15.1,800.0,834.15,639.9
2018,5,15,11,45,593.0,274.5,2.95,15.15,832.5,874.21,669.31
2018,5,15,12,0,668.0,234.0,3.0,15.2,865.0,910.88,696.46
2018,5,15,12,15,778.5,184.0,3.1,15.2,918.0,961.64,731.78
2018,5,15,12,30,889.0,134.0,3.2,15.2,971.0,1005.54,762.12
2018,5,15,12,45,755.0,197.0,3.25,15.15,903.0,941.41,718.66
2018,5,15,13,0,621.0,260.0,3.3,15.1,835.0,873.16,671.2
2018,5,15,13,15,739.0,199.0,3.35,15.0,871.0,912.5,701.63
2018,5,15,13,30,857.0,138.0,3.4,14.9,907.0,929.66,714.41
2018,5,15,13,45,782.0,167.0,3.45,14.8,854.5,879.29,680.26
2018,5,15,14,0,707.0,196.0,3.5,14.7,802.0,824.84,643.27
2018,5,15,14,15,637.5,218.5,3.5,14.55,750.5,764.95,599.95
2018,5,15,14,30,568.0,241.0,3.5,14.4,699.0,706.26,556.52
2018,5,15,14,45,507.5,255.5,3.55,14.3,651.0,646.99,512.4
2018,5,15,15,0,447.0,270.0,3.6,14.2,603.0,593.37,471.72
2018,5,15,15,15,457.0,245.5,3.6,14.2,569.0,554.44,442.9
2018,5,15,15,30,467.0,221.0,3.6,14.2,535.0,513.4,411.71
2018,5,15,15,45,627.0,161.5,3.55,13.8,552.0,527.88,424.36
2018,5,15,16,0,787.0,102.0,3.5,13.4,569.0,520.65,418.15
2018,5,15,16,15,770.0,97.0,3.5,13.2,522.0,463.5,370.49
2018,5,15,16,30,753.0,92.0,3.5,13.0,475.0,406.69,321.8
2018,5,15,16,45,728.0,87.0,3.5,12.8,425.0,347.62,269.99
2018,5,15,17,0,703.0,82.0,3.5,12.6,375.0,288.38,216.92
2018,5,15,17,15,622.0,82.5,3.4,12.4,316.0,224.63,161.66
2018,5,15,17,30,541.0,83.0,3.3,12.2,257.0,169.93,115.66
2018,5,15,17,45,457.5,74.5,3.25,12.0,203.5,116.46,74.07
2018,5,15,18,0,374.0,66.0,3.2,11.8,150.0,71.7,44.68
2018,5,15,18,15,314.0,54.5,3.05,11.6,113.0,41.44,31.3
2018,5,15,18,30,254.0,43.0,2.9,11.4,76.0,33.23,23.36
2018,5,15,18,45,152.5,28.5,2.8,11.2,46.0,22.29,11.15
2018,5,15,19,0,51.0,14.0,2.7,11.0,16.0,12.73,0.0
2018,5,15,19,15,25.5,7.0,2.6,10.85,8.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,2.25,9.9,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,2.2,10.0,5.0,4.55,0.0
2018,5,16,5,15,104.5,17.5,2.3,10.35,25.0,15.92,0.0
2018,5,16,5,30,183.0,30.0,2.4,10.7,45.0,23.5,12.5
2018,5,16,5,45,285.5,42.0,2.5,11.0,84.5,32.49,22.82
2018,5,16,6,0,388.0,54.0,2.6,11.3,124.0,42.67,32.49
2018,5,16,6,15,490.0,59.0,2.6,11.55,176.0,74.07,42.96
2018,5,16,6,30,592.0,64.0,2.6,11.8,228.0,123.66,74.31
2018,5,16,6,45,639.0,69.5,2.6,12.05,279.5,176.26,116.91
2018,5,16,7,0,686.0,75.0,2.6,12.3,331.0,234.16,167.39
2018,5,16,7,15,711.5,81.0,2.55,12.55,380.5,291.1,218.79
2018,5,16,7,30,737.0,87.0,2.5,12.8,430.0,351.91,272.75
2018,5,16,7,45,725.5,101.0,2.5,13.05,470.5,403.4,318.46
2018,5,16,8,0,714.0,115.0,2.5,13.3,511.0,454.18,361.81
2018,5,16,8,15,642.0,143.0,2.5,13.5,522.5,483.81,387.0
2018,5,16,8,30,570.0,171.0,2.5,13.7,534.0,504.31,403.62
2018,5,16,8,45,389.0,243.0,2.5,13.9,498.5,485.03,387.02
2018,5,16,9,0,208.0,315.0,2.5,14.1,463.0,437.51,347.46
2018,5,16,9,15,146.5,331.5,2.55,14.25,438.5,419.97,332.65
2018,5,16,9,30,85.0,348.0,2.6,14.4,414.0,388.5,306.61
2018,5,16,9,45,77.5,364.0,2.65,14.55,426.0,402.19,316.47
2018,5,16,10,0,70.0,380.0,2.7,14.7,438.0,415.12,325.47
2018,5,16,10,15,105.0,404.5,2.75,14.8,495.0,472.42,369.25
2018,5,16,10,30,140.0,429.0,2.8,14.9,552.0,542.33,421.44
2018,5,16,10,45,189.0,422.5,2.85,15.0,593.0,585.75,454.26
2018,5,16,11,0,238.0,416.0,2.9,15.1,634.0,641.64,495.83
2018,5,16,11,15,311.0,384.0,2.85,15.1,673.0,684.74,528.67
2018,5,16,11,30,384.0,352.0,2.8,15.1,712.0,739.91,569.58
2018,5,16,11,45,341.5,359.5,2.7,15.15,681.0,697.92,537.62
2018,5,16,12,0,299.0,367.0,2.6,15.2,650.0,665.57,512.93
2018,5,16,12,15,177.5,385.0,2.6,15.2,553.0,552.87,427.8
2018,5,16,12,30,56.0,403.0,2.6,15.2,456.0,438.65,339.53
2018,5,16,12,45,58.0,408.0,2.6,15.2,462.5,444.69,344.75
2018,5,16,13,0,60.0,413.0,2.6,15.2,469.0,450.3,349.09
2018,5,16,13,15,71.5,410.0,2.7,15.15,475.5,456.47,354.58
2018,5,16,13,30,83.0,407.0,2.8,15.1,482.0,461.84,359.5
2018,5,16,13,45,234.0,364.0,2.9,15.1,567.0,572.94,447.55
2018,5,16,14,0,385.0,321.0,3.0,15.1,652.0,663.27,517.82
2018,5,16,14,15,587.5,237.5,3.05,15.0,722.0,740.49,579.11
2018,5,16,14,30,790.0,154.0,3.1,14.9,792.0,795.71,622.6
2018,5,16,14,45,820.0,136.5,3.1,14.8,772.5,770.13,605.03
2018,5,16,15,0,850.0,119.0,3.1,14.7,753.0,739.36,583.91
2018,5,16,15,15,759.5,140.5,3.1,14.7,683.0,660.44,524.12
2018,5,16,15,30,669.0,162.0,3.1,14.7,613.0,587.72,468.07
2018,5,16,15,45,597.0,168.5,3.15,14.35,550.5,516.56,413.2
2018,5,16,16,0,525.0,175.0,3.2,14.0,488.0,447.49,358.76
2018,5,16,16,15,414.0,185.0,3.15,13.8,419.0,372.95,298.69
2018,5,16,16,30,303.0,195.0,3.1,13.6,350.0,305.59,244.14
2018,5,16,16,45,475.5,145.0,3.1,13.4,358.0,305.65,239.84
2018,5,16,17,0,648.0,95.0,3.1,13.2,366.0,283.78,213.97
2018,5,16,17,15,630.5,85.5,3.05,12.95,320.5,229.25,164.68
2018,5,16,17,30,613.0,76.0,3.0,12.7,275.0,176.31,117.6
2018,5,16,17,45,557.0,69.0,3.0,12.4,225.5,122.97,75.08
2018,5,16,18,0,501.0,62.0,3.0,12.1,176.0,76.39,44.76
2018,5,16,18,15,417.5,52.5,2.85,11.8,131.5,41.41,31.28
2018,5,16,18,30,334.0,43.0,2.7,11.5,87.0,34.99,24.94
2018,5,16,18,45,218.5,30.0,2.6,11.2,54.0,23.56,12.51
2018,5,16,19,0,103.0,17.0,2.5,10.9,21.0,15.46,0.0
2018,5,16,19,15,51.5,8.5,2.45,10.75,10.5,7.73,0.0
2018,5,16,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,17,4,45,11.5,2.5,2.25,9.55,2.5,0.0,0.0
2018,5,17,5,0,23.0,5.0,2.3,9.7,5.0,4.55,0.0
2018,5,17,5,15,70.0,15.5,2.4,10.05,20.5,14.1,0.0
2018,5,17,5,30,117.0,26.0,2.5,10.4,36.0,20.21,10.26
2018,5,17,5,45,130.5,41.0,2.65,10.75,59.0,32.81,23.18
2018,5,17,6,0,144.0,56.0,2.8,11.1,82.0,44.06,33.78
2018,5,17,6,15,106.0,76.5,2.8,11.4,99.0,69.01,50.55
2018,5,17,6,30,68.0,97.0,2.8,11.7,116.0,90.43,69.27
2018,5,17,6,45,119.5,121.5,2.85,12.0,163.0,125.73,96.95
2018,5,17,7,0,171.0,146.0,2.9,12.3,210.0,168.28,131.33
2018,5,17,7,15,298.5,150.0,2.9,12.6,281.5,224.09,175.17
2018,5,17,7,30,426.0,154.0,2.9,12.9,353.0,296.44,233.85
2018,5,17,7,45,579.0,130.5,2.9,13.15,433.5,369.49,293.51
2018,5,17,8,0,732.0,107.0,2.9,13.4,514.0,454.45,362.81
2018,5,17,8,15,766.5,105.5,2.85,13.65,564.5,513.47,411.01
2018,5,17,8,30,801.0,104.0,2.8,13.9,615.0,573.22,458.48
2018,5,17,8,45,816.5,106.0,2.75,14.15,658.5,625.91,499.1
2018,5,17,9,0,832.0,108.0,2.7,14.4,702.0,677.87,537.96
2018,5,17,9,15,841.5,111.5,2.7,14.65,740.5,722.29,570.46
2018,5,17,9,30,851.0,115.0,2.7,14.9,779.0,767.87,601.46
2018,5,17,9,45,857.0,118.5,2.7,15.1,811.5,808.63,628.7
2018,5,17,10,0,863.0,122.0,2.7,15.3,844.0,846.88,653.9
2018,5,17,10,15,869.0,124.0,2.7,15.45,871.0,881.01,676.12
2018,5,17,10,30,875.0,126.0,2.7,15.6,898.0,912.28,696.25
2018,5,17,10,45,879.0,127.5,2.75,15.75,918.0,938.22,713.07
2018,5,17,11,0,883.0,129.0,2.8,15.9,938.0,960.93,727.73
2018,5,17,11,15,885.5,130.0,2.9,16.0,951.0,978.39,739.47
2018,5,17,11,30,888.0,131.0,3.0,16.1,964.0,992.39,748.99
2018,5,17,11,45,889.0,131.0,3.1,16.2,969.0,1000.46,754.63
2018,5,17,12,0,890.0,131.0,3.2,16.3,974.0,1004.96,758.02
2018,5,17,12,15,892.5,129.0,3.3,16.3,973.0,1005.43,759.1
2018,5,17,12,30,895.0,127.0,3.4,16.3,972.0,1002.29,757.87
2018,5,17,12,45,897.0,124.0,3.5,16.25,964.0,994.05,753.43
2018,5,17,13,0,899.0,121.0,3.6,16.2,956.0,982.17,746.6
2018,5,17,13,15,895.5,120.0,3.7,16.15,939.0,963.45,735.12
2018,5,17,13,30,892.0,119.0,3.8,16.1,922.0,941.33,721.32
2018,5,17,13,45,887.0,117.5,3.9,16.0,898.5,914.08,704.03
2018,5,17,14,0,882.0,116.0,4.0,15.9,875.0,883.74,684.46
2018,5,17,14,15,875.0,114.5,4.05,15.75,845.0,848.79,661.33
2018,5,17,14,30,868.0,113.0,4.1,15.6,815.0,811.19,636.11
2018,5,17,14,45,858.5,111.0,4.15,15.5,779.0,768.75,606.97
2018,5,17,15,0,849.0,109.0,4.2,15.4,743.0,724.26,575.94
2018,5,17,15,15,712.5,147.5,4.2,15.4,659.5,635.95,507.55
2018,5,17,15,30,576.0,186.0,4.2,15.4,576.0,551.44,441.11
2018,5,17,15,45,388.0,223.0,4.2,15.05,477.5,442.4,354.96
2018,5,17,16,0,200.0,260.0,4.2,14.7,379.0,344.33,276.49
2018,5,17,16,15,205.5,236.5,4.2,14.5,350.0,312.6,251.27
2018,5,17,16,30,211.0,213.0,4.2,14.3,321.0,280.1,224.59
2018,5,17,16,45,225.5,188.5,4.2,14.1,293.0,251.48,200.21
2018,5,17,17,0,240.0,164.0,4.2,13.9,265.0,218.14,171.15
2018,5,17,17,15,280.0,137.0,4.15,13.65,240.0,187.12,142.44
2018,5,17,17,30,320.0,110.0,4.1,13.4,215.0,151.84,109.68
2018,5,17,17,45,316.0,92.0,4.05,13.1,180.5,113.02,77.1
2018,5,17,18,0,312.0,74.0,4.0,12.8,146.0,74.85,49.0
2018,5,17,18,15,257.0,59.5,3.9,12.55,109.0,44.97,34.35
2018,5,17,18,30,202.0,45.0,3.8,12.3,72.0,34.58,24.54
2018,5,17,18,45,128.5,30.5,3.75,12.0,45.0,23.78,12.98
2018,5,17,19,0,55.0,16.0,3.7,11.7,18.0,14.55,0.0
2018,5,17,19,15,27.5,8.0,3.65,11.55,9.0,7.28,0.0
2018,5,17,19,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,2.7,10.2,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,2.8,10.3,1.0,0.91,0.0
2018,5,18,5,15,0.0,3.5,2.9,10.55,3.5,3.18,0.0
2018,5,18,5,30,0.0,6.0,3.0,10.8,6.0,5.26,0.0
2018,5,18,5,45,0.0,10.5,3.1,11.05,10.5,9.21,2.46
2018,5,18,6,0,0.0,15.0,3.2,11.3,15.0,13.18,6.17
2018,5,18,6,15,0.0,21.0,3.2,11.55,21.0,18.46,10.35
2018,5,18,6,30,0.0,27.0,3.2,11.8,27.0,23.76,14.98
2018,5,18,6,45,0.0,41.5,3.2,12.05,41.5,36.59,26.06
2018,5,18,7,0,0.0,56.0,3.2,12.3,56.0,49.45,37.02
2018,5,18,7,15,0.0,65.0,3.15,12.55,65.0,57.45,43.7
2018,5,18,7,30,0.0,74.0,3.1,12.8,74.0,65.46,50.3
2018,5,18,7,45,0.0,96.0,3.0,13.1,96.0,84.98,66.5
2018,5,18,8,0,0.0,118.0,2.9,13.4,118.0,104.52,82.49
2018,5,18,8,15,1.5,145.0,2.85,13.65,146.0,129.43,102.74
2018,5,18,8,30,3.0,172.0,2.8,13.9,174.0,154.68,123.0
2018,5,18,8,45,12.0,212.0,2.75,14.15,220.5,196.69,156.7
2018,5,18,9,0,21.0,252.0,2.7,14.4,267.0,239.9,190.82
2018,5,18,9,15,34.5,290.5,2.65,14.6,316.5,292.68,232.07
2018,5,18,9,30,48.0,329.0,2.6,14.8,366.0,341.72,269.69
2018,5,18,9,45,68.0,359.5,2.6,15.0,415.0,389.64,306.18
2018,5,18,10,0,88.0,390.0,2.6,15.2,464.0,439.08,343.3
2018,5,18,10,15,133.5,404.5,2.6,15.35,520.5,506.32,394.03
2018,5,18,10,30,179.0,419.0,2.6,15.5,577.0,566.24,438.49
2018,5,18,10,45,228.0,416.0,2.65,15.65,622.0,624.6,481.55
2018,5,18,11,0,277.0,413.0,2.7,15.8,667.0,673.67,517.52
2018,5,18,11,15,335.0,391.5,2.75,15.85,703.0,713.42,547.33
2018,5,18,11,30,393.0,370.0,2.8,15.9,739.0,764.06,584.44
2018,5,18,11,45,387.5,374.0,2.9,15.95,739.5,766.59,585.96
2018,5,18,12,0,382.0,378.0,3.0,16.0,740.0,767.06,586.42
2018,5,18,12,15,335.0,409.0,3.05,16.0,726.0,740.91,566.65
2018,5,18,12,30,288.0,440.0,3.1,16.0,712.0,724.19,553.46
2018,5,18,12,45,320.5,430.0,3.2,15.95,730.0,742.46,568.23
2018,5,18,13,0,353.0,420.0,3.3,15.9,748.0,758.46,581.16
2018,5,18,13,15,366.5,407.0,3.35,15.85,742.5,751.2,577.0
2018,5,18,13,30,380.0,394.0,3.4,15.8,737.0,741.82,571.49
2018,5,18,13,45,398.0,375.0,3.45,15.7,725.5,728.41,563.39
2018,5,18,14,0,416.0,356.0,3.5,15.6,714.0,721.37,559.65
2018,5,18,14,15,417.0,336.5,3.55,15.5,685.0,688.24,536.72
2018,5,18,14,30,418.0,317.0,3.6,15.4,656.0,653.49,512.43
2018,5,18,14,45,356.0,299.5,3.6,15.3,579.0,563.14,445.15
2018,5,18,15,0,294.0,282.0,3.6,15.2,502.0,485.16,385.94
2018,5,18,15,15,292.5,268.5,3.6,15.2,477.0,456.18,364.15
2018,5,18,15,30,291.0,255.0,3.6,15.2,452.0,426.54,341.28
2018,5,18,15,45,525.5,183.5,3.8,14.9,509.5,484.74,389.29
2018,5,18,16,0,760.0,112.0,4.0,14.6,567.0,514.79,412.51
2018,5,18,16,15,633.5,131.5,4.05,14.35,489.5,429.83,343.34
2018,5,18,16,30,507.0,151.0,4.1,14.1,412.0,353.99,281.27
2018,5,18,16,45,535.0,130.0,4.15,13.85,379.5,313.08,244.94
2018,5,18,17,0,563.0,109.0,4.2,13.6,347.0,270.86,205.9
2018,5,18,17,15,534.5,98.5,4.2,13.3,300.5,217.93,158.96
2018,5,18,17,30,506.0,88.0,4.2,13.0,254.0,168.03,115.37
2018,5,18,17,45,488.0,76.0,4.2,12.7,213.5,121.25,76.64
2018,5,18,18,0,470.0,64.0,4.2,12.4,173.0,76.62,45.77
2018,5,18,18,15,399.5,55.0,4.1,12.1,132.0,43.35,33.01
2018,5,18,18,30,329.0,46.0,4.0,11.8,91.0,35.63,25.56
2018,5,18,18,45,212.5,32.5,3.95,11.55,57.0,25.47,14.65
2018,5,18,19,0,96.0,19.0,3.9,11.3,23.0,15.05,0.0
2018,5,18,19,15,48.0,9.5,3.85,11.1,11.5,8.64,0.0
2018,5,18,19,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.35,9.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.35,9.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,19,4,45,4.5,2.5,4.3,9.85,2.5,0.0,0.0
2018,5,19,5,0,9.0,5.0,4.3,9.9,5.0,4.55,0.0
2018,5,19,5,15,81.5,20.0,4.35,10.05,27.0,16.22,0.0
2018,5,19,5,30,154.0,35.0,4.4,10.2,49.0,27.34,16.44
2018,5,19,5,45,264.5,48.0,4.4,10.35,90.0,37.0,26.95
2018,5,19,6,0,375.0,61.0,4.4,10.5,131.0,46.42,36.0
2018,5,19,6,15,331.5,77.5,4.45,10.75,153.0,79.03,52.31
2018,5,19,6,30,288.0,94.0,4.5,11.0,175.0,111.67,77.89
2018,5,19,6,45,168.0,114.5,4.55,11.25,164.0,128.59,97.63
2018,5,19,7,0,48.0,135.0,4.6,11.5,153.0,128.81,103.09
2018,5,19,7,15,41.0,157.0,4.6,11.75,174.0,149.86,121.08
2018,5,19,7,30,34.0,179.0,4.6,12.0,195.0,170.3,138.15
2018,5,19,7,45,91.0,207.0,4.55,12.3,256.5,221.98,180.1
2018,5,19,8,0,148.0,235.0,4.5,12.6,318.0,283.95,230.42
2018,5,19,8,15,204.0,250.0,4.5,12.85,375.0,337.14,273.46
2018,5,19,8,30,260.0,265.0,4.5,13.1,432.0,400.91,324.57
2018,5,19,8,45,329.0,269.5,4.5,13.35,495.5,463.77,374.6
2018,5,19,9,0,398.0,274.0,4.5,13.6,559.0,539.14,433.5
2018,5,19,9,15,395.0,290.0,4.5,13.8,586.0,572.47,458.26
2018,5,19,9,30,392.0,306.0,4.5,14.0,613.0,604.34,481.63
2018,5,19,9,45,383.0,321.5,4.5,14.25,632.0,629.46,499.37
2018,5,19,10,0,374.0,337.0,4.5,14.5,651.0,643.87,509.06
2018,5,19,10,15,504.5,295.5,4.55,14.6,733.5,740.04,583.14
2018,5,19,10,30,635.0,254.0,4.6,14.7,816.0,834.56,654.31
2018,5,19,10,45,725.5,216.0,4.65,14.85,872.0,897.2,699.94
2018,5,19,11,0,816.0,178.0,4.7,15.0,928.0,953.68,739.02
2018,5,19,11,15,847.0,165.5,4.7,15.0,953.5,984.48,759.8
2018,5,19,11,30,878.0,153.0,4.7,15.0,979.0,1001.15,770.88
2018,5,19,11,45,875.5,156.5,4.75,15.05,984.0,1008.97,776.25
2018,5,19,12,0,873.0,160.0,4.8,15.1,989.0,1013.24,779.33
2018,5,19,12,15,874.5,158.5,4.8,15.05,987.5,1013.29,779.49
2018,5,19,12,30,876.0,157.0,4.8,15.0,986.0,1009.83,777.35
2018,5,19,12,45,876.0,154.5,4.85,15.0,977.0,1000.47,771.5
2018,5,19,13,0,876.0,152.0,4.9,15.0,968.0,987.59,763.31
2018,5,19,13,15,871.5,151.5,4.9,14.95,951.0,968.88,750.85
2018,5,19,13,30,867.0,151.0,4.9,14.9,934.0,946.9,736.14
2018,5,19,13,45,850.5,154.5,4.9,14.85,906.0,924.03,720.85
2018,5,19,14,0,834.0,158.0,4.9,14.8,878.0,889.02,696.82
2018,5,19,14,15,834.0,152.5,4.9,14.7,851.0,856.74,674.84
2018,5,19,14,30,834.0,147.0,4.9,14.6,824.0,821.46,650.53
2018,5,19,14,45,719.5,185.0,4.9,14.5,750.5,741.19,590.71
2018,5,19,15,0,605.0,223.0,4.9,14.4,677.0,663.09,530.34
2018,5,19,15,15,624.5,202.0,4.9,14.4,648.0,627.5,503.84
2018,5,19,15,30,644.0,181.0,4.9,14.4,619.0,588.3,473.65
2018,5,19,15,45,600.5,178.0,4.9,14.1,564.5,525.93,424.48
2018,5,19,16,0,557.0,175.0,4.9,13.8,510.0,463.1,374.03
2018,5,19,16,15,532.0,166.0,4.9,13.55,464.0,410.28,330.41
2018,5,19,16,30,507.0,157.0,4.9,13.3,418.0,359.16,287.14
2018,5,19,16,45,507.0,142.0,4.9,13.0,380.5,313.61,247.16
2018,5,19,17,0,507.0,127.0,4.9,12.7,343.0,267.46,205.64
2018,5,19,17,15,492.5,114.0,4.85,12.4,301.0,219.13,162.21
2018,5,19,17,30,478.0,101.0,4.8,12.1,259.0,172.19,120.58
2018,5,19,17,45,424.0,93.5,4.8,11.75,216.0,126.73,84.44
2018,5,19,18,0,370.0,86.0,4.8,11.4,173.0,87.54,58.31
2018,5,19,18,15,289.5,72.0,4.7,11.2,130.0,54.53,43.1
2018,5,19,18,30,209.0,58.0,4.6,11.0,87.0,45.25,34.1
2018,5,19,18,45,127.5,39.0,4.5,10.8,54.5,30.86,19.31
2018,5,19,19,0,46.0,20.0,4.4,10.6,22.0,16.59,0.0
2018,5,19,19,15,23.0,10.0,4.35,10.5,11.0,9.1,0.0
2018,5,19,19,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,20,4,45,1.5,2.5,4.2,9.85,2.5,0.0,0.0
2018,5,20,5,0,3.0,5.0,4.2,9.9,5.0,4.55,0.0
2018,5,20,5,15,21.5,18.5,4.2,10.05,20.5,15.52,0.0
2018,5,20,5,30,40.0,32.0,4.2,10.2,36.0,26.47,15.96
2018,5,20,5,45,85.5,49.5,4.25,10.3,64.0,40.2,29.82
2018,5,20,6,0,131.0,67.0,4.3,10.4,92.0,51.89,40.92
2018,5,20,6,15,156.5,86.0,4.3,10.55,124.5,77.29,56.29
2018,5,20,6,30,182.0,105.0,4.3,10.7,157.0,108.49,79.97
2018,5,20,6,45,203.0,126.0,4.25,10.85,194.5,143.87,109.2
2018,5,20,7,0,224.0,147.0,4.2,11.0,232.0,182.02,141.72
2018,5,20,7,15,234.5,168.5,4.2,11.05,269.0,220.07,174.81
2018,5,20,7,30,245.0,190.0,4.2,11.1,306.0,259.35,208.65
2018,5,20,7,45,300.0,203.0,4.15,11.2,360.5,310.68,251.38
2018,5,20,8,0,355.0,216.0,4.1,11.3,415.0,367.72,298.49
2018,5,20,8,15,361.0,236.0,4.05,11.45,453.5,410.78,333.67
2018,5,20,8,30,367.0,256.0,4.0,11.6,492.0,453.86,368.09
2018,5,20,8,45,395.5,266.0,4.0,11.8,536.0,501.6,405.77
2018,5,20,9,0,424.0,276.0,4.0,12.0,580.0,557.79,449.17
2018,5,20,9,15,443.5,285.0,3.95,12.25,618.5,601.92,482.36
2018,5,20,9,30,463.0,294.0,3.9,12.5,657.0,646.29,515.19
2018,5,20,9,45,481.0,301.0,3.9,12.8,692.0,687.56,545.21
2018,5,20,10,0,499.0,308.0,3.9,13.1,727.0,728.39,574.47
2018,5,20,10,15,632.5,253.5,3.9,13.35,802.0,811.56,637.39
2018,5,20,10,30,766.0,199.0,3.9,13.6,877.0,896.71,698.9
2018,5,20,10,45,693.5,253.0,3.95,13.9,877.5,902.68,700.53
2018,5,20,11,0,621.0,307.0,4.0,14.2,878.0,900.6,695.74
2018,5,20,11,15,622.5,312.5,4.05,14.4,892.0,918.39,707.67
2018,5,20,11,30,624.0,318.0,4.1,14.6,906.0,933.44,717.51
2018,5,20,11,45,530.5,360.5,4.15,14.75,862.5,890.39,684.25
2018,5,20,12,0,437.0,403.0,4.2,14.9,819.0,842.49,647.68
2018,5,20,12,15,401.0,415.0,4.25,14.95,796.0,809.45,623.8
2018,5,20,12,30,365.0,427.0,4.3,15.0,773.0,784.41,605.29
2018,5,20,12,45,396.5,412.0,4.4,15.0,784.5,796.15,615.61
2018,5,20,13,0,428.0,397.0,4.5,15.0,796.0,814.81,630.49
2018,5,20,13,15,466.0,376.0,4.55,14.85,803.5,821.86,637.56
2018,5,20,13,30,504.0,355.0,4.6,14.7,811.0,825.4,642.19
2018,5,20,13,45,459.0,356.5,4.7,14.5,763.5,772.57,604.35
2018,5,20,14,0,414.0,358.0,4.8,14.3,716.0,720.0,566.38
2018,5,20,14,15,341.0,366.5,4.8,14.05,654.5,644.01,509.41
2018,5,20,14,30,268.0,375.0,4.8,13.8,593.0,579.92,460.41
2018,5,20,14,45,270.0,358.0,4.85,13.55,569.5,552.54,440.91
2018,5,20,15,0,272.0,341.0,4.9,13.3,546.0,524.17,420.18
2018,5,20,15,15,292.5,314.0,4.9,13.3,523.0,497.97,400.73
2018,5,20,15,30,313.0,287.0,4.9,13.3,500.0,469.28,378.87
2018,5,20,15,45,401.0,242.0,4.9,12.9,496.0,465.91,377.61
2018,5,20,16,0,489.0,197.0,4.9,12.5,492.0,447.28,363.05
2018,5,20,16,15,552.0,165.5,4.85,12.4,472.0,418.95,338.6
2018,5,20,16,30,615.0,134.0,4.8,12.3,452.0,385.92,308.65
2018,5,20,16,45,591.5,123.0,4.75,12.2,403.5,329.41,259.11
2018,5,20,17,0,568.0,112.0,4.7,12.1,355.0,274.83,210.39
2018,5,20,17,15,531.5,104.0,4.65,12.0,308.0,222.02,163.38
2018,5,20,17,30,495.0,96.0,4.6,11.9,261.0,171.01,118.91
2018,5,20,17,45,443.0,88.0,4.55,11.75,217.0,124.5,81.67
2018,5,20,18,0,391.0,80.0,4.5,11.6,173.0,84.04,54.58
2018,5,20,18,15,309.5,67.5,4.4,11.35,130.0,51.09,40.04
2018,5,20,18,30,228.0,55.0,4.3,11.1,87.0,42.32,31.58
2018,5,20,18,45,140.0,38.0,4.15,10.9,55.5,30.21,19.05
2018,5,20,19,0,52.0,21.0,4.0,10.7,24.0,16.98,0.0
2018,5,20,19,15,26.0,10.5,3.9,10.55,12.0,9.55,0.0
2018,5,20,19,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,21,4,45,8.0,3.5,1.7,9.3,3.5,0.0,0.0
2018,5,21,5,0,16.0,7.0,1.7,9.4,7.0,6.37,0.0
2018,5,21,5,15,76.0,21.0,1.65,9.7,27.5,17.01,0.0
2018,5,21,5,30,136.0,35.0,1.6,10.0,48.0,28.04,17.49
2018,5,21,5,45,202.0,50.0,1.55,10.3,82.0,38.32,28.25
2018,5,21,6,0,268.0,65.0,1.5,10.6,116.0,49.02,38.39
2018,5,21,6,15,379.5,74.5,1.4,10.95,170.5,79.03,50.82
2018,5,21,6,30,491.0,84.0,1.3,11.3,225.0,128.68,83.09
2018,5,21,6,45,544.5,91.0,1.2,11.6,275.5,177.38,121.6
2018,5,21,7,0,598.0,98.0,1.1,11.9,326.0,232.32,168.03
2018,5,21,7,15,634.0,104.0,1.1,12.3,377.0,287.06,215.73
2018,5,21,7,30,670.0,110.0,1.1,12.7,428.0,345.29,265.75
2018,5,21,7,45,697.5,115.0,1.1,13.05,477.5,402.25,313.79
2018,5,21,8,0,725.0,120.0,1.1,13.4,527.0,461.08,361.78
2018,5,21,8,15,746.0,123.5,1.2,13.85,574.0,516.62,406.17
2018,5,21,8,30,767.0,127.0,1.3,14.3,621.0,572.88,449.75
2018,5,21,8,45,783.5,129.5,1.35,14.75,664.0,624.97,488.69
2018,5,21,9,0,800.0,132.0,1.4,15.2,707.0,676.5,526.11
2018,5,21,9,15,815.5,133.5,1.5,15.5,747.0,725.51,561.52
2018,5,21,9,30,831.0,135.0,1.6,15.8,787.0,773.28,594.82
2018,5,21,9,45,844.5,134.5,1.7,16.15,821.5,815.97,623.09
2018,5,21,10,0,858.0,134.0,1.8,16.5,856.0,850.08,645.29
2018,5,21,10,15,865.0,135.5,1.9,16.7,883.0,884.29,667.88
2018,5,21,10,30,872.0,137.0,2.0,16.9,910.0,915.73,688.51
2018,5,21,10,45,876.5,138.0,2.1,17.1,930.0,941.47,705.3
2018,5,21,11,0,881.0,139.0,2.2,17.3,950.0,964.02,720.03
2018,5,21,11,15,884.0,139.5,2.3,17.4,963.0,981.38,731.66
2018,5,21,11,30,887.0,140.0,2.4,17.5,976.0,995.32,741.15
2018,5,21,11,45,888.5,140.0,2.55,17.6,982.0,1003.86,747.69
2018,5,21,12,0,890.0,140.0,2.7,17.7,988.0,1008.87,752.0
2018,5,21,12,15,888.0,141.0,2.85,17.65,985.5,1007.86,752.84
2018,5,21,12,30,886.0,142.0,3.0,17.6,983.0,1003.32,751.41
2018,5,21,12,45,881.0,143.0,3.1,17.55,972.5,992.38,745.34
2018,5,21,13,0,876.0,144.0,3.2,17.5,962.0,978.03,737.04
2018,5,21,13,15,873.0,142.0,3.35,17.4,945.0,959.4,726.36
2018,5,21,13,30,870.0,140.0,3.5,17.3,928.0,937.44,713.34
2018,5,21,13,45,865.5,138.0,3.6,17.15,904.5,910.91,696.88
2018,5,21,14,0,861.0,136.0,3.7,17.0,881.0,881.34,678.18
2018,5,21,14,15,854.0,133.5,3.8,16.75,851.0,846.31,655.69
2018,5,21,14,30,847.0,131.0,3.9,16.5,821.0,814.5,635.28
2018,5,21,14,45,829.5,131.0,4.0,16.3,782.0,768.23,603.96
2018,5,21,15,0,812.0,131.0,4.1,16.1,743.0,720.6,570.23
2018,5,21,15,15,806.0,125.5,4.1,16.1,704.5,674.28,535.48
2018,5,21,15,30,800.0,120.0,4.1,16.1,666.0,626.19,498.53
2018,5,21,15,45,783.5,116.0,4.15,15.55,621.0,571.94,456.88
2018,5,21,16,0,767.0,112.0,4.2,15.0,576.0,517.42,413.71
2018,5,21,16,15,744.5,107.5,4.2,14.7,527.0,459.62,366.06
2018,5,21,16,30,722.0,103.0,4.2,14.4,478.0,401.27,316.57
2018,5,21,16,45,669.5,102.5,4.2,14.05,422.5,338.32,262.59
2018,5,21,17,0,617.0,102.0,4.2,13.7,367.0,280.31,211.96
2018,5,21,17,15,514.5,102.5,4.2,13.35,304.0,216.59,158.49
2018,5,21,17,30,412.0,103.0,4.2,13.0,241.0,162.18,114.52
2018,5,21,17,45,404.5,87.5,4.2,12.65,204.0,119.69,78.99
2018,5,21,18,0,397.0,72.0,4.2,12.3,167.0,78.19,49.2
2018,5,21,18,15,322.0,60.5,4.15,12.05,125.5,45.75,35.21
2018,5,21,18,30,247.0,49.0,4.1,11.8,84.0,37.64,27.44
2018,5,21,18,45,159.5,34.0,4.0,11.5,53.5,26.47,16.16
2018,5,21,19,0,72.0,19.0,3.9,11.2,23.0,15.52,0.0
2018,5,21,19,15,36.0,9.5,3.9,11.05,11.5,8.64,0.0
2018,5,21,19,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,22,4,45,3.0,2.0,2.8,9.85,2.0,0.0,0.0
2018,5,22,5,0,6.0,4.0,2.8,9.9,4.0,3.64,0.0
2018,5,22,5,15,9.0,11.0,2.8,10.05,11.5,9.87,0.0
2018,5,22,5,30,12.0,18.0,2.8,10.2,19.0,16.17,7.78
2018,5,22,5,45,14.0,30.0,2.8,10.35,32.0,26.63,17.94
2018,5,22,6,0,16.0,42.0,2.8,10.5,45.0,36.79,27.46
2018,5,22,6,15,16.0,57.0,2.8,10.65,61.0,50.41,37.57
2018,5,22,6,30,16.0,72.0,2.8,10.8,77.0,64.57,49.66
2018,5,22,6,45,14.0,99.5,2.8,11.0,104.5,89.06,70.7
2018,5,22,7,0,12.0,127.0,2.8,11.2,132.0,113.36,91.31
2018,5,22,7,15,14.5,145.5,2.75,11.35,152.0,131.46,106.26
2018,5,22,7,30,17.0,164.0,2.7,11.5,172.0,149.95,121.38
2018,5,22,7,45,11.5,169.5,2.7,11.65,175.0,154.17,124.57
2018,5,22,8,0,6.0,175.0,2.7,11.8,178.0,157.61,127.01
2018,5,22,8,15,7.5,187.0,2.7,12.0,191.5,169.79,136.58
2018,5,22,8,30,9.0,199.0,2.7,12.2,205.0,182.13,146.2
2018,5,22,8,45,10.5,211.5,2.7,12.35,219.0,195.09,156.29
2018,5,22,9,0,12.0,224.0,2.7,12.5,233.0,208.2,166.45
2018,5,22,9,15,15.0,245.5,2.75,12.7,257.0,230.7,184.09
2018,5,22,9,30,18.0,267.0,2.8,12.9,281.0,253.53,201.83
2018,5,22,9,45,23.0,295.5,2.85,13.05,314.5,284.67,226.08
2018,5,22,10,0,28.0,324.0,2.9,13.2,348.0,324.86,257.12
2018,5,22,10,15,39.0,356.5,2.95,13.35,390.5,367.15,289.6
2018,5,22,10,30,50.0,389.0,3.0,13.5,433.0,410.22,322.31
2018,5,22,10,45,75.5,380.0,3.05,13.65,448.5,426.74,335.35
2018,5,22,11,0,101.0,371.0,3.1,13.8,464.0,455.34,357.58
2018,5,22,11,15,141.5,348.5,3.1,13.95,481.0,474.23,372.99
2018,5,22,11,30,182.0,326.0,3.1,14.1,498.0,503.95,396.44
2018,5,22,11,45,181.0,321.5,3.15,14.2,493.5,500.54,393.66
2018,5,22,12,0,180.0,317.0,3.2,14.3,489.0,496.11,390.3
2018,5,22,12,15,194.0,306.0,3.2,14.35,491.0,498.73,392.83
2018,5,22,12,30,208.0,295.0,3.2,14.4,493.0,500.24,394.51
2018,5,22,12,45,143.0,289.0,3.25,14.45,424.5,419.77,331.75
2018,5,22,13,0,78.0,283.0,3.3,14.5,356.0,350.11,276.4
2018,5,22,13,15,46.5,280.0,3.3,14.45,323.5,305.52,241.06
2018,5,22,13,30,15.0,277.0,3.3,14.4,291.0,264.22,207.83
2018,5,22,13,45,13.5,258.0,3.3,14.4,270.0,244.78,192.81
2018,5,22,14,0,12.0,239.0,3.3,14.4,249.0,225.45,177.74
2018,5,22,14,15,10.0,221.5,3.35,14.3,230.0,207.21,163.51
2018,5,22,14,30,8.0,204.0,3.4,14.2,211.0,189.14,149.34
2018,5,22,14,45,6.0,186.0,3.4,14.1,191.0,170.81,134.87
2018,5,22,15,0,4.0,168.0,3.4,14.0,171.0,152.72,120.49
2018,5,22,15,15,2.5,161.5,3.4,14.0,163.5,145.53,114.88
2018,5,22,15,30,1.0,155.0,3.4,14.0,156.0,138.49,109.38
2018,5,22,15,45,2.0,161.5,3.4,13.7,163.0,144.63,114.86
2018,5,22,16,0,3.0,168.0,3.4,13.4,170.0,150.56,120.2
2018,5,22,16,15,8.5,170.5,3.45,13.2,175.0,154.82,124.16
2018,5,22,16,30,14.0,173.0,3.5,13.0,180.0,158.27,127.41
2018,5,22,16,45,45.0,168.5,3.5,12.75,188.5,164.92,132.85
2018,5,22,17,0,76.0,164.0,3.5,12.5,197.0,166.0,133.03
2018,5,22,17,15,143.5,143.5,3.5,12.2,195.5,159.14,124.66
2018,5,22,17,30,211.0,123.0,3.5,11.9,194.0,142.76,107.33
2018,5,22,17,45,207.5,105.0,3.5,11.6,165.0,111.47,80.99
2018,5,22,18,0,204.0,87.0,3.5,11.3,136.0,80.75,57.55
2018,5,22,18,15,159.5,69.0,3.4,11.1,102.0,53.42,42.22
2018,5,22,18,30,115.0,51.0,3.3,10.9,68.0,40.14,29.8
2018,5,22,18,45,70.5,35.0,3.25,10.65,44.0,28.82,18.36
2018,5,22,19,0,26.0,19.0,3.2,10.4,20.0,16.02,0.0
2018,5,22,19,15,13.0,9.5,3.15,10.3,10.0,8.64,0.0
2018,5,22,19,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,23,4,45,0.5,0.5,2.3,10.25,0.5,0.0,0.0
2018,5,23,5,0,1.0,1.0,2.3,10.3,1.0,0.91,0.0
2018,5,23,5,15,0.5,3.5,2.35,10.4,3.5,3.07,0.0
2018,5,23,5,30,0.0,6.0,2.4,10.5,6.0,5.26,0.0
2018,5,23,5,45,0.0,9.5,2.45,10.65,9.5,8.34,1.74
2018,5,23,6,0,0.0,13.0,2.5,10.8,13.0,11.41,4.64
2018,5,23,6,15,0.0,20.5,2.5,10.9,20.5,18.02,10.03
2018,5,23,6,30,0.0,28.0,2.5,11.0,28.0,24.65,15.82
2018,5,23,6,45,0.0,37.0,2.55,11.15,37.0,32.61,22.71
2018,5,23,7,0,0.0,46.0,2.6,11.3,46.0,40.58,29.52
2018,5,23,7,15,0.0,62.0,2.65,11.45,62.0,54.78,41.6
2018,5,23,7,30,0.0,78.0,2.7,11.6,78.0,69.02,53.54
2018,5,23,7,45,0.0,86.5,2.7,11.7,86.5,76.6,59.74
2018,5,23,8,0,0.0,95.0,2.7,11.8,95.0,84.16,65.87
2018,5,23,8,15,0.0,110.0,2.8,12.0,110.0,97.52,76.77
2018,5,23,8,30,0.0,125.0,2.9,12.2,125.0,110.94,87.63
2018,5,23,8,45,0.5,134.5,2.95,12.45,135.0,119.84,94.65
2018,5,23,9,0,1.0,144.0,3.0,12.7,145.0,128.81,101.71
2018,5,23,9,15,1.5,144.5,3.1,12.9,146.0,129.78,102.21
2018,5,23,9,30,2.0,145.0,3.2,13.1,147.0,130.79,102.78
2018,5,23,9,45,3.5,158.5,3.25,13.3,161.5,144.34,113.6
2018,5,23,10,0,5.0,172.0,3.3,13.5,176.0,158.04,124.47
2018,5,23,10,15,8.0,194.0,3.35,13.6,201.0,180.9,142.76
2018,5,23,10,30,11.0,216.0,3.4,13.7,226.0,204.01,161.11
2018,5,23,10,45,11.0,218.5,3.45,13.75,228.5,206.73,163.07
2018,5,23,11,0,11.0,221.0,3.5,13.8,231.0,209.4,165.05
2018,5,23,11,15,28.0,232.5,3.5,13.85,259.0,243.68,192.82
2018,5,23,11,30,45.0,244.0,3.5,13.9,287.0,271.54,215.28
2018,5,23,11,45,46.5,249.0,3.5,13.95,293.5,278.34,220.49
2018,5,23,12,0,48.0,254.0,3.5,14.0,300.0,284.88,225.57
2018,5,23,12,15,30.0,243.5,3.45,14.0,272.0,257.38,203.21
2018,5,23,12,30,12.0,233.0,3.4,14.0,244.0,222.15,174.7
2018,5,23,12,45,10.5,220.0,3.4,14.0,229.5,208.58,164.02
2018,5,23,13,0,9.0,207.0,3.4,14.0,215.0,195.01,153.27
2018,5,23,13,15,10.0,211.5,3.4,13.95,220.5,199.78,157.26
2018,5,23,13,30,11.0,216.0,3.4,13.9,226.0,204.45,161.15
2018,5,23,13,45,12.0,220.0,3.45,13.85,230.5,208.56,164.64
2018,5,23,14,0,13.0,224.0,3.5,13.8,235.0,212.55,168.06
2018,5,23,14,15,10.5,207.0,3.55,13.7,216.0,194.38,153.72
2018,5,23,14,30,8.0,190.0,3.6,13.6,197.0,176.41,139.5
2018,5,23,14,45,9.0,197.5,3.6,13.5,205.0,183.46,145.53
2018,5,23,15,0,10.0,205.0,3.6,13.4,213.0,190.37,151.44
2018,5,23,15,15,83.5,193.0,3.6,13.4,251.0,237.69,191.72
2018,5,23,15,30,157.0,181.0,3.6,13.4,289.0,271.89,220.55
2018,5,23,15,45,156.5,201.0,3.65,13.05,302.5,276.65,224.25
2018,5,23,16,0,156.0,221.0,3.7,12.7,316.0,284.86,230.75
2018,5,23,16,15,146.0,219.0,3.7,12.45,302.0,267.97,216.88
2018,5,23,16,30,136.0,217.0,3.7,12.2,288.0,251.55,203.33
2018,5,23,16,45,218.5,189.0,3.7,11.95,289.5,248.46,199.12
2018,5,23,17,0,301.0,161.0,3.7,11.7,291.0,233.16,183.05
2018,5,23,17,15,313.0,138.5,3.6,11.4,258.5,195.97,149.62
