Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,11,45,958.0,98.5,2.95,21.7,1018.5,1012.17,744.71
2018,6,12,12,0,959.0,99.0,3.0,21.7,1025.0,1018.19,748.86
2018,6,12,12,15,958.0,99.5,3.1,21.65,1024.0,1018.55,750.02
2018,6,12,12,30,957.0,100.0,3.2,21.6,1023.0,1015.17,748.85
2018,6,12,12,45,955.0,100.5,3.3,21.55,1015.0,1007.12,744.7
2018,6,12,13,0,953.0,101.0,3.4,21.5,1007.0,995.38,738.2
2018,6,12,13,15,951.0,100.5,3.45,21.4,992.0,979.03,728.45
2018,6,12,13,30,949.0,100.0,3.5,21.3,977.0,959.08,716.34
2018,6,12,13,45,945.5,98.5,3.6,21.15,954.5,933.34,700.77
2018,6,12,14,0,942.0,97.0,3.7,21.0,932.0,904.26,682.82
2018,6,12,14,15,937.0,96.5,3.7,20.85,904.0,871.73,661.81
2018,6,12,14,30,932.0,96.0,3.7,20.7,876.0,836.25,638.61
2018,6,12,14,45,925.0,94.0,3.75,20.55,841.5,795.03,611.4
2018,6,12,15,0,918.0,92.0,3.8,20.4,807.0,751.38,582.13
2018,6,12,15,15,907.5,90.5,3.8,20.4,766.5,703.65,547.71
2018,6,12,15,30,897.0,89.0,3.8,20.4,726.0,654.23,510.46
2018,6,12,15,45,885.0,86.5,3.8,20.05,682.0,601.56,470.43
2018,6,12,16,0,873.0,84.0,3.8,19.7,638.0,547.86,428.32
2018,6,12,16,15,857.0,81.5,3.8,19.45,590.5,491.49,382.62
2018,6,12,16,30,841.0,79.0,3.8,19.2,543.0,435.04,335.35
2018,6,12,16,45,819.0,76.5,3.75,18.95,493.0,375.03,283.88
2018,6,12,17,0,797.0,74.0,3.7,18.7,443.0,317.29,233.01
2018,6,12,17,15,766.5,70.5,3.7,18.3,391.5,257.98,180.7
2018,6,12,17,30,736.0,67.0,3.7,17.9,340.0,201.45,131.32
2018,6,12,17,45,692.0,62.5,3.65,17.5,289.0,145.31,85.74
2018,6,12,18,0,648.0,58.0,3.6,17.1,238.0,90.92,48.09
2018,6,12,18,15,584.0,52.5,3.55,16.5,190.0,43.47,32.84
2018,6,12,18,30,520.0,47.0,3.5,15.9,142.0,36.74,26.69
2018,6,12,18,45,418.0,39.0,3.45,15.3,101.0,31.25,21.4
2018,6,12,19,0,316.0,31.0,3.4,14.7,60.0,25.66,14.78
2018,6,12,19,15,186.0,19.5,3.4,14.35,34.0,16.42,0.0
2018,6,12,19,30,56.0,8.0,3.4,14.0,8.0,7.28,0.0
2018,6,12,19,45,28.0,4.0,3.4,13.7,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,13,4,45,52.0,6.5,3.0,11.25,8.0,0.0,0.0
2018,6,13,5,0,104.0,13.0,3.0,11.5,16.0,11.82,0.0
2018,6,13,5,15,240.0,24.5,3.0,11.9,48.0,20.27,6.97
2018,6,13,5,30,376.0,36.0,3.0,12.3,80.0,29.32,19.53
2018,6,13,5,45,466.0,43.5,3.0,12.75,123.5,34.35,24.74
2018,6,13,6,0,556.0,51.0,3.0,13.2,167.0,39.3,29.49
2018,6,13,6,15,613.5,55.5,2.95,13.65,215.5,67.95,36.98
2018,6,13,6,30,671.0,60.0,2.9,14.1,264.0,120.66,68.62
2018,6,13,6,45,711.0,64.5,2.85,14.55,315.5,173.83,109.9
2018,6,13,7,0,751.0,69.0,2.8,15.0,367.0,231.35,159.15
2018,6,13,7,15,779.5,72.0,2.85,15.7,418.0,288.29,209.73
2018,6,13,7,30,808.0,75.0,2.9,16.4,469.0,347.61,261.98
2018,6,13,7,45,829.0,77.5,2.9,17.05,518.5,405.55,312.15
2018,6,13,8,0,850.0,80.0,2.9,17.7,568.0,465.25,362.06
2018,6,13,8,15,865.5,82.0,2.9,18.3,615.0,520.96,407.34
2018,6,13,8,30,881.0,84.0,2.9,18.9,662.0,576.38,450.78
2018,6,13,8,45,893.0,86.0,2.9,19.5,705.0,629.12,490.72
2018,6,13,9,0,905.0,88.0,2.9,20.1,748.0,680.7,528.48
2018,6,13,9,15,911.5,91.5,2.95,20.5,786.5,728.48,562.94
2018,6,13,9,30,918.0,95.0,3.0,20.9,825.0,774.12,593.43
2018,6,13,9,45,921.5,97.5,3.05,21.3,856.5,814.1,619.42
2018,6,13,10,0,925.0,100.0,3.1,21.7,888.0,851.32,643.26
2018,6,13,10,15,930.0,102.0,3.15,21.95,915.5,886.36,665.79
2018,6,13,10,30,935.0,104.0,3.2,22.2,943.0,918.4,686.15
2018,6,13,10,45,939.0,104.5,3.3,22.45,963.5,944.93,703.09
2018,6,13,11,0,943.0,105.0,3.4,22.7,984.0,968.12,717.82
2018,6,13,11,15,944.5,105.5,3.45,22.75,997.0,985.53,728.96
2018,6,13,11,30,946.0,106.0,3.5,22.8,1010.0,999.33,737.83
2018,6,13,11,45,947.0,106.0,3.55,22.9,1016.0,1008.53,743.63
2018,6,13,12,0,948.0,106.0,3.6,23.0,1022.0,1014.05,747.12
2018,6,13,12,15,944.5,108.0,3.75,22.9,1020.0,1013.5,748.03
2018,6,13,12,30,941.0,110.0,3.9,22.8,1018.0,1009.27,746.61
2018,6,13,12,45,935.0,112.5,4.0,22.7,1008.0,999.52,741.27
2018,6,13,13,0,929.0,115.0,4.1,22.6,998.0,986.24,733.64
2018,6,13,13,15,926.0,114.5,4.2,22.4,982.5,969.4,723.95
2018,6,13,13,30,923.0,114.0,4.3,22.2,967.0,949.1,711.92
2018,6,13,13,45,918.0,113.0,4.4,22.05,944.5,923.18,695.87
2018,6,13,14,0,913.0,112.0,4.5,21.9,922.0,894.1,677.75
2018,6,13,14,15,907.0,110.5,4.6,21.6,893.0,860.7,656.95
2018,6,13,14,30,901.0,109.0,4.7,21.3,864.0,824.5,633.9
2018,6,13,14,45,894.0,107.0,4.75,21.05,830.0,784.45,607.37
2018,6,13,15,0,887.0,105.0,4.8,20.8,796.0,742.05,578.8
2018,6,13,15,15,876.0,103.0,4.8,20.8,756.0,694.83,543.78
2018,6,13,15,30,865.0,101.0,4.8,20.8,716.0,646.03,506.57
2018,6,13,15,45,852.0,98.5,4.85,20.15,672.5,594.29,467.54
2018,6,13,16,0,839.0,96.0,4.9,19.5,629.0,542.0,426.71
2018,6,13,16,15,823.0,92.5,4.9,19.1,582.0,485.81,380.97
2018,6,13,16,30,807.0,89.0,4.9,18.7,535.0,429.65,333.77
2018,6,13,16,45,783.5,85.5,4.9,18.35,485.0,371.05,283.27
2018,6,13,17,0,760.0,82.0,4.9,18.0,435.0,313.87,232.78
2018,6,13,17,15,728.0,78.0,4.85,17.5,384.0,255.82,181.4
2018,6,13,17,30,696.0,74.0,4.8,17.0,333.0,197.94,130.86
2018,6,13,17,45,651.5,69.0,4.75,16.5,283.0,143.3,86.28
2018,6,13,18,0,607.0,64.0,4.7,16.0,233.0,93.65,51.96
2018,6,13,18,15,541.5,57.5,4.6,15.5,186.0,47.75,36.77
2018,6,13,18,30,476.0,51.0,4.5,15.0,139.0,40.03,29.69
2018,6,13,18,45,376.5,41.5,4.4,14.5,98.5,33.37,23.32
2018,6,13,19,0,277.0,32.0,4.3,14.0,58.0,26.49,15.62
2018,6,13,19,15,161.0,20.0,4.3,13.65,33.0,15.87,0.0
2018,6,13,19,30,45.0,8.0,4.3,13.3,8.0,7.28,0.0
2018,6,13,19,45,22.5,4.0,4.25,12.95,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,14,4,45,34.0,6.5,3.65,10.35,7.5,0.0,0.0
2018,6,14,5,0,68.0,13.0,3.7,10.5,15.0,11.82,0.0
2018,6,14,5,15,183.5,27.0,3.65,10.75,45.5,21.28,7.63
2018,6,14,5,30,299.0,41.0,3.6,11.0,76.0,31.97,21.92
2018,6,14,5,45,389.5,50.5,3.5,11.3,118.0,40.44,30.28
2018,6,14,6,0,480.0,60.0,3.4,11.6,160.0,46.79,36.39
2018,6,14,6,15,541.5,66.0,3.25,12.0,207.5,73.26,43.84
2018,6,14,6,30,603.0,72.0,3.1,12.4,255.0,120.33,71.77
2018,6,14,6,45,646.5,77.5,2.95,12.75,306.0,171.28,111.35
2018,6,14,7,0,690.0,83.0,2.8,13.1,357.0,227.03,158.97
2018,6,14,7,15,722.5,87.0,2.65,13.5,408.0,282.87,208.51
2018,6,14,7,30,755.0,91.0,2.5,13.9,459.0,343.8,261.91
2018,6,14,7,45,779.5,93.5,2.4,14.25,508.5,400.29,310.96
2018,6,14,8,0,804.0,96.0,2.3,14.6,558.0,458.18,359.61
2018,6,14,8,15,822.5,99.0,2.2,14.95,605.5,514.61,405.47
2018,6,14,8,30,841.0,102.0,2.1,15.3,653.0,571.19,449.73
2018,6,14,8,45,855.5,104.0,2.05,15.6,697.0,622.82,489.1
2018,6,14,9,0,870.0,106.0,2.0,15.9,741.0,674.38,527.09
2018,6,14,9,15,885.0,105.0,2.05,16.2,780.5,722.31,562.05
2018,6,14,9,30,900.0,104.0,2.1,16.5,820.0,768.83,594.03
2018,6,14,9,45,913.5,102.0,2.1,16.75,855.0,811.56,621.94
2018,6,14,10,0,927.0,100.0,2.1,17.0,890.0,852.24,648.1
2018,6,14,10,15,933.0,101.0,2.2,17.15,917.5,887.25,671.31
2018,6,14,10,30,939.0,102.0,2.3,17.3,945.0,919.3,692.47
2018,6,14,10,45,943.5,102.5,2.4,17.5,966.0,946.41,710.15
2018,6,14,11,0,948.0,103.0,2.5,17.7,987.0,970.19,725.63
2018,6,14,11,15,950.5,103.5,2.6,17.75,1001.0,988.66,738.06
2018,6,14,11,30,953.0,104.0,2.7,17.8,1015.0,1003.53,748.21
2018,6,14,11,45,954.5,104.0,2.8,17.85,1021.5,1013.32,755.11
2018,6,14,12,0,956.0,104.0,2.9,17.9,1028.0,1019.4,759.7
2018,6,14,12,15,954.5,105.5,2.95,17.95,1027.0,1020.35,760.55
2018,6,14,12,30,953.0,107.0,3.0,18.0,1026.0,1017.57,759.08
2018,6,14,12,45,950.0,107.0,3.1,18.0,1017.0,1008.24,753.95
2018,6,14,13,0,947.0,107.0,3.2,18.0,1008.0,995.26,746.47
2018,6,14,13,15,943.5,107.0,3.25,18.0,992.0,978.23,735.92
2018,6,14,13,30,940.0,107.0,3.3,18.0,976.0,957.68,723.04
2018,6,14,13,45,935.5,105.5,3.35,18.0,953.0,931.39,706.24
2018,6,14,14,0,931.0,104.0,3.4,18.0,930.0,901.85,687.17
2018,6,14,14,15,924.0,103.5,3.45,17.95,901.0,868.11,665.2
2018,6,14,14,30,917.0,103.0,3.5,17.9,872.0,831.59,641.1
2018,6,14,14,45,908.0,102.0,3.5,17.85,837.0,790.47,613.26
2018,6,14,15,0,899.0,101.0,3.5,17.8,802.0,747.11,583.55
2018,6,14,15,15,888.5,99.0,3.5,17.8,762.0,699.78,548.91
2018,6,14,15,30,878.0,97.0,3.5,17.8,722.0,650.8,511.79
2018,6,14,15,45,863.0,95.0,3.5,17.55,677.0,597.81,471.11
2018,6,14,16,0,848.0,93.0,3.5,17.3,632.0,544.12,428.65
2018,6,14,16,15,828.5,90.5,3.5,17.05,584.0,487.04,382.26
2018,6,14,16,30,809.0,88.0,3.5,16.8,536.0,430.1,334.52
2018,6,14,16,45,784.0,85.5,3.55,16.6,486.0,371.8,284.35
2018,6,14,17,0,759.0,83.0,3.6,16.4,436.0,315.07,234.28
2018,6,14,17,15,725.0,79.5,3.6,16.0,385.0,257.03,183.01
2018,6,14,17,30,691.0,76.0,3.6,15.6,334.0,199.33,132.66
2018,6,14,17,45,644.0,71.0,3.55,15.25,283.5,144.61,87.98
2018,6,14,18,0,597.0,66.0,3.5,14.9,233.0,95.19,53.67
2018,6,14,18,15,527.5,60.0,3.45,14.5,186.0,50.23,39.13
2018,6,14,18,30,458.0,54.0,3.4,14.1,139.0,42.58,32.07
2018,6,14,18,45,354.0,45.0,3.35,13.65,99.0,36.5,26.16
2018,6,14,19,0,250.0,36.0,3.3,13.2,59.0,28.26,17.23
2018,6,14,19,15,143.0,22.0,3.3,12.9,33.5,17.46,0.0
2018,6,14,19,30,36.0,8.0,3.3,12.6,8.0,7.28,0.0
2018,6,14,19,45,18.0,4.0,3.3,12.35,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,15,4,45,28.0,6.5,3.25,10.6,7.5,0.0,0.0
2018,6,15,5,0,56.0,13.0,3.3,10.7,15.0,11.82,0.0
2018,6,15,5,15,163.0,27.5,3.35,10.95,44.0,21.65,7.8
2018,6,15,5,30,270.0,42.0,3.4,11.2,73.0,32.7,22.52
2018,6,15,5,45,334.5,51.0,3.4,11.45,108.0,39.1,29.07
2018,6,15,6,0,399.0,60.0,3.4,11.7,143.0,46.49,36.11
2018,6,15,6,15,271.5,76.0,3.45,11.95,139.5,68.75,46.89
2018,6,15,6,30,144.0,92.0,3.5,12.2,136.0,90.06,65.72
2018,6,15,6,45,167.5,112.5,3.5,12.45,172.5,121.78,91.14
2018,6,15,7,0,191.0,133.0,3.5,12.7,209.0,156.62,120.1
2018,6,15,7,15,339.0,135.5,3.5,12.9,292.0,215.13,165.38
2018,6,15,7,30,487.0,138.0,3.5,13.1,375.0,290.03,225.84
2018,6,15,7,45,530.5,143.5,3.55,13.35,427.0,342.38,270.54
2018,6,15,8,0,574.0,149.0,3.6,13.6,479.0,401.48,320.03
2018,6,15,8,15,622.0,148.5,3.6,13.8,533.0,458.26,366.86
2018,6,15,8,30,670.0,148.0,3.6,14.0,587.0,518.57,415.51
2018,6,15,8,45,735.5,137.0,3.6,14.25,648.5,582.51,466.06
2018,6,15,9,0,801.0,126.0,3.6,14.5,710.0,650.29,518.42
2018,6,15,9,15,833.5,119.5,3.55,14.7,756.0,702.75,557.89
2018,6,15,9,30,866.0,113.0,3.5,14.9,802.0,751.73,593.38
2018,6,15,9,45,875.0,114.5,3.5,15.1,835.5,793.11,621.61
2018,6,15,10,0,884.0,116.0,3.5,15.3,869.0,832.25,647.98
2018,6,15,10,15,891.0,117.0,3.5,15.45,896.5,866.8,670.97
2018,6,15,10,30,898.0,118.0,3.5,15.6,924.0,898.58,691.89
2018,6,15,10,45,903.5,118.0,3.5,15.7,945.0,925.14,709.22
2018,6,15,11,0,909.0,118.0,3.5,15.8,966.0,948.56,724.37
2018,6,15,11,15,913.0,118.0,3.55,15.85,980.0,967.32,736.81
2018,6,15,11,30,917.0,118.0,3.6,15.9,994.0,982.67,747.02
2018,6,15,11,45,919.5,117.0,3.65,15.95,1000.5,992.17,753.34
2018,6,15,12,0,922.0,116.0,3.7,16.0,1007.0,998.12,757.39
2018,6,15,12,15,920.5,117.0,3.75,16.0,1006.0,998.59,757.97
2018,6,15,12,30,919.0,118.0,3.8,16.0,1005.0,995.48,756.26
2018,6,15,12,45,915.0,119.5,3.9,15.95,996.5,986.92,751.42
2018,6,15,13,0,911.0,121.0,4.0,15.9,988.0,974.88,744.27
2018,6,15,13,15,910.0,119.5,4.05,15.8,973.5,959.32,734.59
2018,6,15,13,30,909.0,118.0,4.1,15.7,959.0,940.29,722.55
2018,6,15,13,45,906.5,115.5,4.2,15.65,937.5,915.58,706.67
2018,6,15,14,0,904.0,113.0,4.3,15.6,916.0,887.61,688.51
2018,6,15,14,15,899.0,111.0,4.3,15.5,887.5,854.93,666.51
2018,6,15,14,30,894.0,109.0,4.3,15.4,859.0,819.42,642.35
2018,6,15,14,45,887.0,106.5,4.35,15.3,825.0,779.25,614.93
2018,6,15,15,0,880.0,104.0,4.4,15.2,791.0,736.75,585.47
2018,6,15,15,15,868.5,102.0,4.4,15.2,751.0,689.58,549.96
2018,6,15,15,30,857.0,100.0,4.4,15.2,711.0,640.9,512.23
2018,6,15,15,45,843.0,98.0,4.4,14.9,667.5,589.51,471.99
2018,6,15,16,0,829.0,96.0,4.4,14.6,624.0,537.69,430.2
2018,6,15,16,15,809.0,94.5,4.35,14.4,577.0,482.09,383.9
2018,6,15,16,30,789.0,93.0,4.3,14.2,530.0,426.91,336.64
2018,6,15,16,45,761.5,90.5,4.3,14.0,480.0,368.77,285.94
2018,6,15,17,0,734.0,88.0,4.3,13.8,430.0,312.51,235.72
2018,6,15,17,15,695.5,85.5,4.25,13.5,379.5,252.99,182.8
2018,6,15,17,30,657.0,83.0,4.2,13.2,329.0,199.49,135.63
2018,6,15,17,45,603.5,78.0,4.15,12.85,278.5,145.83,91.7
2018,6,15,18,0,550.0,73.0,4.1,12.5,228.0,98.33,58.46
2018,6,15,18,15,477.0,66.0,4.0,12.2,181.5,55.29,44.02
2018,6,15,18,30,404.0,59.0,3.9,11.9,135.0,46.86,36.19
2018,6,15,18,45,300.5,48.5,3.8,11.55,96.0,37.44,27.25
2018,6,15,19,0,197.0,38.0,3.7,11.2,57.0,29.74,18.71
2018,6,15,19,15,109.5,23.0,3.65,11.1,32.5,18.23,0.0
2018,6,15,19,30,22.0,8.0,3.6,11.0,8.0,7.28,0.0
2018,6,15,19,45,11.0,4.0,3.55,10.85,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,16,4,45,24.5,7.0,1.1,11.05,7.5,0.0,0.0
2018,6,16,5,0,49.0,14.0,1.1,11.1,15.0,12.73,0.0
2018,6,16,5,15,150.0,29.0,1.15,11.35,44.0,22.85,8.45
2018,6,16,5,30,251.0,44.0,1.2,11.6,73.0,34.24,23.84
2018,6,16,5,45,242.0,51.5,1.2,11.8,90.5,39.21,29.17
2018,6,16,6,0,233.0,59.0,1.2,12.0,108.0,43.95,33.83
2018,6,16,6,15,121.5,77.0,1.25,12.3,103.0,67.96,49.94
2018,6,16,6,30,10.0,95.0,1.3,12.6,98.0,82.62,64.96
2018,6,16,6,45,22.5,118.0,1.3,12.85,126.5,104.26,82.53
2018,6,16,7,0,35.0,141.0,1.3,13.1,155.0,128.83,102.42
2018,6,16,7,15,58.0,168.0,1.3,13.4,194.5,161.44,128.51
2018,6,16,7,30,81.0,195.0,1.3,13.7,234.0,197.12,157.03
2018,6,16,7,45,98.5,219.0,1.3,14.05,272.0,231.0,183.94
2018,6,16,8,0,116.0,243.0,1.3,14.4,310.0,269.54,214.24
2018,6,16,8,15,125.0,256.5,1.35,14.75,334.0,294.61,233.68
2018,6,16,8,30,134.0,270.0,1.4,15.1,358.0,320.35,253.45
2018,6,16,8,45,159.5,280.5,1.45,15.45,392.0,353.91,279.2
2018,6,16,9,0,185.0,291.0,1.5,15.8,426.0,389.44,306.18
2018,6,16,9,15,235.0,294.5,1.6,16.1,475.5,442.94,346.98
2018,6,16,9,30,285.0,298.0,1.7,16.4,525.0,494.73,385.96
2018,6,16,9,45,301.5,314.0,1.75,16.7,563.0,535.38,415.25
2018,6,16,10,0,318.0,330.0,1.8,17.0,601.0,576.28,444.37
2018,6,16,10,15,310.0,336.5,1.95,17.2,607.5,587.65,452.23
2018,6,16,10,30,302.0,343.0,2.1,17.4,614.0,597.35,459.04
2018,6,16,10,45,277.0,318.0,2.2,17.6,571.0,559.92,431.72
2018,6,16,11,0,252.0,293.0,2.3,17.8,528.0,519.83,402.45
2018,6,16,11,15,235.0,299.5,2.45,17.9,521.0,515.62,399.26
2018,6,16,11,30,218.0,306.0,2.6,18.0,514.0,509.84,394.65
2018,6,16,11,45,120.0,324.5,2.7,18.1,439.0,428.28,331.12
2018,6,16,12,0,22.0,343.0,2.8,18.2,364.0,332.61,255.86
2018,6,16,12,15,23.0,348.0,2.95,18.15,370.0,338.26,260.7
2018,6,16,12,30,24.0,353.0,3.1,18.1,376.0,354.17,272.96
2018,6,16,12,45,21.5,335.0,3.25,18.05,355.5,324.35,250.5
2018,6,16,13,0,19.0,317.0,3.4,18.0,335.0,304.93,235.95
2018,6,16,13,15,17.5,302.5,3.55,17.85,319.0,289.66,224.6
2018,6,16,13,30,16.0,288.0,3.7,17.7,303.0,274.39,213.18
2018,6,16,13,45,16.5,288.5,3.8,17.55,303.5,274.65,213.78
2018,6,16,14,0,17.0,289.0,3.9,17.4,304.0,274.79,214.27
2018,6,16,14,15,19.0,291.5,3.95,17.25,308.0,277.88,217.12
2018,6,16,14,30,21.0,294.0,4.0,17.1,312.0,280.72,219.8
2018,6,16,14,45,69.0,280.5,4.1,16.9,335.0,309.17,243.98
2018,6,16,15,0,117.0,267.0,4.2,16.7,358.0,333.84,264.92
2018,6,16,15,15,136.0,248.0,4.2,16.7,349.0,322.67,256.78
2018,6,16,15,30,155.0,229.0,4.2,16.7,340.0,309.6,247.01
2018,6,16,15,45,115.5,242.0,4.3,16.3,321.5,289.41,230.83
2018,6,16,16,0,76.0,255.0,4.4,15.9,303.0,268.51,214.25
2018,6,16,16,15,315.5,201.0,4.5,15.6,379.0,335.76,268.72
2018,6,16,16,30,555.0,147.0,4.6,15.3,455.0,376.06,297.79
2018,6,16,16,45,615.0,125.5,4.65,15.0,437.0,345.24,268.91
2018,6,16,17,0,675.0,104.0,4.7,14.7,419.0,306.85,232.22
2018,6,16,17,15,683.0,92.5,4.75,14.35,380.0,256.64,185.95
2018,6,16,17,30,691.0,81.0,4.8,14.0,341.0,204.92,138.52
2018,6,16,17,45,640.5,76.5,4.8,13.6,289.5,150.05,93.39
2018,6,16,18,0,590.0,72.0,4.8,13.2,238.0,100.93,58.92
2018,6,16,18,15,515.5,65.5,4.7,12.8,190.0,55.81,38.46
2018,6,16,18,30,441.0,59.0,4.6,12.4,142.0,46.93,36.18
2018,6,16,18,45,316.0,49.0,4.5,12.0,99.5,37.85,27.56
2018,6,16,19,0,191.0,39.0,4.4,11.6,57.0,30.52,19.4
2018,6,16,19,15,99.5,22.5,4.4,11.4,31.5,17.8,0.0
2018,6,16,19,30,8.0,6.0,4.4,11.2,6.0,5.46,0.0
2018,6,16,19,45,4.0,3.0,4.35,10.95,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,10.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,17,4,45,3.5,2.5,1.75,11.45,2.5,0.0,0.0
2018,6,17,5,0,7.0,5.0,1.7,11.5,5.0,4.55,0.0
2018,6,17,5,15,12.0,11.0,1.75,11.65,12.0,9.82,0.34
2018,6,17,5,30,17.0,17.0,1.8,11.8,19.0,15.03,7.3
2018,6,17,5,45,8.5,24.5,1.85,11.95,25.5,22.01,13.92
2018,6,17,6,0,0.0,32.0,1.9,12.1,32.0,28.19,19.7
2018,6,17,6,15,0.0,36.5,1.9,12.25,36.5,32.16,22.19
2018,6,17,6,30,0.0,41.0,1.9,12.4,41.0,36.14,25.66
2018,6,17,6,45,0.0,50.5,1.9,12.55,50.5,44.57,32.86
2018,6,17,7,0,0.0,60.0,1.9,12.7,60.0,53.0,39.97
2018,6,17,7,15,0.0,85.5,1.9,12.9,85.5,75.55,58.95
2018,6,17,7,30,0.0,111.0,1.9,13.1,111.0,97.84,77.41
2018,6,17,7,45,0.0,128.5,1.9,13.3,128.5,113.32,89.95
2018,6,17,8,0,0.0,146.0,1.9,13.5,146.0,128.92,102.44
2018,6,17,8,15,2.5,163.0,1.85,13.8,164.5,145.43,115.49
2018,6,17,8,30,5.0,180.0,1.8,14.1,183.0,162.28,128.71
2018,6,17,8,45,6.0,188.5,1.8,14.35,192.5,171.01,135.28
2018,6,17,9,0,7.0,197.0,1.8,14.6,202.0,179.82,141.92
2018,6,17,9,15,7.5,198.5,1.75,15.0,204.0,182.09,143.2
2018,6,17,9,30,8.0,200.0,1.7,15.4,206.0,184.36,144.52
2018,6,17,9,45,10.5,222.5,1.65,15.75,231.0,207.13,162.1
2018,6,17,10,0,13.0,245.0,1.6,16.1,256.0,230.16,179.62
2018,6,17,10,15,30.5,302.5,1.55,16.4,329.5,305.13,237.33
2018,6,17,10,30,48.0,360.0,1.5,16.7,403.0,376.2,290.37
2018,6,17,10,45,69.5,378.0,1.45,17.0,442.0,414.47,318.31
2018,6,17,11,0,91.0,396.0,1.4,17.3,481.0,453.49,346.55
2018,6,17,11,15,238.5,379.0,1.35,17.6,606.0,595.95,452.12
2018,6,17,11,30,386.0,362.0,1.3,17.9,731.0,732.01,547.68
2018,6,17,11,45,643.0,246.0,1.3,18.15,865.5,870.44,645.55
2018,6,17,12,0,900.0,130.0,1.3,18.4,1000.0,989.81,721.14
2018,6,17,12,15,901.0,129.0,1.35,18.55,999.5,990.86,720.6
2018,6,17,12,30,902.0,128.0,1.4,18.7,999.0,988.42,719.5
2018,6,17,12,45,902.0,126.5,1.4,18.85,991.5,981.05,714.59
2018,6,17,13,0,902.0,125.0,1.4,19.0,984.0,970.17,707.59
2018,6,17,13,15,899.0,124.5,1.5,19.05,969.0,953.97,699.03
2018,6,17,13,30,896.0,124.0,1.6,19.1,954.0,934.41,688.23
2018,6,17,13,45,891.5,123.0,1.65,19.1,932.0,909.77,673.52
2018,6,17,14,0,887.0,122.0,1.7,19.1,910.0,882.03,656.69
2018,6,17,14,15,879.5,120.5,1.75,19.05,881.0,848.37,635.87
2018,6,17,14,30,872.0,119.0,1.8,19.0,852.0,812.09,613.07
2018,6,17,14,45,862.5,117.5,1.85,18.9,817.5,771.86,587.37
2018,6,17,15,0,853.0,116.0,1.9,18.8,783.0,729.55,559.65
2018,6,17,15,15,841.5,113.5,1.9,18.8,743.5,683.09,526.34
2018,6,17,15,30,830.0,111.0,1.9,18.8,704.0,637.16,492.53
2018,6,17,15,45,814.0,108.5,2.05,18.45,660.0,584.76,454.42
2018,6,17,16,0,798.0,106.0,2.2,18.1,616.0,531.89,414.43
2018,6,17,16,15,777.5,103.5,2.3,17.8,569.0,476.65,370.83
2018,6,17,16,30,757.0,101.0,2.4,17.5,522.0,421.97,326.09
2018,6,17,16,45,731.5,97.0,2.5,17.2,473.0,364.9,278.08
2018,6,17,17,0,706.0,93.0,2.6,16.9,424.0,307.18,228.3
2018,6,17,17,15,671.5,88.5,2.65,16.4,374.0,250.74,179.21
2018,6,17,17,30,637.0,84.0,2.7,15.9,324.0,197.63,133.25
2018,6,17,17,45,589.5,78.5,2.75,15.45,275.0,145.48,90.92
2018,6,17,18,0,542.0,73.0,2.8,15.0,226.0,98.76,58.24
2018,6,17,18,15,477.5,65.0,2.75,14.55,180.5,55.33,37.74
2018,6,17,18,30,413.0,57.0,2.7,14.1,135.0,44.96,34.21
2018,6,17,18,45,321.0,46.5,2.65,13.65,96.5,35.91,25.71
2018,6,17,19,0,229.0,36.0,2.6,13.2,58.0,28.18,17.45
2018,6,17,19,15,132.5,22.0,2.5,12.95,33.0,17.41,0.0
2018,6,17,19,30,36.0,8.0,2.4,12.7,8.0,7.28,0.0
2018,6,17,19,45,18.0,4.0,2.3,12.45,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.55,10.9,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.6,11.1,3.0,2.73,0.0
2018,6,18,5,15,0.0,8.0,1.65,11.45,8.0,7.02,0.0
2018,6,18,5,30,0.0,13.0,1.7,11.8,13.0,11.42,4.18
2018,6,18,5,45,0.0,20.0,1.75,12.2,20.0,17.59,9.97
2018,6,18,6,0,0.0,27.0,1.8,12.6,27.0,23.76,15.7
2018,6,18,6,15,0.0,35.0,1.75,12.9,35.0,30.83,20.99
2018,6,18,6,30,0.0,43.0,1.7,13.2,43.0,37.92,27.1
2018,6,18,6,45,0.0,57.0,1.7,13.5,57.0,50.33,37.67
2018,6,18,7,0,0.0,71.0,1.7,13.8,71.0,62.78,48.1
2018,6,18,7,15,0.0,90.5,1.65,14.15,90.5,79.87,62.28
2018,6,18,7,30,0.0,110.0,1.6,14.5,110.0,96.97,76.24
2018,6,18,7,45,0.0,127.0,1.55,14.85,127.0,112.01,88.29
2018,6,18,8,0,0.0,144.0,1.5,15.2,144.0,127.16,100.27
2018,6,18,8,15,3.0,165.5,1.5,15.55,167.5,147.87,116.62
2018,6,18,8,30,6.0,187.0,1.5,15.9,191.0,169.02,133.14
2018,6,18,8,45,12.5,218.5,1.5,16.3,227.5,201.58,158.56
2018,6,18,9,0,19.0,250.0,1.5,16.7,264.0,234.97,184.21
2018,6,18,9,15,99.0,282.5,1.55,17.0,360.5,331.83,260.15
2018,6,18,9,30,179.0,315.0,1.6,17.3,457.0,426.2,331.98
2018,6,18,9,45,417.0,263.5,1.6,17.65,613.0,584.42,451.92
2018,6,18,10,0,655.0,212.0,1.6,18.0,769.0,746.89,569.07
2018,6,18,10,15,766.0,169.0,1.65,18.25,841.0,816.93,616.55
2018,6,18,10,30,877.0,126.0,1.7,18.5,913.0,886.48,661.91
2018,6,18,10,45,882.0,126.5,1.75,18.7,933.5,912.69,677.98
2018,6,18,11,0,887.0,127.0,1.8,18.9,954.0,935.81,692.46
2018,6,18,11,15,820.5,163.0,1.85,19.0,937.0,932.88,690.16
2018,6,18,11,30,754.0,199.0,1.9,19.1,920.0,915.62,678.77
2018,6,18,11,45,450.5,335.5,2.0,19.2,767.0,772.3,577.13
2018,6,18,12,0,147.0,472.0,2.1,19.3,614.0,597.41,447.72
2018,6,18,12,15,149.0,474.5,2.2,19.35,618.5,602.03,452.61
2018,6,18,12,30,151.0,477.0,2.3,19.4,623.0,605.68,455.57
2018,6,18,12,45,169.5,476.5,2.4,19.4,639.0,621.07,467.5
2018,6,18,13,0,188.0,476.0,2.5,19.4,655.0,635.14,478.44
2018,6,18,13,15,193.0,453.5,2.55,19.3,634.5,614.22,464.51
2018,6,18,13,30,198.0,431.0,2.6,19.2,614.0,592.3,450.0
2018,6,18,13,45,145.5,406.5,2.65,19.15,539.5,516.91,394.93
2018,6,18,14,0,93.0,382.0,2.7,19.1,465.0,434.56,333.91
2018,6,18,14,15,159.0,341.5,2.75,18.95,477.5,455.4,352.55
2018,6,18,14,30,225.0,301.0,2.8,18.8,490.0,469.83,365.73
2018,6,18,14,45,513.5,213.5,2.85,18.65,622.0,606.61,473.58
2018,6,18,15,0,802.0,126.0,2.9,18.5,754.0,706.61,550.46
2018,6,18,15,15,819.5,116.5,2.9,18.5,729.5,674.32,525.93
2018,6,18,15,30,837.0,107.0,2.9,18.5,705.0,636.35,497.51
2018,6,18,15,45,823.5,103.5,3.0,18.15,661.5,585.99,459.65
2018,6,18,16,0,810.0,100.0,3.1,17.8,618.0,533.08,418.65
2018,6,18,16,15,792.5,97.0,3.1,17.6,571.5,478.26,374.3
2018,6,18,16,30,775.0,94.0,3.1,17.4,525.0,423.65,328.73
2018,6,18,16,45,752.5,90.0,3.1,17.15,476.5,366.76,280.13
2018,6,18,17,0,730.0,86.0,3.1,16.9,428.0,311.22,231.45
2018,6,18,17,15,699.0,81.5,3.1,16.6,378.5,252.1,179.58
2018,6,18,17,30,668.0,77.0,3.1,16.3,329.0,198.14,132.37
2018,6,18,17,45,625.5,71.0,3.1,15.95,280.0,144.44,88.33
2018,6,18,18,0,583.0,65.0,3.1,15.6,231.0,95.53,53.74
2018,6,18,18,15,521.0,58.5,3.0,15.2,185.0,50.9,33.19
2018,6,18,18,30,459.0,52.0,2.9,14.8,139.0,40.62,30.29
2018,6,18,18,45,367.5,42.5,2.85,14.45,99.5,34.02,23.99
2018,6,18,19,0,276.0,33.0,2.8,14.1,60.0,27.19,16.64
2018,6,18,19,15,162.5,20.5,2.75,13.8,34.5,16.22,0.0
2018,6,18,19,30,49.0,8.0,2.7,13.5,9.0,7.28,0.0
2018,6,18,19,45,24.5,4.0,2.7,13.2,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,19,4,45,29.5,4.5,2.25,11.35,5.5,0.0,0.0
2018,6,19,5,0,59.0,9.0,2.3,11.5,11.0,8.19,0.0
2018,6,19,5,15,67.0,14.0,2.25,11.75,19.5,10.86,0.8
2018,6,19,5,30,75.0,19.0,2.2,12.0,28.0,15.8,7.92
2018,6,19,5,45,129.5,29.5,2.2,12.2,53.0,22.19,14.04
2018,6,19,6,0,184.0,40.0,2.2,12.4,78.0,29.67,20.99
2018,6,19,6,15,92.0,45.5,2.2,12.6,64.5,40.21,26.94
2018,6,19,6,30,0.0,51.0,2.2,12.8,51.0,45.01,33.23
2018,6,19,6,45,1.0,67.0,2.2,13.0,67.5,59.38,45.43
2018,6,19,7,0,2.0,83.0,2.2,13.2,84.0,73.61,57.34
2018,6,19,7,15,5.5,118.0,2.15,13.45,120.5,104.93,83.38
2018,6,19,7,30,9.0,153.0,2.1,13.7,157.0,136.9,109.54
2018,6,19,7,45,19.0,174.5,2.05,13.9,185.0,160.55,128.42
2018,6,19,8,0,29.0,196.0,2.0,14.1,213.0,186.89,149.41
2018,6,19,8,15,50.5,214.0,2.0,14.45,246.0,216.23,172.61
2018,6,19,8,30,72.0,232.0,2.0,14.8,279.0,247.86,197.51
2018,6,19,8,45,68.0,248.0,2.0,15.2,295.0,264.51,209.99
2018,6,19,9,0,64.0,264.0,2.0,15.6,311.0,280.7,221.95
2018,6,19,9,15,86.0,292.0,2.0,16.0,358.5,325.39,256.33
2018,6,19,9,30,108.0,320.0,2.0,16.4,406.0,378.74,296.6
2018,6,19,9,45,146.0,326.5,2.0,16.85,448.0,419.89,327.53
2018,6,19,10,0,184.0,333.0,2.0,17.3,490.0,463.26,359.77
2018,6,19,10,15,118.5,339.0,2.05,17.6,441.5,421.49,326.16
2018,6,19,10,30,53.0,345.0,2.1,17.9,393.0,366.2,282.46
2018,6,19,10,45,58.0,366.5,2.1,18.25,420.0,393.18,302.37
2018,6,19,11,0,63.0,388.0,2.1,18.6,447.0,420.25,321.75
2018,6,19,11,15,99.5,386.5,2.2,18.75,481.0,464.84,355.53
2018,6,19,11,30,136.0,385.0,2.3,18.9,515.0,499.83,382.01
2018,6,19,11,45,185.5,375.5,2.35,19.05,554.0,539.48,412.07
2018,6,19,12,0,235.0,366.0,2.4,19.2,593.0,588.52,448.43
2018,6,19,12,15,586.5,235.5,2.55,19.2,802.0,810.64,615.05
2018,6,19,12,30,938.0,105.0,2.7,19.2,1011.0,1000.78,743.83
2018,6,19,12,45,932.0,107.5,2.85,19.15,1001.5,991.39,737.43
2018,6,19,13,0,926.0,110.0,3.0,19.1,992.0,978.48,730.62
2018,6,19,13,15,923.5,109.0,3.1,19.0,977.0,962.0,721.15
2018,6,19,13,30,921.0,108.0,3.2,18.9,962.0,942.04,709.32
2018,6,19,13,45,894.0,119.0,3.3,18.75,931.5,908.61,688.35
2018,6,19,14,0,867.0,130.0,3.4,18.6,901.0,872.97,665.71
2018,6,19,14,15,884.5,117.0,3.5,18.4,882.0,849.8,651.67
2018,6,19,14,30,902.0,104.0,3.6,18.2,863.0,822.27,634.34
2018,6,19,14,45,894.5,102.0,3.65,18.0,829.0,782.1,607.58
2018,6,19,15,0,887.0,100.0,3.7,17.8,795.0,739.61,578.89
2018,6,19,15,15,876.0,98.5,3.7,17.8,755.5,693.14,544.81
2018,6,19,15,30,865.0,97.0,3.7,17.8,716.0,645.08,508.26
2018,6,19,15,45,852.0,94.5,3.75,17.35,672.5,593.56,469.09
2018,6,19,16,0,839.0,92.0,3.8,16.9,629.0,541.17,427.95
2018,6,19,16,15,822.5,89.0,3.8,16.65,582.0,485.63,382.59
2018,6,19,16,30,806.0,86.0,3.8,16.4,535.0,429.94,335.66
2018,6,19,16,45,784.0,82.5,3.8,16.1,486.0,372.06,285.73
2018,6,19,17,0,762.0,79.0,3.8,15.8,437.0,315.42,235.58
2018,6,19,17,15,732.0,75.0,3.8,15.5,387.0,257.78,184.22
2018,6,19,17,30,702.0,71.0,3.8,15.2,337.0,202.87,135.65
2018,6,19,17,45,660.5,66.5,3.75,14.85,287.5,145.95,88.46
2018,6,19,18,0,619.0,62.0,3.7,14.5,238.0,96.3,53.17
2018,6,19,18,15,558.0,55.5,3.6,14.15,191.0,49.48,31.44
2018,6,19,18,30,497.0,49.0,3.5,13.8,144.0,38.1,28.2
2018,6,19,18,45,403.5,41.0,3.4,13.45,103.5,32.71,22.97
2018,6,19,19,0,310.0,33.0,3.3,13.1,63.0,27.21,16.79
2018,6,19,19,15,185.5,21.0,3.3,12.9,36.5,17.58,0.0
2018,6,19,19,30,61.0,9.0,3.3,12.7,10.0,8.19,0.0
2018,6,19,19,45,30.5,4.5,3.25,12.45,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,20,4,45,0.0,1.0,2.9,10.25,1.0,0.0,0.0
2018,6,20,5,0,0.0,2.0,3.0,10.4,2.0,1.82,0.0
2018,6,20,5,15,0.0,5.5,3.05,10.75,5.5,4.82,0.0
2018,6,20,5,30,0.0,9.0,3.1,11.1,9.0,7.9,1.14
2018,6,20,5,45,0.0,14.0,3.15,11.4,14.0,12.3,5.29
2018,6,20,6,0,0.0,19.0,3.2,11.7,19.0,16.7,9.39
2018,6,20,6,15,0.0,20.5,3.25,12.05,20.5,18.03,9.97
2018,6,20,6,30,0.0,22.0,3.3,12.4,22.0,19.35,11.13
2018,6,20,6,45,0.0,28.5,3.3,12.75,28.5,25.1,16.05
2018,6,20,7,0,0.0,35.0,3.3,13.1,35.0,30.85,20.92
2018,6,20,7,15,0.0,68.0,3.3,13.4,68.0,60.11,45.77
2018,6,20,7,30,0.0,101.0,3.3,13.7,101.0,89.16,70.02
2018,6,20,7,45,1.5,129.0,3.25,14.0,130.0,114.33,90.65
2018,6,20,8,0,3.0,157.0,3.2,14.3,159.0,139.85,111.28
2018,6,20,8,15,7.0,178.5,3.2,14.6,183.0,161.27,128.33
2018,6,20,8,30,11.0,200.0,3.2,14.9,207.0,183.24,145.66
2018,6,20,8,45,17.0,227.0,3.15,15.2,239.0,211.8,168.14
2018,6,20,9,0,23.0,254.0,3.1,15.5,271.0,241.09,190.93
2018,6,20,9,15,45.0,300.5,3.15,15.75,335.5,304.84,240.89
2018,6,20,9,30,67.0,347.0,3.2,16.0,400.0,366.93,288.61
2018,6,20,9,45,78.0,362.5,3.25,16.25,427.0,393.68,308.53
2018,6,20,10,0,89.0,378.0,3.3,16.5,454.0,421.03,328.89
2018,6,20,10,15,96.0,393.5,3.35,16.65,477.5,445.5,346.95
2018,6,20,10,30,103.0,409.0,3.4,16.8,501.0,470.08,365.0
2018,6,20,10,45,114.5,416.0,3.5,16.95,520.5,500.1,387.23
2018,6,20,11,0,126.0,423.0,3.6,17.1,540.0,521.02,402.66
2018,6,20,11,15,219.0,403.5,3.7,17.2,611.0,601.18,464.36
2018,6,20,11,30,312.0,384.0,3.8,17.3,682.0,673.63,519.31
2018,6,20,11,45,548.0,290.5,3.9,17.35,818.5,821.67,631.55
2018,6,20,12,0,784.0,197.0,4.0,17.4,955.0,953.29,725.96
2018,6,20,12,15,870.5,153.0,4.05,17.35,994.0,983.52,746.11
2018,6,20,12,30,957.0,109.0,4.1,17.3,1033.0,1022.72,773.15
2018,6,20,12,45,955.0,108.5,4.15,17.3,1024.5,1014.17,767.53
2018,6,20,13,0,953.0,108.0,4.2,17.3,1016.0,1001.93,759.85
2018,6,20,13,15,950.5,107.0,4.25,17.25,1000.5,985.1,749.26
2018,6,20,13,30,948.0,106.0,4.3,17.2,985.0,964.7,736.26
2018,6,20,13,45,944.5,105.0,4.35,17.15,963.0,939.93,720.3
2018,6,20,14,0,941.0,104.0,4.4,17.1,941.0,911.82,702.1
2018,6,20,14,15,934.5,102.5,4.4,16.95,911.5,877.54,679.34
2018,6,20,14,30,928.0,101.0,4.4,16.8,882.0,840.4,654.4
2018,6,20,14,45,920.5,99.0,4.4,16.7,847.0,799.34,626.31
2018,6,20,15,0,913.0,97.0,4.4,16.6,812.0,755.89,596.19
2018,6,20,15,15,903.0,95.0,4.4,16.6,772.0,708.55,561.38
2018,6,20,15,30,893.0,93.0,4.4,16.6,732.0,659.48,523.7
2018,6,20,15,45,769.0,126.0,4.35,16.3,652.0,576.84,458.94
2018,6,20,16,0,645.0,159.0,4.3,16.0,572.0,500.74,398.41
2018,6,20,16,15,560.0,168.5,4.25,15.8,507.5,432.27,343.28
2018,6,20,16,30,475.0,178.0,4.2,15.6,443.0,368.38,291.19
2018,6,20,16,45,547.5,144.5,4.15,15.4,423.0,336.52,262.27
2018,6,20,17,0,620.0,111.0,4.1,15.2,403.0,298.11,225.91
2018,6,20,17,15,666.5,91.0,4.05,14.9,372.0,253.47,183.49
2018,6,20,17,30,713.0,71.0,4.0,14.6,341.0,205.69,137.93
2018,6,20,17,45,664.5,66.5,3.95,14.3,289.5,147.12,89.45
2018,6,20,18,0,616.0,62.0,3.9,14.0,238.0,96.66,53.56
2018,6,20,18,15,564.0,55.0,3.8,13.65,192.0,49.7,31.26
2018,6,20,18,30,512.0,48.0,3.7,13.3,146.0,37.27,27.53
2018,6,20,18,45,428.0,40.0,3.6,12.95,106.0,31.85,22.28
2018,6,20,19,0,344.0,32.0,3.5,12.6,66.0,26.29,16.12
2018,6,20,19,15,208.0,20.5,3.5,12.4,38.0,17.09,0.0
2018,6,20,19,30,72.0,9.0,3.5,12.2,10.0,8.19,0.0
2018,6,20,19,45,36.0,4.5,3.45,11.95,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,21,4,45,5.0,3.0,3.1,9.85,3.0,0.0,0.0
2018,6,21,5,0,10.0,6.0,3.1,10.0,6.0,5.46,0.0
2018,6,21,5,15,6.0,18.0,3.1,10.35,18.0,15.92,3.49
2018,6,21,5,30,2.0,30.0,3.1,10.7,30.0,26.27,16.96
2018,6,21,5,45,13.0,46.5,3.1,11.05,49.0,39.54,29.48
2018,6,21,6,0,24.0,63.0,3.1,11.4,68.0,52.78,41.75
2018,6,21,6,15,57.0,81.5,3.1,11.85,97.5,69.96,53.41
2018,6,21,6,30,90.0,100.0,3.1,12.3,127.0,91.66,69.42
2018,6,21,6,45,122.5,120.0,3.05,12.75,164.0,120.54,91.95
2018,6,21,7,0,155.0,140.0,3.0,13.2,201.0,153.6,118.59
2018,6,21,7,15,174.0,165.0,2.95,13.6,242.0,191.05,149.72
2018,6,21,7,30,193.0,190.0,2.9,14.0,283.0,230.94,182.72
2018,6,21,7,45,340.5,182.0,2.85,14.45,368.0,296.53,234.42
2018,6,21,8,0,488.0,174.0,2.8,14.9,453.0,379.55,300.54
2018,6,21,8,15,661.5,138.0,2.75,15.3,550.0,464.9,368.34
2018,6,21,8,30,835.0,102.0,2.7,15.7,647.0,562.97,445.06
2018,6,21,8,45,870.0,96.5,2.6,16.1,698.0,619.69,488.35
2018,6,21,9,0,905.0,91.0,2.5,16.5,749.0,678.03,531.64
2018,6,21,9,15,916.5,92.0,2.45,16.9,789.0,727.04,566.8
2018,6,21,9,30,928.0,93.0,2.4,17.3,829.0,774.32,598.27
2018,6,21,9,45,938.0,93.0,2.35,17.75,864.0,817.51,625.73
2018,6,21,10,0,948.0,93.0,2.3,18.2,899.0,858.37,651.11
2018,6,21,10,15,954.0,93.5,2.25,18.5,927.0,893.82,672.8
2018,6,21,10,30,960.0,94.0,2.2,18.8,955.0,926.27,692.23
2018,6,21,10,45,964.0,95.0,2.2,19.1,976.5,954.26,709.04
2018,6,21,11,0,968.0,96.0,2.2,19.4,998.0,978.83,723.54
2018,6,21,11,15,971.0,96.5,2.3,19.55,1012.5,998.46,736.34
2018,6,21,11,30,974.0,97.0,2.4,19.7,1027.0,1014.44,746.86
2018,6,21,11,45,975.5,97.0,2.5,19.85,1034.0,1024.79,753.81
2018,6,21,12,0,977.0,97.0,2.6,20.0,1041.0,1031.37,758.45
2018,6,21,12,15,973.0,99.5,2.75,20.0,1039.5,1031.32,759.82
2018,6,21,12,30,969.0,102.0,2.9,20.0,1038.0,1027.47,758.8
2018,6,21,12,45,962.0,105.5,3.05,20.0,1028.5,1018.02,754.13
2018,6,21,13,0,955.0,109.0,3.2,20.0,1019.0,1004.93,747.09
2018,6,21,13,15,953.0,108.0,3.3,19.9,1004.0,988.59,737.78
2018,6,21,13,30,951.0,107.0,3.4,19.8,989.0,968.65,726.05
2018,6,21,13,45,947.0,105.5,3.45,19.75,966.5,942.94,709.9
2018,6,21,14,0,943.0,104.0,3.5,19.7,944.0,913.9,691.45
2018,6,21,14,15,937.5,103.0,3.5,19.65,915.5,880.92,669.89
2018,6,21,14,30,932.0,102.0,3.5,19.6,887.0,845.0,646.17
2018,6,21,14,45,924.5,100.0,3.5,19.55,852.0,803.84,618.58
2018,6,21,15,0,917.0,98.0,3.5,19.5,817.0,760.26,589.01
2018,6,21,15,15,906.5,96.5,3.5,19.5,777.0,712.94,555.04
2018,6,21,15,30,896.0,95.0,3.5,19.5,737.0,663.9,518.24
2018,6,21,15,45,883.0,92.5,3.45,19.4,692.5,610.98,477.63
2018,6,21,16,0,870.0,90.0,3.4,19.3,648.0,557.1,435.14
2018,6,21,16,15,853.5,87.5,3.4,19.1,600.5,500.84,389.8
2018,6,21,16,30,837.0,85.0,3.4,18.9,553.0,443.59,342.24
2018,6,21,16,45,814.5,82.0,3.45,18.7,502.5,384.29,291.75
2018,6,21,17,0,792.0,79.0,3.5,18.5,452.0,326.22,240.94
2018,6,21,17,15,761.0,75.5,3.45,18.15,400.5,267.01,188.83
2018,6,21,17,30,730.0,72.0,3.4,17.8,349.0,210.62,139.48
2018,6,21,17,45,687.5,66.5,3.35,17.4,297.5,153.91,92.92
2018,6,21,18,0,645.0,61.0,3.3,17.0,246.0,98.66,53.35
2018,6,21,18,15,581.5,56.0,3.1,16.4,198.0,51.38,31.76
2018,6,21,18,30,518.0,51.0,2.9,15.8,150.0,39.85,29.51
2018,6,21,18,45,420.5,42.5,2.75,15.2,108.0,34.05,23.98
2018,6,21,19,0,323.0,34.0,2.6,14.6,66.0,28.13,17.52
2018,6,21,19,15,192.5,21.5,2.6,14.3,38.0,18.02,0.0
2018,6,21,19,30,62.0,9.0,2.6,14.0,10.0,8.19,0.0
2018,6,21,19,45,31.0,4.5,2.6,13.65,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,22,4,45,43.0,6.5,1.9,11.65,7.5,0.0,0.0
2018,6,22,5,0,86.0,13.0,1.8,11.9,15.0,11.82,0.0
2018,6,22,5,15,213.0,25.0,1.8,12.5,45.0,20.88,5.93
2018,6,22,5,30,340.0,37.0,1.8,13.1,75.0,30.36,20.23
2018,6,22,5,45,431.0,45.0,1.8,13.65,117.5,35.75,25.84
2018,6,22,6,0,522.0,53.0,1.8,14.2,160.0,41.03,30.89
2018,6,22,6,15,581.5,59.0,1.75,14.7,208.5,64.56,37.03
2018,6,22,6,30,641.0,65.0,1.7,15.2,257.0,113.37,64.11
2018,6,22,6,45,682.5,70.0,1.65,15.65,308.0,165.47,103.32
