Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,1.5,12.55,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,1.5,12.7,7.0,6.37,0.0
2018,7,2,5,15,99.5,20.5,1.55,13.0,29.0,16.13,0.0
2018,7,2,5,30,171.0,34.0,1.6,13.3,51.0,26.42,16.37
2018,7,2,5,45,245.0,49.0,1.6,13.65,88.5,37.56,27.27
2018,7,2,6,0,319.0,64.0,1.6,14.0,126.0,48.33,37.29
2018,7,2,6,15,378.5,75.5,1.55,14.35,170.0,66.3,44.75
2018,7,2,6,30,438.0,87.0,1.5,14.7,214.0,107.24,68.11
2018,7,2,6,45,468.5,98.5,1.4,15.05,257.5,151.02,100.92
2018,7,2,7,0,499.0,110.0,1.3,15.4,301.0,198.28,139.96
2018,7,2,7,15,542.5,117.5,1.3,15.8,352.0,251.14,184.42
2018,7,2,7,30,586.0,125.0,1.3,16.2,403.0,306.37,230.95
2018,7,2,7,45,622.5,130.0,1.3,16.6,454.0,360.94,276.53
2018,7,2,8,0,659.0,135.0,1.3,17.0,505.0,418.61,323.44
2018,7,2,8,15,681.0,140.0,1.3,17.35,551.5,471.92,365.88
2018,7,2,8,30,703.0,145.0,1.3,17.7,598.0,526.11,407.65
2018,7,2,8,45,589.0,194.5,1.35,18.1,592.0,541.46,418.72
2018,7,2,9,0,475.0,244.0,1.4,18.5,586.0,541.35,417.56
2018,7,2,9,15,475.0,260.0,1.45,18.75,617.5,580.04,445.61
2018,7,2,9,30,475.0,276.0,1.5,19.0,649.0,617.39,471.79
2018,7,2,9,45,505.0,279.5,1.6,19.25,691.5,664.66,505.48
2018,7,2,10,0,535.0,283.0,1.7,19.5,734.0,712.37,538.91
2018,7,2,10,15,491.5,314.5,1.8,19.7,739.5,725.25,546.28
2018,7,2,10,30,448.0,346.0,1.9,19.9,745.0,733.59,550.67
2018,7,2,10,45,317.5,401.5,2.0,20.05,687.5,675.53,507.06
2018,7,2,11,0,187.0,457.0,2.1,20.2,630.0,609.44,457.31
2018,7,2,11,15,330.5,399.5,2.2,20.25,711.5,701.25,526.7
2018,7,2,11,30,474.0,342.0,2.3,20.3,793.0,796.4,595.78
2018,7,2,11,45,562.0,304.5,2.45,20.3,843.5,849.41,634.37
2018,7,2,12,0,650.0,267.0,2.6,20.3,894.0,902.55,673.08
2018,7,2,12,15,608.0,283.0,2.7,20.2,869.5,878.77,656.56
2018,7,2,12,30,566.0,299.0,2.8,20.1,845.0,852.07,638.58
2018,7,2,12,45,642.0,267.5,2.9,19.95,882.5,891.17,668.47
2018,7,2,13,0,718.0,236.0,3.0,19.8,920.0,925.56,694.04
2018,7,2,13,15,716.0,233.5,3.1,19.6,906.5,910.55,685.16
2018,7,2,13,30,714.0,231.0,3.2,19.4,893.0,892.64,674.7
2018,7,2,13,45,711.0,226.5,3.25,19.15,873.0,869.1,660.03
2018,7,2,14,0,708.0,222.0,3.3,18.9,853.0,842.9,643.23
2018,7,2,14,15,704.5,216.5,3.35,18.65,827.5,812.8,623.48
2018,7,2,14,30,701.0,211.0,3.4,18.4,802.0,780.33,601.74
2018,7,2,14,45,697.0,203.5,3.4,18.15,771.5,743.37,576.21
2018,7,2,15,0,693.0,196.0,3.4,17.9,741.0,704.39,548.75
2018,7,2,15,15,678.5,191.5,3.4,17.9,702.5,659.18,515.48
2018,7,2,15,30,664.0,187.0,3.4,17.9,664.0,613.18,480.99
2018,7,2,15,45,659.5,176.0,3.4,17.45,625.5,566.61,446.21
2018,7,2,16,0,655.0,165.0,3.4,17.0,587.0,518.85,409.45
2018,7,2,16,15,656.5,151.0,3.4,16.75,547.0,470.29,370.61
2018,7,2,16,30,658.0,137.0,3.4,16.5,507.0,420.29,329.31
2018,7,2,16,45,597.0,135.0,3.4,16.2,447.0,355.98,276.19
2018,7,2,17,0,536.0,133.0,3.4,15.9,387.0,294.95,225.1
2018,7,2,17,15,510.0,123.0,3.4,15.6,342.5,245.15,181.88
2018,7,2,17,30,484.0,113.0,3.4,15.3,298.0,197.89,140.88
2018,7,2,17,45,462.0,98.0,3.45,14.95,254.0,149.85,100.48
2018,7,2,18,0,440.0,83.0,3.5,14.6,210.0,104.43,65.67
2018,7,2,18,15,434.0,70.0,3.45,14.3,175.0,65.15,42.74
2018,7,2,18,30,428.0,57.0,3.4,14.0,140.0,44.71,34.05
2018,7,2,18,45,347.5,46.0,3.35,13.7,101.0,36.97,26.71
2018,7,2,19,0,267.0,35.0,3.3,13.4,62.0,27.39,17.12
2018,7,2,19,15,157.5,21.5,3.25,13.15,35.5,16.99,0.0
2018,7,2,19,30,48.0,8.0,3.2,12.9,9.0,7.28,0.0
2018,7,2,19,45,24.0,4.0,3.2,12.7,4.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,7,3,4,45,15.0,4.0,1.95,11.25,4.0,0.0,0.0
2018,7,3,5,0,30.0,8.0,1.9,11.5,8.0,7.28,0.0
2018,7,3,5,15,117.0,23.5,1.85,11.9,33.5,18.57,0.0
2018,7,3,5,30,204.0,39.0,1.8,12.3,59.0,30.46,19.72
2018,7,3,5,45,292.0,51.5,1.75,12.7,98.0,39.65,29.18
2018,7,3,6,0,380.0,64.0,1.7,13.1,137.0,48.57,37.63
2018,7,3,6,15,442.0,74.0,1.6,13.55,183.0,66.42,44.16
2018,7,3,6,30,504.0,84.0,1.5,14.0,229.0,111.97,69.74
2018,7,3,6,45,548.0,92.0,1.35,14.4,277.5,158.71,104.01
2018,7,3,7,0,592.0,100.0,1.2,14.8,326.0,210.56,146.47
2018,7,3,7,15,626.0,107.0,1.2,15.15,376.0,263.7,192.09
2018,7,3,7,30,660.0,114.0,1.2,15.5,426.0,320.19,240.48
2018,7,3,7,45,670.5,123.5,1.15,15.85,470.5,373.06,285.47
2018,7,3,8,0,681.0,133.0,1.1,16.2,515.0,426.11,329.07
2018,7,3,8,15,717.0,133.5,1.1,16.6,566.5,483.31,374.35
2018,7,3,8,30,753.0,134.0,1.1,17.0,618.0,542.7,419.8
2018,7,3,8,45,770.0,137.0,1.15,17.35,661.5,595.18,459.2
2018,7,3,9,0,787.0,140.0,1.2,17.7,705.0,646.74,496.85
2018,7,3,9,15,795.5,145.0,1.3,18.0,743.0,693.76,530.77
2018,7,3,9,30,804.0,150.0,1.4,18.3,781.0,739.18,562.84
2018,7,3,9,45,809.0,155.0,1.45,18.6,813.5,780.09,590.61
2018,7,3,10,0,814.0,160.0,1.5,18.9,846.0,818.71,615.39
2018,7,3,10,15,821.0,162.0,1.6,19.05,873.5,853.66,638.42
2018,7,3,10,30,828.0,164.0,1.7,19.2,901.0,886.07,659.7
2018,7,3,10,45,832.0,165.5,1.8,19.35,921.5,912.62,677.06
2018,7,3,11,0,836.0,167.0,1.9,19.5,942.0,936.18,692.49
2018,7,3,11,15,838.5,169.0,2.0,19.6,956.5,955.7,705.47
2018,7,3,11,30,841.0,171.0,2.1,19.7,971.0,971.96,716.39
2018,7,3,11,45,841.5,171.5,2.2,19.8,977.5,981.53,723.05
2018,7,3,12,0,842.0,172.0,2.3,19.9,984.0,987.69,727.63
2018,7,3,12,15,845.0,170.5,2.4,19.9,985.0,990.89,730.65
2018,7,3,12,30,848.0,169.0,2.5,19.9,986.0,990.64,731.52
2018,7,3,12,45,851.0,165.5,2.6,19.9,980.5,984.97,728.93
2018,7,3,13,0,854.0,162.0,2.7,19.9,975.0,975.79,724.11
2018,7,3,13,15,849.5,161.5,2.75,19.85,960.0,959.08,714.03
2018,7,3,13,30,845.0,161.0,2.8,19.8,945.0,939.11,701.86
2018,7,3,13,45,838.0,160.5,2.85,19.7,922.5,913.79,686.2
2018,7,3,14,0,831.0,160.0,2.9,19.6,900.0,885.57,668.53
2018,7,3,14,15,823.0,157.5,2.9,19.45,871.5,851.87,646.75
2018,7,3,14,30,815.0,155.0,2.9,19.3,843.0,815.68,623.12
2018,7,3,14,45,805.0,152.5,2.95,19.2,809.0,775.67,596.75
2018,7,3,15,0,795.0,150.0,3.0,19.1,775.0,733.73,567.48
2018,7,3,15,15,782.0,146.5,3.0,19.1,735.5,687.09,533.59
2018,7,3,15,30,769.0,143.0,3.0,19.1,696.0,639.24,498.08
2018,7,3,15,45,754.0,138.5,3.0,18.6,653.0,588.23,460.23
2018,7,3,16,0,739.0,134.0,3.0,18.1,610.0,536.38,420.57
2018,7,3,16,15,720.5,129.0,3.0,17.8,564.0,482.13,377.52
2018,7,3,16,30,702.0,124.0,3.0,17.5,518.0,428.32,333.48
2018,7,3,16,45,676.5,118.0,3.05,17.15,469.5,371.63,286.1
2018,7,3,17,0,651.0,112.0,3.1,16.8,421.0,316.74,238.96
2018,7,3,17,15,616.0,106.0,3.1,16.4,371.5,261.36,190.99
2018,7,3,17,30,581.0,100.0,3.1,16.0,322.0,209.45,146.07
2018,7,3,17,45,534.5,92.0,3.1,15.55,273.5,157.81,103.6
2018,7,3,18,0,488.0,84.0,3.1,15.1,225.0,111.59,69.56
2018,7,3,18,15,423.5,74.0,3.05,14.7,179.5,66.84,44.1
2018,7,3,18,30,359.0,64.0,3.0,14.3,134.0,48.48,37.33
2018,7,3,18,45,273.5,50.5,2.95,13.95,95.0,38.8,28.28
2018,7,3,19,0,188.0,37.0,2.9,13.6,56.0,28.83,18.28
2018,7,3,19,15,107.5,22.5,2.9,13.35,32.0,17.75,0.0
2018,7,3,19,30,27.0,8.0,2.9,13.1,8.0,7.28,0.0
2018,7,3,19,45,13.5,4.0,2.85,12.85,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,4,4,45,10.0,3.0,2.45,11.25,3.0,0.0,0.0
2018,7,4,5,0,20.0,6.0,2.5,11.4,6.0,5.46,0.0
2018,7,4,5,15,80.0,15.5,2.55,11.75,22.5,12.14,0.0
2018,7,4,5,30,140.0,25.0,2.6,12.1,39.0,19.34,10.4
2018,7,4,5,45,84.5,29.0,2.7,12.45,39.0,23.66,15.17
2018,7,4,6,0,29.0,33.0,2.8,12.8,39.0,28.39,19.71
2018,7,4,6,15,14.5,46.0,2.75,13.05,49.0,40.87,29.3
2018,7,4,6,30,0.0,59.0,2.7,13.3,59.0,52.12,39.24
2018,7,4,6,45,1.5,79.0,2.6,13.6,79.5,69.51,53.94
2018,7,4,7,0,3.0,99.0,2.5,13.9,100.0,87.24,68.71
2018,7,4,7,15,3.0,116.5,2.5,14.15,117.5,102.82,81.53
2018,7,4,7,30,3.0,134.0,2.5,14.4,135.0,118.52,94.28
2018,7,4,7,45,4.0,150.5,2.5,14.7,152.5,133.85,106.51
2018,7,4,8,0,5.0,167.0,2.5,15.0,170.0,149.39,118.77
2018,7,4,8,15,4.5,168.0,2.5,15.25,171.0,150.75,119.4
2018,7,4,8,30,4.0,169.0,2.5,15.5,172.0,151.94,119.92
2018,7,4,8,45,3.0,162.5,2.55,15.7,164.5,146.05,114.74
2018,7,4,9,0,2.0,156.0,2.6,15.9,157.0,139.96,109.46
2018,7,4,9,15,3.5,165.5,2.65,16.1,168.0,149.74,117.06
2018,7,4,9,30,5.0,175.0,2.7,16.3,179.0,159.67,124.74
2018,7,4,9,45,11.5,218.0,2.75,16.5,227.5,203.79,159.69
2018,7,4,10,0,18.0,261.0,2.8,16.7,276.0,248.7,194.69
2018,7,4,10,15,24.0,301.5,2.85,16.85,322.5,298.88,233.3
2018,7,4,10,30,30.0,342.0,2.9,17.0,369.0,343.81,267.33
2018,7,4,10,45,34.0,359.5,2.95,17.1,390.5,365.59,283.52
2018,7,4,11,0,38.0,377.0,3.0,17.2,412.0,387.48,299.8
2018,7,4,11,15,34.0,376.0,3.0,17.3,408.0,384.2,296.81
2018,7,4,11,30,30.0,375.0,3.0,17.4,404.0,380.53,293.65
2018,7,4,11,45,31.0,379.5,3.0,17.45,409.5,386.56,298.07
2018,7,4,12,0,32.0,384.0,3.0,17.5,415.0,392.34,302.29
2018,7,4,12,15,30.5,379.5,3.0,17.55,409.0,386.72,297.94
2018,7,4,12,30,29.0,375.0,3.0,17.6,403.0,380.8,293.42
2018,7,4,12,45,51.0,404.0,3.0,17.6,452.5,429.28,330.55
2018,7,4,13,0,73.0,433.0,3.0,17.6,502.0,477.07,366.54
2018,7,4,13,15,197.0,396.5,2.95,17.6,580.0,565.77,435.79
2018,7,4,13,30,321.0,360.0,2.9,17.6,658.0,648.12,498.59
2018,7,4,13,45,596.5,245.5,2.85,17.6,783.0,786.86,604.09
2018,7,4,14,0,872.0,131.0,2.8,17.6,908.0,886.31,674.54
2018,7,4,14,15,892.0,118.5,2.8,17.55,891.5,866.2,660.68
2018,7,4,14,30,912.0,106.0,2.8,17.5,875.0,841.55,644.73
2018,7,4,14,45,904.5,104.0,2.75,17.45,841.0,801.39,617.55
2018,7,4,15,0,897.0,102.0,2.7,17.4,807.0,758.84,588.56
2018,7,4,15,15,886.5,100.0,2.7,17.4,767.5,712.04,555.47
2018,7,4,15,30,876.0,98.0,2.7,17.4,728.0,663.54,519.37
2018,7,4,15,45,864.0,95.5,2.7,17.15,684.5,612.21,480.66
2018,7,4,16,0,852.0,93.0,2.7,16.9,641.0,559.82,439.93
2018,7,4,16,15,835.5,89.5,2.75,16.65,593.5,503.32,394.86
2018,7,4,16,30,819.0,86.0,2.8,16.4,546.0,446.34,347.85
2018,7,4,16,45,797.0,83.0,2.8,16.15,496.5,388.0,298.17
2018,7,4,17,0,775.0,80.0,2.8,15.9,447.0,330.82,248.06
2018,7,4,17,15,744.0,76.0,2.8,15.55,396.0,271.74,195.89
2018,7,4,17,30,713.0,72.0,2.8,15.2,345.0,215.46,146.17
2018,7,4,17,45,670.5,67.5,2.85,14.85,294.5,157.18,97.29
2018,7,4,18,0,628.0,63.0,2.9,14.5,244.0,106.19,59.49
2018,7,4,18,15,567.0,56.5,2.8,14.15,196.0,57.92,33.96
2018,7,4,18,30,506.0,50.0,2.7,13.8,148.0,38.87,28.91
2018,7,4,18,45,413.0,42.0,2.6,13.4,107.0,33.52,23.73
2018,7,4,19,0,320.0,34.0,2.5,13.0,66.0,28.07,17.68
2018,7,4,19,15,192.5,21.5,2.45,12.75,38.0,17.99,0.0
2018,7,4,19,30,65.0,9.0,2.4,12.5,10.0,8.19,0.0
2018,7,4,19,45,32.5,4.5,2.35,12.2,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,7,5,4,45,37.0,4.0,1.65,10.3,4.5,0.0,0.0
2018,7,5,5,0,74.0,8.0,1.7,10.5,9.0,7.28,0.0
2018,7,5,5,15,133.0,14.0,1.8,10.95,24.0,11.06,0.0
2018,7,5,5,30,192.0,20.0,1.9,11.4,39.0,15.37,7.08
2018,7,5,5,45,178.0,26.5,2.0,11.8,51.5,20.21,12.17
2018,7,5,6,0,164.0,33.0,2.1,12.2,64.0,24.62,16.4
2018,7,5,6,15,82.0,40.0,2.1,12.6,55.5,34.12,22.55
2018,7,5,6,30,0.0,47.0,2.1,13.0,47.0,41.46,30.15
2018,7,5,6,45,0.0,57.0,2.1,13.4,57.0,50.33,37.7
2018,7,5,7,0,0.0,67.0,2.1,13.8,67.0,59.22,45.12
2018,7,5,7,15,0.0,94.5,2.0,14.2,94.5,83.24,65.19
2018,7,5,7,30,0.0,122.0,1.9,14.6,122.0,107.25,84.88
2018,7,5,7,45,5.0,150.0,1.85,15.0,153.0,133.8,106.27
2018,7,5,8,0,10.0,178.0,1.8,15.4,184.0,161.15,128.01
2018,7,5,8,15,63.0,228.5,1.75,15.75,268.5,234.71,186.54
2018,7,5,8,30,116.0,279.0,1.7,16.1,353.0,317.05,250.65
2018,7,5,8,45,332.5,246.0,1.65,16.45,479.5,427.84,337.14
2018,7,5,9,0,549.0,213.0,1.6,16.8,606.0,560.06,437.19
2018,7,5,9,15,738.0,146.5,1.6,17.2,706.0,655.76,508.33
2018,7,5,9,30,927.0,80.0,1.6,17.6,806.0,757.0,580.28
2018,7,5,9,45,935.5,80.5,1.55,17.95,840.5,800.17,606.75
2018,7,5,10,0,944.0,81.0,1.5,18.3,875.0,840.94,631.66
2018,7,5,10,15,949.5,82.0,1.5,18.6,903.5,877.1,653.82
2018,7,5,10,30,955.0,83.0,1.5,18.9,932.0,910.27,673.81
2018,7,5,10,45,958.5,84.0,1.5,19.25,953.5,938.51,690.3
2018,7,5,11,0,962.0,85.0,1.5,19.6,975.0,963.33,704.53
2018,7,5,11,15,964.5,85.5,1.55,19.85,990.0,983.21,716.57
2018,7,5,11,30,967.0,86.0,1.6,20.1,1005.0,999.45,726.37
2018,7,5,11,45,968.5,86.0,1.65,20.3,1012.5,1010.52,733.13
2018,7,5,12,0,970.0,86.0,1.7,20.5,1020.0,1017.82,737.64
2018,7,5,12,15,965.0,89.0,1.75,20.6,1018.5,1018.05,738.07
2018,7,5,12,30,960.0,92.0,1.8,20.7,1017.0,1014.47,736.25
2018,7,5,12,45,952.0,96.5,1.9,20.8,1008.0,1005.78,731.94
2018,7,5,13,0,944.0,101.0,2.0,20.9,999.0,993.46,725.36
2018,7,5,13,15,943.0,100.0,2.05,20.9,985.5,978.77,716.95
2018,7,5,13,30,942.0,99.0,2.1,20.9,972.0,960.45,706.22
2018,7,5,13,45,939.5,97.5,2.15,20.9,951.0,936.76,691.98
2018,7,5,14,0,937.0,96.0,2.2,20.9,930.0,909.67,675.45
2018,7,5,14,15,932.5,94.5,2.2,20.85,902.5,877.62,655.19
2018,7,5,14,30,928.0,93.0,2.2,20.8,875.0,842.55,632.79
2018,7,5,14,45,922.0,90.0,2.25,20.8,841.0,802.01,606.72
2018,7,5,15,0,916.0,87.0,2.3,20.8,807.0,758.91,578.57
2018,7,5,15,15,906.5,85.5,2.3,20.8,768.0,712.52,547.03
2018,7,5,15,30,897.0,84.0,2.3,20.8,729.0,664.31,511.83
2018,7,5,15,45,886.5,81.0,2.3,20.6,685.5,612.44,473.38
2018,7,5,16,0,876.0,78.0,2.3,20.4,642.0,559.34,432.77
2018,7,5,16,15,862.0,75.0,2.3,20.2,595.0,503.53,388.72
2018,7,5,16,30,848.0,72.0,2.3,20.0,548.0,447.36,342.86
2018,7,5,16,45,828.0,69.0,2.25,19.8,498.5,388.8,293.56
2018,7,5,17,0,808.0,66.0,2.2,19.6,449.0,331.08,243.55
2018,7,5,17,15,778.0,63.0,2.2,19.25,397.5,269.46,189.99
2018,7,5,17,30,748.0,60.0,2.2,18.9,346.0,212.39,140.11
2018,7,5,17,45,711.5,56.5,2.2,18.5,296.5,156.79,93.71
2018,7,5,18,0,675.0,53.0,2.2,18.1,247.0,105.13,55.77
2018,7,5,18,15,550.5,53.0,2.15,17.5,191.0,54.95,31.06
2018,7,5,18,30,426.0,53.0,2.1,16.9,135.0,41.22,30.58
2018,7,5,18,45,344.5,43.0,2.1,16.25,97.0,34.27,24.08
2018,7,5,19,0,263.0,33.0,2.1,15.6,59.0,27.04,16.59
2018,7,5,19,15,152.5,19.5,2.2,15.35,33.0,15.39,0.0
2018,7,5,19,30,42.0,6.0,2.3,15.1,7.0,5.46,0.0
2018,7,5,19,45,21.0,3.0,2.4,14.8,3.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,6,4,45,7.5,2.5,1.9,14.4,2.5,0.0,0.0
2018,7,6,5,0,15.0,5.0,1.9,14.5,5.0,4.55,0.0
2018,7,6,5,15,7.5,14.0,1.9,14.7,14.0,12.47,0.0
2018,7,6,5,30,0.0,23.0,1.9,14.9,23.0,20.27,10.83
2018,7,6,5,45,0.0,35.5,1.9,15.05,35.5,31.15,21.45
2018,7,6,6,0,0.0,48.0,1.9,15.2,48.0,41.87,31.36
2018,7,6,6,15,4.0,63.0,1.95,15.4,64.0,54.68,40.87
2018,7,6,6,30,8.0,78.0,2.0,15.6,80.0,68.31,52.25
2018,7,6,6,45,29.5,104.0,2.05,15.8,114.5,93.33,72.24
2018,7,6,7,0,51.0,130.0,2.1,16.0,149.0,122.22,95.35
2018,7,6,7,15,101.0,162.0,2.1,16.25,207.0,167.15,130.73
2018,7,6,7,30,151.0,194.0,2.1,16.5,265.0,218.56,171.54
2018,7,6,7,45,129.5,212.5,2.1,16.75,278.0,237.54,187.49
2018,7,6,8,0,108.0,231.0,2.1,17.0,291.0,254.0,200.85
2018,7,6,8,15,81.5,240.5,2.1,17.3,288.0,254.36,200.94
2018,7,6,8,30,55.0,250.0,2.1,17.6,285.0,254.21,200.26
2018,7,6,8,45,62.0,269.5,2.05,17.85,311.5,280.0,219.95
2018,7,6,9,0,69.0,289.0,2.0,18.1,338.0,306.46,239.83
2018,7,6,9,15,52.0,282.5,2.05,18.4,320.5,293.18,228.68
2018,7,6,9,30,35.0,276.0,2.1,18.7,303.0,278.04,216.17
2018,7,6,9,45,21.5,236.5,2.1,19.0,253.5,233.29,180.85
2018,7,6,10,0,8.0,197.0,2.1,19.3,204.0,182.66,140.74
2018,7,6,10,15,7.5,189.5,2.15,19.55,196.0,175.9,135.26
2018,7,6,10,30,7.0,182.0,2.2,19.8,188.0,169.06,129.64
2018,7,6,10,45,7.5,185.5,2.2,20.0,192.0,173.01,132.53
2018,7,6,11,0,8.0,189.0,2.2,20.2,196.0,176.95,135.4
2018,7,6,11,15,15.5,226.0,2.3,20.35,240.5,224.41,172.26
2018,7,6,11,30,23.0,263.0,2.4,20.5,285.0,267.04,204.86
2018,7,6,11,45,27.0,287.5,2.45,20.65,313.5,294.7,225.64
2018,7,6,12,0,31.0,312.0,2.5,20.8,342.0,322.33,246.31
2018,7,6,12,15,50.0,361.0,2.6,20.85,409.0,387.81,295.65
2018,7,6,12,30,69.0,410.0,2.7,20.9,476.0,453.23,344.05
2018,7,6,12,45,50.0,365.5,2.75,21.0,413.0,391.43,297.87
2018,7,6,13,0,31.0,321.0,2.8,21.1,350.0,329.93,251.78
2018,7,6,13,15,77.5,326.5,2.9,21.1,398.5,377.47,289.57
2018,7,6,13,30,124.0,332.0,3.0,21.1,447.0,433.27,332.61
2018,7,6,13,45,159.0,359.0,3.1,21.05,503.0,486.56,372.84
2018,7,6,14,0,194.0,386.0,3.2,21.0,559.0,537.22,410.74
2018,7,6,14,15,238.5,373.0,3.25,20.9,579.0,563.17,431.04
2018,7,6,14,30,283.0,360.0,3.3,20.8,599.0,576.76,442.46
2018,7,6,14,45,239.5,362.0,3.4,20.7,558.5,532.78,409.9
2018,7,6,15,0,196.0,364.0,3.5,20.6,518.0,484.3,373.99
2018,7,6,15,15,194.0,335.5,3.5,20.6,481.5,446.25,346.22
2018,7,6,15,30,192.0,307.0,3.5,20.6,445.0,408.04,317.87
2018,7,6,15,45,172.0,279.5,3.6,20.3,397.5,359.93,281.69
2018,7,6,16,0,152.0,252.0,3.7,20.0,350.0,313.6,246.29
2018,7,6,16,15,186.5,232.0,3.65,19.8,343.0,302.86,238.14
2018,7,6,16,30,221.0,212.0,3.6,19.6,336.0,290.74,228.11
2018,7,6,16,45,281.5,192.0,3.55,19.45,335.0,281.48,219.15
2018,7,6,17,0,342.0,172.0,3.5,19.3,334.0,265.16,203.24
2018,7,6,17,15,350.0,149.5,3.4,19.05,299.0,225.37,168.82
2018,7,6,17,30,358.0,127.0,3.3,18.8,264.0,184.85,133.49
2018,7,6,17,45,332.5,110.5,3.25,18.55,223.0,142.22,98.49
2018,7,6,18,0,307.0,94.0,3.2,18.3,182.0,102.7,68.34
2018,7,6,18,15,294.0,77.5,3.1,18.0,148.5,66.77,45.3
2018,7,6,18,30,281.0,61.0,3.0,17.7,115.0,45.96,34.59
2018,7,6,18,45,216.5,48.0,2.95,17.4,82.5,36.74,26.06
2018,7,6,19,0,152.0,35.0,2.9,17.1,50.0,27.2,16.55
2018,7,6,19,15,91.0,21.5,2.85,16.9,29.0,17.47,0.0
2018,7,6,19,30,30.0,8.0,2.8,16.7,8.0,7.28,0.0
2018,7,6,19,45,15.0,4.0,2.8,16.5,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,7,4,45,44.5,4.0,2.8,12.8,4.5,0.0,0.0
2018,7,7,5,0,89.0,8.0,2.9,12.9,9.0,7.28,0.0
2018,7,7,5,15,238.0,18.5,2.9,13.2,37.0,15.4,0.0
2018,7,7,5,30,387.0,29.0,2.9,13.5,65.0,23.77,13.62
2018,7,7,5,45,480.5,35.5,2.95,13.85,107.0,28.17,18.93
2018,7,7,6,0,574.0,42.0,3.0,14.2,149.0,35.51,25.85
2018,7,7,6,15,576.0,52.0,2.95,14.65,187.0,51.04,29.9
2018,7,7,6,30,578.0,62.0,2.9,15.1,225.0,97.63,54.86
2018,7,7,6,45,592.5,71.5,2.9,15.55,267.0,145.77,91.14
2018,7,7,7,0,607.0,81.0,2.9,16.0,309.0,195.43,133.49
2018,7,7,7,15,648.0,87.5,2.95,16.5,362.5,250.72,181.28
2018,7,7,7,30,689.0,94.0,3.0,17.0,416.0,310.17,232.78
2018,7,7,7,45,740.0,92.0,3.05,17.5,473.0,371.26,284.87
2018,7,7,8,0,791.0,90.0,3.1,18.0,530.0,434.52,337.72
2018,7,7,8,15,843.5,82.0,3.15,18.35,588.0,497.03,389.02
2018,7,7,8,30,896.0,74.0,3.2,18.7,646.0,562.31,441.16
2018,7,7,8,45,894.0,80.0,3.25,19.05,684.5,612.18,480.08
2018,7,7,9,0,892.0,86.0,3.3,19.4,723.0,659.6,516.01
2018,7,7,9,15,763.0,132.5,3.35,19.65,698.5,659.57,514.69
2018,7,7,9,30,634.0,179.0,3.4,19.9,674.0,645.46,502.47
2018,7,7,9,45,394.0,291.0,3.45,20.15,603.0,591.05,457.23
2018,7,7,10,0,154.0,403.0,3.5,20.4,532.0,505.16,387.59
2018,7,7,10,15,215.0,407.5,3.55,20.5,594.5,567.22,434.62
2018,7,7,10,30,276.0,412.0,3.6,20.6,657.0,640.91,488.58
2018,7,7,10,45,388.0,382.0,3.65,20.75,735.5,720.62,547.61
2018,7,7,11,0,500.0,352.0,3.7,20.9,814.0,813.16,614.26
2018,7,7,11,15,587.0,313.5,3.7,20.95,864.5,867.85,653.5
2018,7,7,11,30,674.0,275.0,3.7,21.0,915.0,923.39,693.06
2018,7,7,11,45,628.0,310.0,3.75,21.05,910.0,919.49,688.43
2018,7,7,12,0,582.0,345.0,3.8,21.1,905.0,914.01,683.15
2018,7,7,12,15,709.0,261.0,3.85,21.1,943.5,957.71,717.21
2018,7,7,12,30,836.0,177.0,3.9,21.1,982.0,989.51,738.79
2018,7,7,12,45,882.0,144.5,3.9,21.1,988.0,986.17,736.45
2018,7,7,13,0,928.0,112.0,3.9,21.1,994.0,990.54,739.69
2018,7,7,13,15,782.5,198.0,4.0,21.05,934.0,934.66,702.89
2018,7,7,13,30,637.0,284.0,4.1,21.0,874.0,875.83,661.67
2018,7,7,13,45,495.0,336.5,4.15,21.0,788.5,783.03,594.28
2018,7,7,14,0,353.0,389.0,4.2,21.0,703.0,686.83,523.35
2018,7,7,14,15,471.5,330.5,4.3,20.85,736.0,726.61,556.39
2018,7,7,14,30,590.0,272.0,4.4,20.7,769.0,751.13,577.62
2018,7,7,14,45,559.0,269.5,4.45,20.5,725.0,700.13,541.17
2018,7,7,15,0,528.0,267.0,4.5,20.3,681.0,650.95,505.79
2018,7,7,15,15,507.5,255.5,4.5,20.3,637.5,601.43,469.25
2018,7,7,15,30,487.0,244.0,4.5,20.3,594.0,552.19,432.28
2018,7,7,15,45,649.0,171.0,4.6,19.9,606.5,559.26,440.11
2018,7,7,16,0,811.0,98.0,4.7,19.5,619.0,545.13,430.02
2018,7,7,16,15,822.5,86.0,4.7,19.25,580.0,496.0,389.89
2018,7,7,16,30,834.0,74.0,4.7,19.0,541.0,444.57,346.5
2018,7,7,16,45,808.0,72.0,4.7,18.8,490.5,385.31,295.62
2018,7,7,17,0,782.0,70.0,4.7,18.6,440.0,325.73,243.31
2018,7,7,17,15,757.5,66.0,4.65,18.3,390.5,267.97,191.71
2018,7,7,17,30,733.0,62.0,4.6,18.0,341.0,212.23,141.95
2018,7,7,17,45,698.5,58.0,4.55,17.7,292.5,157.25,95.31
2018,7,7,18,0,664.0,54.0,4.5,17.4,244.0,105.99,57.04
2018,7,7,18,15,574.0,51.5,4.35,16.95,193.0,55.16,30.51
2018,7,7,18,30,484.0,49.0,4.2,16.5,142.0,38.0,27.78
2018,7,7,18,45,410.5,39.5,4.1,16.1,102.5,31.34,21.52
2018,7,7,19,0,337.0,30.0,4.0,15.7,63.0,24.41,14.33
2018,7,7,19,15,211.5,19.5,3.95,15.45,36.5,16.15,0.0
2018,7,7,19,30,86.0,9.0,3.9,15.2,10.0,8.19,0.0
2018,7,7,19,45,43.0,4.5,3.9,14.9,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,8,4,45,27.0,3.5,3.25,11.6,3.5,0.0,0.0
2018,7,8,5,0,54.0,7.0,3.3,11.7,7.0,6.37,0.0
2018,7,8,5,15,189.5,18.5,3.35,12.05,33.5,15.42,0.0
2018,7,8,5,30,325.0,30.0,3.4,12.4,60.0,24.67,14.27
2018,7,8,5,45,433.5,36.5,3.4,12.75,102.0,28.99,19.71
2018,7,8,6,0,542.0,43.0,3.4,13.1,144.0,33.34,24.03
2018,7,8,6,15,601.0,48.5,3.4,13.55,191.5,51.42,30.34
2018,7,8,6,30,660.0,54.0,3.4,14.0,239.0,100.07,54.08
2018,7,8,6,45,699.5,58.0,3.45,14.5,289.0,151.59,91.67
2018,7,8,7,0,739.0,62.0,3.5,15.0,339.0,207.48,138.72
2018,7,8,7,15,767.5,65.5,3.55,15.5,389.5,264.11,189.22
2018,7,8,7,30,796.0,69.0,3.6,16.0,440.0,323.24,242.06
2018,7,8,7,45,817.0,71.5,3.6,16.5,489.5,382.24,294.06
2018,7,8,8,0,838.0,74.0,3.6,17.0,539.0,440.34,343.94
2018,7,8,8,15,854.0,76.5,3.6,17.4,586.0,496.71,391.06
2018,7,8,8,30,870.0,79.0,3.6,17.8,633.0,552.96,436.51
2018,7,8,8,45,882.0,81.5,3.65,18.2,677.0,606.46,478.54
2018,7,8,9,0,894.0,84.0,3.7,18.6,721.0,658.9,518.5
2018,7,8,9,15,902.0,86.5,3.7,19.0,760.0,707.28,554.17
2018,7,8,9,30,910.0,89.0,3.7,19.4,799.0,753.74,586.17
2018,7,8,9,45,915.0,91.5,3.75,19.75,832.5,795.75,614.29
2018,7,8,10,0,920.0,94.0,3.8,20.1,866.0,835.16,640.29
2018,7,8,10,15,927.0,95.0,3.8,20.35,895.0,871.98,664.25
2018,7,8,10,30,934.0,96.0,3.8,20.6,924.0,905.97,686.06
2018,7,8,10,45,940.0,95.5,3.85,20.8,946.5,934.58,704.46
2018,7,8,11,0,946.0,95.0,3.9,21.0,969.0,959.96,720.67
2018,7,8,11,15,949.5,95.5,3.95,21.1,984.5,980.63,733.99
2018,7,8,11,30,953.0,96.0,4.0,21.2,1000.0,997.74,744.98
2018,7,8,11,45,956.0,95.5,4.0,21.25,1008.5,1009.75,752.48
2018,7,8,12,0,959.0,95.0,4.0,21.3,1017.0,1018.05,757.62
2018,7,8,12,15,957.0,96.0,4.05,21.3,1016.5,1019.28,758.63
2018,7,8,12,30,955.0,97.0,4.1,21.3,1016.0,1016.73,757.28
2018,7,8,12,45,952.0,98.5,4.15,21.3,1008.5,1009.97,753.24
2018,7,8,13,0,949.0,100.0,4.2,21.3,1001.0,999.52,746.84
2018,7,8,13,15,946.5,99.0,4.2,21.3,986.5,983.45,736.45
2018,7,8,13,30,944.0,98.0,4.2,21.3,972.0,963.77,723.71
2018,7,8,13,45,940.5,96.5,4.25,21.25,950.5,939.19,708.09
2018,7,8,14,0,937.0,95.0,4.3,21.2,929.0,911.25,690.13
2018,7,8,14,15,932.0,93.5,4.3,21.1,901.0,878.81,668.87
2018,7,8,14,30,927.0,92.0,4.3,21.0,873.0,843.37,645.41
2018,7,8,14,45,920.0,91.0,4.35,20.95,839.5,804.06,619.12
2018,7,8,15,0,913.0,90.0,4.4,20.9,806.0,762.26,590.86
2018,7,8,15,15,903.0,88.0,4.4,20.9,766.5,715.13,557.76
2018,7,8,15,30,893.0,86.0,4.4,20.9,727.0,666.21,521.01
2018,7,8,15,45,881.5,83.5,4.4,20.55,683.5,614.36,481.79
2018,7,8,16,0,870.0,81.0,4.4,20.2,640.0,561.36,440.47
2018,7,8,16,15,855.5,78.0,4.45,19.9,593.0,505.5,395.65
2018,7,8,16,30,841.0,75.0,4.5,19.6,546.0,449.35,349.03
2018,7,8,16,45,820.5,72.0,4.5,19.3,496.5,390.83,299.02
2018,7,8,17,0,800.0,69.0,4.5,19.0,447.0,331.38,246.94
2018,7,8,17,15,772.5,66.0,4.5,18.55,396.5,272.65,194.82
2018,7,8,17,30,745.0,63.0,4.5,18.1,346.0,216.25,144.73
2018,7,8,17,45,707.5,58.5,4.5,17.7,296.0,159.56,96.84
2018,7,8,18,0,670.0,54.0,4.5,17.3,246.0,106.98,57.58
2018,7,8,18,15,612.5,49.0,4.4,16.8,198.0,57.69,31.79
2018,7,8,18,30,555.0,44.0,4.3,16.3,150.0,34.03,24.32
2018,7,8,18,45,465.5,37.0,4.2,15.75,108.5,29.31,19.78
2018,7,8,19,0,376.0,30.0,4.1,15.2,67.0,24.52,14.4
2018,7,8,19,15,232.0,19.5,4.05,14.9,38.5,16.21,0.0
2018,7,8,19,30,88.0,9.0,4.0,14.6,10.0,8.19,0.0
2018,7,8,19,45,44.0,4.5,4.0,14.25,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,9,4,45,38.5,4.0,3.3,11.6,4.0,0.0,0.0
2018,7,9,5,0,77.0,8.0,3.3,11.7,8.0,7.28,0.0
2018,7,9,5,15,216.0,18.0,3.35,12.05,34.0,15.03,0.0
2018,7,9,5,30,355.0,28.0,3.4,12.4,60.0,22.92,12.7
2018,7,9,5,45,447.5,35.0,3.4,12.8,100.5,27.77,18.61
2018,7,9,6,0,540.0,42.0,3.4,13.2,141.0,32.54,23.3
2018,7,9,6,15,556.5,50.5,3.4,13.65,180.0,48.57,28.77
2018,7,9,6,30,573.0,59.0,3.4,14.1,219.0,93.93,52.32
2018,7,9,6,45,608.5,67.5,3.35,14.6,267.5,143.89,89.24
2018,7,9,7,0,644.0,76.0,3.3,15.1,316.0,197.9,134.54
2018,7,9,7,15,720.0,71.5,3.3,15.75,376.5,256.86,184.57
2018,7,9,7,30,796.0,67.0,3.3,16.4,437.0,321.04,239.74
2018,7,9,7,45,817.5,69.5,3.3,17.05,486.5,380.27,291.61
2018,7,9,8,0,839.0,72.0,3.3,17.7,536.0,438.64,341.33
2018,7,9,8,15,855.0,74.0,3.25,18.3,583.0,494.61,387.55
2018,7,9,8,30,871.0,76.0,3.2,18.9,630.0,550.47,431.99
2018,7,9,8,45,882.5,78.0,3.1,19.5,673.0,603.28,472.39
2018,7,9,9,0,894.0,80.0,3.0,20.1,716.0,654.98,510.47
2018,7,9,9,15,902.0,82.5,2.95,20.6,755.0,703.41,545.23
2018,7,9,9,30,910.0,85.0,2.9,21.1,794.0,749.93,576.12
2018,7,9,9,45,915.5,87.0,2.85,21.6,827.5,791.88,602.8
2018,7,9,10,0,921.0,89.0,2.8,22.1,861.0,831.28,627.3
2018,7,9,10,15,927.0,90.5,2.85,22.4,889.5,867.86,650.69
2018,7,9,10,30,933.0,92.0,2.9,22.7,918.0,901.54,671.97
2018,7,9,10,45,937.5,92.5,2.9,22.95,940.0,929.84,689.29
2018,7,9,11,0,942.0,93.0,2.9,23.2,962.0,954.84,704.38
2018,7,9,11,15,945.0,93.0,3.0,23.35,977.0,974.55,717.05
2018,7,9,11,30,948.0,93.0,3.1,23.5,992.0,990.69,727.48
2018,7,9,11,45,950.0,93.5,3.2,23.6,1000.5,1002.73,735.47
2018,7,9,12,0,952.0,94.0,3.3,23.7,1009.0,1011.06,741.14
2018,7,9,12,15,951.5,95.0,3.45,23.7,1009.5,1013.75,743.91
2018,7,9,12,30,951.0,96.0,3.6,23.7,1010.0,1012.69,744.33
2018,7,9,12,45,948.5,97.0,3.7,23.7,1003.0,1005.98,740.76
2018,7,9,13,0,946.0,98.0,3.8,23.7,996.0,995.57,734.86
2018,7,9,13,15,944.0,97.0,3.9,23.65,981.5,980.02,725.74
2018,7,9,13,30,942.0,96.0,4.0,23.6,967.0,960.85,714.24
2018,7,9,13,45,938.5,95.0,4.1,23.5,946.0,936.82,699.58
2018,7,9,14,0,935.0,94.0,4.2,23.4,925.0,909.43,682.57
2018,7,9,14,15,930.0,92.0,4.25,23.3,897.0,876.55,661.45
2018,7,9,14,30,925.0,90.0,4.3,23.2,869.0,840.68,638.11
2018,7,9,14,45,918.5,88.5,4.4,23.1,835.5,801.33,612.3
2018,7,9,15,0,912.0,87.0,4.5,23.0,802.0,759.46,584.56
2018,7,9,15,15,902.5,85.5,4.5,23.0,763.0,713.2,552.41
2018,7,9,15,30,893.0,84.0,4.5,23.0,724.0,665.1,516.48
2018,7,9,15,45,881.0,81.5,4.6,22.65,680.5,612.93,477.63
2018,7,9,16,0,869.0,79.0,4.7,22.3,637.0,559.66,436.61
2018,7,9,16,15,854.0,75.5,4.7,22.0,589.5,503.1,391.34
2018,7,9,16,30,839.0,72.0,4.7,21.7,542.0,446.31,344.4
2018,7,9,16,45,818.5,69.5,4.75,21.4,492.5,388.37,295.18
2018,7,9,17,0,798.0,67.0,4.8,21.1,443.0,329.48,243.87
2018,7,9,17,15,769.5,63.5,4.75,20.65,392.5,270.1,191.55
2018,7,9,17,30,741.0,60.0,4.7,20.2,342.0,213.18,141.36
2018,7,9,17,45,702.0,56.0,4.6,19.75,291.5,156.94,94.18
2018,7,9,18,0,663.0,52.0,4.5,19.3,241.0,104.97,55.67
2018,7,9,18,15,606.0,47.0,4.4,18.8,194.0,56.07,30.1
2018,7,9,18,30,549.0,42.0,4.3,18.3,147.0,35.3,25.2
2018,7,9,18,45,461.0,35.5,4.15,17.8,106.0,28.01,18.47
2018,7,9,19,0,373.0,29.0,4.0,17.3,65.0,23.62,13.46
2018,7,9,19,15,230.5,19.0,3.95,17.05,37.5,15.76,0.0
2018,7,9,19,30,88.0,9.0,3.9,16.8,10.0,8.19,0.0
2018,7,9,19,45,44.0,4.5,3.85,16.5,5.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,10,4,45,32.5,3.5,2.65,11.95,3.5,0.0,0.0
2018,7,10,5,0,65.0,7.0,2.7,12.1,7.0,6.37,0.0
2018,7,10,5,15,223.5,17.0,2.8,12.45,34.0,14.13,0.0
2018,7,10,5,30,382.0,27.0,2.9,12.8,61.0,22.1,11.84
2018,7,10,5,45,475.0,34.0,2.95,13.2,102.5,27.01,17.9
2018,7,10,6,0,568.0,41.0,3.0,13.6,144.0,34.74,25.19
2018,7,10,6,15,627.0,46.0,3.0,14.1,192.5,48.86,28.39
2018,7,10,6,30,686.0,51.0,3.0,14.6,241.0,98.65,51.93
2018,7,10,6,45,725.5,54.5,3.0,15.15,291.5,151.32,90.02
2018,7,10,7,0,765.0,58.0,3.0,15.7,342.0,208.33,137.82
2018,7,10,7,15,793.5,61.0,3.0,16.4,393.5,266.06,189.0
2018,7,10,7,30,822.0,64.0,3.0,17.1,445.0,328.2,243.9
2018,7,10,7,45,842.5,67.0,2.95,17.8,495.5,387.12,295.32
2018,7,10,8,0,863.0,70.0,2.9,18.5,546.0,446.96,345.81
2018,7,10,8,15,878.5,72.5,2.9,19.0,594.0,504.51,393.17
2018,7,10,8,30,894.0,75.0,2.9,19.5,642.0,561.86,438.67
2018,7,10,8,45,906.0,77.0,2.9,19.95,686.5,616.17,480.43
2018,7,10,9,0,918.0,79.0,2.9,20.4,731.0,669.36,519.98
2018,7,10,9,15,925.0,81.5,2.95,20.75,770.0,718.26,555.62
2018,7,10,9,30,932.0,84.0,3.0,21.1,809.0,765.08,587.28
2018,7,10,9,45,935.5,87.0,3.0,21.45,842.5,807.42,614.77
2018,7,10,10,0,939.0,90.0,3.0,21.8,876.0,846.99,640.01
2018,7,10,10,15,944.0,91.5,3.1,22.0,904.5,883.39,663.85
2018,7,10,10,30,949.0,93.0,3.2,22.2,933.0,916.77,685.53
2018,7,10,10,45,953.5,93.5,3.3,22.35,955.0,945.53,704.19
2018,7,10,11,0,958.0,94.0,3.4,22.5,977.0,970.94,720.63
2018,7,10,11,15,960.0,95.0,3.5,22.55,992.0,991.05,733.86
2018,7,10,11,30,962.0,96.0,3.6,22.6,1007.0,1007.49,744.77
2018,7,10,11,45,963.0,96.0,3.7,22.65,1014.5,1018.28,752.05
2018,7,10,12,0,964.0,96.0,3.8,22.7,1022.0,1025.29,756.97
2018,7,10,12,15,963.0,96.5,3.95,22.6,1021.5,1027.07,759.34
2018,7,10,12,30,962.0,97.0,4.1,22.5,1021.0,1025.05,759.3
2018,7,10,12,45,960.0,97.0,4.2,22.45,1013.5,1017.8,755.41
2018,7,10,13,0,958.0,97.0,4.3,22.4,1006.0,1006.8,749.12
2018,7,10,13,15,955.5,96.5,4.4,22.2,991.5,991.12,740.19
2018,7,10,13,30,953.0,96.0,4.5,22.0,977.0,971.81,728.95
2018,7,10,13,45,948.5,95.5,4.55,21.8,955.5,947.15,713.86
2018,7,10,14,0,944.0,95.0,4.6,21.6,934.0,919.14,696.41
2018,7,10,14,15,938.5,94.0,4.65,21.4,906.0,886.58,675.68
2018,7,10,14,30,933.0,93.0,4.7,21.2,878.0,851.02,652.67
2018,7,10,14,45,925.5,91.5,4.75,20.95,844.0,810.6,626.08
2018,7,10,15,0,918.0,90.0,4.8,20.7,810.0,767.71,597.37
2018,7,10,15,15,908.0,88.5,4.8,20.7,770.5,720.82,564.34
2018,7,10,15,30,898.0,87.0,4.8,20.7,731.0,672.12,527.51
2018,7,10,15,45,886.0,84.5,4.8,20.15,687.0,619.68,488.01
2018,7,10,16,0,874.0,82.0,4.8,19.6,643.0,566.11,446.37
2018,7,10,16,15,858.5,79.5,4.8,19.3,595.5,509.95,400.91
2018,7,10,16,30,843.0,77.0,4.8,19.0,548.0,453.58,353.79
2018,7,10,16,45,822.5,74.0,4.75,18.7,498.5,394.83,303.33
2018,7,10,17,0,802.0,71.0,4.7,18.4,449.0,335.24,250.89
2018,7,10,17,15,774.0,67.5,4.65,18.0,398.0,275.65,197.86
2018,7,10,17,30,746.0,64.0,4.6,17.6,347.0,218.47,146.94
2018,7,10,17,45,706.5,60.0,4.55,17.25,296.5,161.74,98.89
2018,7,10,18,0,667.0,56.0,4.5,16.9,246.0,109.35,59.66
2018,7,10,18,15,607.5,50.5,4.4,16.45,197.5,56.42,30.5
2018,7,10,18,30,548.0,45.0,4.3,16.0,149.0,34.9,25.1
2018,7,10,18,45,454.5,37.5,4.2,15.55,107.0,29.78,20.19
2018,7,10,19,0,361.0,30.0,4.1,15.1,65.0,24.56,14.32
2018,7,10,19,15,219.5,19.0,4.05,14.8,37.0,15.79,0.0
2018,7,10,19,30,78.0,8.0,4.0,14.5,9.0,7.28,0.0
2018,7,10,19,45,39.0,4.0,3.9,14.15,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,11,4,45,24.0,3.0,1.9,11.65,3.0,0.0,0.0
2018,7,11,5,0,48.0,6.0,1.9,11.8,6.0,5.46,0.0
2018,7,11,5,15,188.5,17.5,1.85,12.2,32.0,15.92,0.0
2018,7,11,5,30,329.0,29.0,1.8,12.6,58.0,23.97,13.12
2018,7,11,5,45,429.5,36.5,1.75,13.0,98.5,29.18,19.79
2018,7,11,6,0,530.0,44.0,1.7,13.4,139.0,34.32,24.85
2018,7,11,6,15,510.5,55.0,1.6,13.85,170.0,50.71,31.7
2018,7,11,6,30,491.0,66.0,1.5,14.3,201.0,92.65,54.48
2018,7,11,6,45,322.0,100.0,1.4,14.7,196.0,128.89,89.21
2018,7,11,7,0,153.0,134.0,1.3,15.1,191.0,145.83,110.92
2018,7,11,7,15,379.5,120.5,1.3,15.55,289.0,206.44,153.81
2018,7,11,7,30,606.0,107.0,1.3,16.0,387.0,294.48,221.41
2018,7,11,7,45,659.0,108.5,1.25,16.4,444.5,353.25,270.24
2018,7,11,8,0,712.0,110.0,1.2,16.8,502.0,416.89,321.89
2018,7,11,8,15,727.5,116.0,1.25,17.25,547.5,470.93,365.35
2018,7,11,8,30,743.0,122.0,1.3,17.7,593.0,525.85,408.04
2018,7,11,8,45,806.0,109.0,1.3,18.1,652.5,589.38,455.87
2018,7,11,9,0,869.0,96.0,1.3,18.5,712.0,654.75,503.64
2018,7,11,9,15,894.5,92.5,1.35,18.8,758.0,708.37,542.04
2018,7,11,9,30,920.0,89.0,1.4,19.1,804.0,761.53,577.88
2018,7,11,9,45,920.0,94.5,1.45,19.45,836.5,803.25,604.51
2018,7,11,10,0,920.0,100.0,1.5,19.8,869.0,841.96,628.93
2018,7,11,10,15,926.5,101.0,1.6,20.0,898.0,878.56,652.71
2018,7,11,10,30,933.0,102.0,1.7,20.2,927.0,912.29,674.48
2018,7,11,10,45,937.5,103.0,1.75,20.4,949.5,941.19,692.43
2018,7,11,11,0,942.0,104.0,1.8,20.6,972.0,966.78,708.24
2018,7,11,11,15,945.5,104.0,1.85,20.75,987.0,987.05,720.77
2018,7,11,11,30,949.0,104.0,1.9,20.9,1002.0,1003.76,731.12
2018,7,11,11,45,950.5,104.5,1.95,21.0,1010.0,1015.42,738.48
2018,7,11,12,0,952.0,105.0,2.0,21.1,1018.0,1023.35,743.6
2018,7,11,12,15,953.5,104.0,2.05,21.15,1019.0,1026.08,745.68
2018,7,11,12,30,955.0,103.0,2.1,21.2,1020.0,1025.05,745.51
2018,7,11,12,45,955.0,101.5,2.15,21.25,1013.0,1018.32,741.82
2018,7,11,13,0,955.0,100.0,2.2,21.3,1006.0,1007.81,735.83
2018,7,11,13,15,952.5,99.5,2.25,21.2,991.5,992.2,727.05
2018,7,11,13,30,950.0,99.0,2.3,21.1,977.0,972.95,715.95
2018,7,11,13,45,946.0,98.5,2.35,21.05,956.0,948.82,701.51
2018,7,11,14,0,942.0,98.0,2.4,21.0,935.0,921.31,684.79
2018,7,11,14,15,936.5,96.5,2.45,20.85,906.5,888.31,664.54
2018,7,11,14,30,931.0,95.0,2.5,20.7,878.0,852.31,642.08
2018,7,11,14,45,923.5,94.0,2.55,20.5,844.0,812.44,616.81
2018,7,11,15,0,916.0,93.0,2.6,20.3,810.0,770.1,589.45
2018,7,11,15,15,906.0,91.0,2.6,20.3,770.5,722.77,557.18
2018,7,11,15,30,896.0,89.0,2.6,20.3,731.0,673.64,521.2
2018,7,11,15,45,882.5,87.5,2.65,19.75,687.0,621.31,483.1
2018,7,11,16,0,869.0,86.0,2.7,19.2,643.0,568.01,442.87
2018,7,11,16,15,851.0,84.0,2.65,18.9,595.0,511.27,397.87
2018,7,11,16,30,833.0,82.0,2.6,18.6,547.0,453.9,350.93
2018,7,11,16,45,810.0,79.0,2.6,18.3,496.5,394.14,300.75
2018,7,11,17,0,787.0,76.0,2.6,18.0,446.0,335.61,250.1
2018,7,11,17,15,756.0,72.5,2.55,17.6,394.5,275.97,197.84
2018,7,11,17,30,725.0,69.0,2.5,17.2,343.0,219.09,147.86
2018,7,11,17,45,682.0,64.5,2.45,16.85,292.0,162.53,100.47
2018,7,11,18,0,639.0,60.0,2.4,16.5,241.0,107.71,59.34
2018,7,11,18,15,576.5,54.0,2.3,16.05,193.0,58.7,32.92
2018,7,11,18,30,514.0,48.0,2.2,15.6,145.0,37.37,27.33
2018,7,11,18,45,417.5,39.5,2.1,15.15,103.5,31.5,21.73
2018,7,11,19,0,321.0,31.0,2.0,14.7,62.0,25.48,15.03
2018,7,11,19,15,192.0,19.5,1.95,14.45,35.5,16.29,0.0
2018,7,11,19,30,63.0,8.0,1.9,14.2,9.0,7.28,0.0
2018,7,11,19,45,31.5,4.0,1.9,13.95,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
