Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,13,0,817.0,172.0,3.0,19.8,930.0,978.48,729.6
2018,7,31,13,15,818.0,168.0,3.05,19.75,917.0,963.91,720.85
2018,7,31,13,30,819.0,164.0,3.1,19.7,904.0,945.92,709.89
2018,7,31,13,45,819.5,158.5,3.15,19.65,883.5,922.63,695.35
2018,7,31,14,0,820.0,153.0,3.2,19.6,863.0,896.06,678.57
2018,7,31,14,15,816.5,149.0,3.25,19.5,836.5,864.37,658.31
2018,7,31,14,30,813.0,145.0,3.3,19.4,810.0,829.86,635.94
2018,7,31,14,45,809.0,139.5,3.3,19.3,777.5,790.8,609.9
2018,7,31,15,0,805.0,134.0,3.3,19.2,745.0,749.29,581.87
2018,7,31,15,15,791.5,131.5,3.3,19.2,705.5,701.75,547.54
2018,7,31,15,30,778.0,129.0,3.3,19.2,666.0,652.95,511.37
2018,7,31,15,45,767.5,122.0,3.35,18.9,623.0,600.65,472.52
2018,7,31,16,0,757.0,115.0,3.4,18.6,580.0,547.38,431.68
2018,7,31,16,15,742.5,109.0,3.45,18.35,534.0,492.31,387.99
2018,7,31,16,30,728.0,103.0,3.5,18.1,488.0,436.14,341.98
2018,7,31,16,45,704.5,97.0,3.5,17.9,439.0,377.33,292.34
2018,7,31,17,0,681.0,91.0,3.5,17.7,390.0,320.07,242.63
2018,7,31,17,15,644.5,85.5,3.5,17.3,340.0,261.47,191.46
2018,7,31,17,30,608.0,80.0,3.5,16.9,290.0,206.53,143.29
2018,7,31,17,45,558.0,72.5,3.5,16.5,240.5,151.61,97.33
2018,7,31,18,0,508.0,65.0,3.5,16.1,191.0,102.61,60.34
2018,7,31,18,15,432.5,56.0,3.45,15.7,146.0,57.66,34.68
2018,7,31,18,30,357.0,47.0,3.4,15.3,101.0,37.74,27.24
2018,7,31,18,45,250.5,34.0,3.35,14.85,65.0,26.55,16.39
2018,7,31,19,0,144.0,21.0,3.3,14.4,29.0,16.58,0.0
2018,7,31,19,15,72.0,10.5,3.3,14.2,14.5,9.55,0.0
2018,7,31,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,1,5,15,33.5,7.5,2.6,11.6,9.0,6.82,0.0
2018,8,1,5,30,67.0,15.0,2.6,11.9,18.0,13.64,0.0
2018,8,1,5,45,81.0,24.5,2.6,12.15,32.5,20.02,10.06
2018,8,1,6,0,95.0,34.0,2.6,12.4,47.0,27.5,18.39
2018,8,1,6,15,95.0,48.0,2.5,12.75,65.5,39.24,29.3
2018,8,1,6,30,95.0,62.0,2.4,13.1,84.0,60.05,42.32
2018,8,1,6,45,68.5,87.5,2.3,13.45,105.5,84.95,64.07
2018,8,1,7,0,42.0,113.0,2.2,13.8,127.0,106.59,83.58
2018,8,1,7,15,64.0,133.5,2.2,14.2,158.5,133.75,105.63
2018,8,1,7,30,86.0,154.0,2.2,14.6,190.0,163.79,130.1
2018,8,1,7,45,116.0,175.5,2.15,15.05,231.0,203.24,162.03
2018,8,1,8,0,146.0,197.0,2.1,15.5,272.0,244.26,194.96
2018,8,1,8,15,245.5,207.5,2.15,15.9,348.5,317.13,252.97
2018,8,1,8,30,345.0,218.0,2.2,16.3,425.0,396.92,315.7
2018,8,1,8,45,460.5,209.5,2.2,16.75,508.5,484.98,383.73
2018,8,1,9,0,576.0,201.0,2.2,17.2,592.0,580.72,455.85
2018,8,1,9,15,675.0,174.5,2.3,17.55,659.5,653.8,510.59
2018,8,1,9,30,774.0,148.0,2.4,17.9,727.0,730.26,566.93
2018,8,1,9,45,816.0,134.5,2.5,18.25,771.0,782.28,602.86
2018,8,1,10,0,858.0,121.0,2.6,18.6,815.0,828.36,633.5
2018,8,1,10,15,866.5,122.0,2.7,18.8,844.5,865.76,658.26
2018,8,1,10,30,875.0,123.0,2.8,19.0,874.0,900.54,681.16
2018,8,1,10,45,882.0,123.0,2.9,19.25,897.0,930.19,700.37
2018,8,1,11,0,889.0,123.0,3.0,19.5,920.0,956.78,717.52
2018,8,1,11,15,893.5,123.0,3.1,19.65,936.0,977.79,731.22
2018,8,1,11,30,898.0,123.0,3.2,19.8,952.0,995.38,742.75
2018,8,1,11,45,901.0,123.0,3.25,19.95,961.0,1008.01,750.67
2018,8,1,12,0,904.0,123.0,3.3,20.1,970.0,1017.03,756.32
2018,8,1,12,15,904.0,123.0,3.35,20.2,970.5,1019.44,757.87
2018,8,1,12,30,904.0,123.0,3.4,20.3,971.0,1018.16,757.14
2018,8,1,12,45,902.5,123.0,3.5,20.4,964.0,1011.72,753.5
2018,8,1,13,0,901.0,123.0,3.6,20.5,957.0,1001.64,747.53
2018,8,1,13,15,899.5,121.5,3.65,20.55,943.0,986.47,738.03
2018,8,1,13,30,898.0,120.0,3.7,20.6,929.0,967.74,726.22
2018,8,1,13,45,894.5,118.0,3.7,20.65,907.5,943.2,710.19
2018,8,1,14,0,891.0,116.0,3.7,20.7,886.0,915.35,691.94
2018,8,1,14,15,884.0,114.5,3.75,20.7,857.5,881.81,670.14
2018,8,1,14,30,877.0,113.0,3.8,20.7,829.0,845.46,646.25
2018,8,1,14,45,868.0,110.5,3.85,20.65,794.0,803.92,618.61
2018,8,1,15,0,859.0,108.0,3.9,20.6,759.0,760.11,589.05
2018,8,1,15,15,847.0,106.0,3.9,20.6,719.0,712.63,555.97
2018,8,1,15,30,835.0,104.0,3.9,20.6,679.0,666.47,521.51
2018,8,1,15,45,816.5,102.5,3.95,20.3,634.0,612.01,480.74
2018,8,1,16,0,798.0,101.0,4.0,20.0,589.0,557.19,438.49
2018,8,1,16,15,770.5,100.0,4.0,19.65,540.0,498.21,391.69
2018,8,1,16,30,743.0,99.0,4.0,19.3,491.0,440.45,344.42
2018,8,1,16,45,708.0,96.5,4.05,19.0,439.5,378.46,292.56
2018,8,1,17,0,673.0,94.0,4.1,18.7,388.0,320.32,242.5
2018,8,1,17,15,626.5,90.0,4.1,18.15,336.5,260.68,190.99
2018,8,1,17,30,580.0,86.0,4.1,17.6,285.0,205.9,143.6
2018,8,1,17,45,517.0,79.5,4.1,17.05,234.5,151.48,98.87
2018,8,1,18,0,454.0,73.0,4.1,16.5,184.0,104.68,64.21
2018,8,1,18,15,378.5,61.5,4.05,15.95,139.5,59.02,36.9
2018,8,1,18,30,303.0,50.0,4.0,15.4,95.0,38.48,27.82
2018,8,1,18,45,206.5,34.5,3.95,14.9,60.0,26.9,16.49
2018,8,1,19,0,110.0,19.0,3.9,14.4,25.0,14.97,0.0
2018,8,1,19,15,55.0,9.5,3.9,14.15,12.5,8.64,0.0
2018,8,1,19,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,2,5,15,33.5,7.5,2.85,11.4,9.0,6.82,0.0
2018,8,2,5,30,67.0,15.0,2.9,11.7,18.0,13.64,0.0
2018,8,2,5,45,150.0,32.0,2.95,12.0,49.0,25.04,13.64
2018,8,2,6,0,233.0,49.0,3.0,12.3,80.0,37.82,27.33
2018,8,2,6,15,228.5,63.5,3.0,12.6,104.5,50.61,39.35
2018,8,2,6,30,224.0,78.0,3.0,12.9,129.0,81.07,55.39
2018,8,2,6,45,132.0,85.5,3.0,13.25,117.5,92.09,67.32
2018,8,2,7,0,40.0,93.0,3.0,13.6,106.0,89.59,69.39
2018,8,2,7,15,81.0,120.5,3.0,14.05,152.5,128.51,100.89
2018,8,2,7,30,122.0,148.0,3.0,14.5,199.0,172.32,136.61
2018,8,2,7,45,152.0,173.5,3.0,14.9,245.5,215.4,171.91
2018,8,2,8,0,182.0,199.0,3.0,15.3,292.0,262.11,209.83
2018,8,2,8,15,288.5,203.5,3.05,15.65,368.0,335.14,268.43
2018,8,2,8,30,395.0,208.0,3.1,16.0,444.0,421.53,336.91
2018,8,2,8,45,544.5,186.0,3.15,16.4,539.0,513.92,409.49
2018,8,2,9,0,694.0,164.0,3.2,16.8,634.0,623.26,493.25
2018,8,2,9,15,738.0,157.5,3.25,17.1,684.5,681.98,536.89
2018,8,2,9,30,782.0,151.0,3.3,17.4,735.0,740.09,579.51
2018,8,2,9,45,804.0,148.0,3.4,17.75,773.5,787.35,612.62
2018,8,2,10,0,826.0,145.0,3.5,18.1,812.0,833.48,643.72
2018,8,2,10,15,837.0,146.0,3.55,18.35,843.0,872.79,669.7
2018,8,2,10,30,848.0,147.0,3.6,18.6,874.0,909.7,693.85
2018,8,2,10,45,857.5,146.5,3.65,18.8,898.0,941.11,714.21
2018,8,2,11,0,867.0,146.0,3.7,19.0,922.0,959.74,725.81
2018,8,2,11,15,874.5,144.5,3.75,19.1,939.0,981.79,740.17
2018,8,2,11,30,882.0,143.0,3.8,19.2,956.0,1000.59,752.34
2018,8,2,11,45,888.0,141.0,3.85,19.3,965.5,1014.06,761.01
2018,8,2,12,0,894.0,139.0,3.9,19.4,975.0,1024.01,767.44
2018,8,2,12,15,897.5,136.5,3.9,19.4,976.5,1027.42,769.58
2018,8,2,12,30,901.0,134.0,3.9,19.4,978.0,1027.16,769.42
2018,8,2,12,45,904.0,131.5,3.95,19.4,972.5,1022.69,766.92
2018,8,2,13,0,907.0,129.0,4.0,19.4,967.0,1014.48,762.03
2018,8,2,13,15,905.0,127.5,4.0,19.4,952.5,998.72,751.84
2018,8,2,13,30,903.0,126.0,4.0,19.4,938.0,979.38,739.35
2018,8,2,13,45,901.0,123.5,4.0,19.35,917.5,955.57,724.0
2018,8,2,14,0,899.0,121.0,4.0,19.3,897.0,928.35,706.32
2018,8,2,14,15,891.5,120.0,3.95,19.2,868.0,894.56,683.93
2018,8,2,14,30,884.0,119.0,3.9,19.1,839.0,857.97,659.5
2018,8,2,14,45,874.0,117.5,3.9,19.05,804.0,816.28,631.42
2018,8,2,15,0,864.0,116.0,3.9,19.0,769.0,772.37,601.49
2018,8,2,15,15,852.0,113.5,3.9,19.0,728.5,727.97,570.27
2018,8,2,15,30,840.0,111.0,3.9,19.0,688.0,677.4,532.58
2018,8,2,15,45,818.5,110.5,3.9,18.7,642.0,621.69,490.61
2018,8,2,16,0,797.0,110.0,3.9,18.4,596.0,565.88,447.36
2018,8,2,16,15,764.5,110.0,3.95,18.1,545.0,505.16,399.12
2018,8,2,16,30,732.0,110.0,4.0,17.8,494.0,445.27,350.11
2018,8,2,16,45,693.0,107.5,4.05,17.5,441.5,383.14,298.04
2018,8,2,17,0,654.0,105.0,4.1,17.2,389.0,324.26,247.39
2018,8,2,17,15,603.5,100.5,4.05,16.75,336.5,263.97,195.31
2018,8,2,17,30,553.0,96.0,4.0,16.3,284.0,209.09,147.94
2018,8,2,17,45,485.0,88.0,4.0,15.85,232.5,151.84,101.0
2018,8,2,18,0,417.0,80.0,4.0,15.4,181.0,104.97,66.25
2018,8,2,18,15,343.0,66.0,3.95,14.95,136.0,61.34,39.76
2018,8,2,18,30,269.0,52.0,3.9,14.5,91.0,40.0,29.2
2018,8,2,18,45,179.5,35.5,3.8,14.05,57.0,27.69,16.99
2018,8,2,19,0,90.0,19.0,3.7,13.6,23.0,14.98,0.0
2018,8,2,19,15,45.0,9.5,3.65,13.4,11.5,8.64,0.0
2018,8,2,19,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,5,15,9.5,3.5,2.4,11.2,4.0,0.0,0.0
2018,8,3,5,30,19.0,7.0,2.4,11.5,8.0,6.37,0.0
2018,8,3,5,45,47.0,21.5,2.45,11.85,27.0,18.45,8.26
2018,8,3,6,0,75.0,36.0,2.5,12.2,46.0,28.94,19.58
2018,8,3,6,15,107.5,60.0,2.45,12.55,81.0,49.88,38.69
2018,8,3,6,30,140.0,84.0,2.4,12.9,116.0,80.34,57.88
2018,8,3,6,45,171.0,110.5,2.35,13.25,159.5,117.38,86.92
2018,8,3,7,0,202.0,137.0,2.3,13.6,203.0,158.92,120.9
2018,8,3,7,15,232.0,162.0,2.15,13.95,250.0,204.84,159.02
2018,8,3,7,30,262.0,187.0,2.0,14.3,297.0,253.66,199.38
2018,8,3,7,45,291.0,206.0,1.9,14.7,342.5,300.36,237.56
2018,8,3,8,0,320.0,225.0,1.8,15.1,388.0,350.12,277.43
2018,8,3,8,15,345.0,242.5,1.75,15.65,434.5,399.37,315.92
2018,8,3,8,30,370.0,260.0,1.7,16.2,481.0,450.75,355.02
2018,8,3,8,45,392.5,274.0,1.6,16.75,524.5,499.24,390.7
2018,8,3,9,0,415.0,288.0,1.5,17.3,568.0,549.03,426.26
2018,8,3,9,15,481.0,276.5,1.5,17.95,620.0,613.5,472.56
2018,8,3,9,30,547.0,265.0,1.5,18.6,672.0,675.7,516.13
2018,8,3,9,45,627.0,236.5,1.45,19.25,724.5,738.85,559.34
2018,8,3,10,0,707.0,208.0,1.4,19.9,777.0,802.97,602.04
2018,8,3,10,15,718.5,210.5,1.45,20.4,807.0,841.12,626.2
2018,8,3,10,30,730.0,213.0,1.5,20.9,837.0,877.27,648.64
2018,8,3,10,45,740.0,213.5,1.5,21.35,860.5,907.85,666.44
2018,8,3,11,0,750.0,214.0,1.5,21.8,884.0,935.89,682.49
2018,8,3,11,15,742.5,221.0,1.6,22.0,894.0,951.09,692.25
2018,8,3,11,30,735.0,228.0,1.7,22.2,904.0,962.86,700.03
2018,8,3,11,45,750.0,222.0,1.85,22.4,917.0,980.18,712.09
2018,8,3,12,0,765.0,216.0,2.0,22.6,930.0,994.36,722.11
2018,8,3,12,15,753.5,223.5,2.15,22.65,927.0,992.82,722.5
2018,8,3,12,30,742.0,231.0,2.3,22.7,924.0,987.83,720.84
2018,8,3,12,45,725.0,239.0,2.45,22.7,912.0,974.62,713.98
2018,8,3,13,0,708.0,247.0,2.6,22.7,900.0,958.32,705.1
2018,8,3,13,15,704.0,244.0,2.7,22.6,885.0,940.84,695.23
2018,8,3,13,30,700.0,241.0,2.8,22.5,870.0,920.43,683.32
2018,8,3,13,45,694.5,238.0,2.95,22.45,849.0,895.81,668.52
2018,8,3,14,0,689.0,235.0,3.1,22.4,828.0,868.58,651.7
2018,8,3,14,15,683.5,229.0,3.15,22.25,801.0,835.99,630.64
2018,8,3,14,30,678.0,223.0,3.2,22.1,774.0,801.11,607.7
2018,8,3,14,45,671.0,215.5,3.3,21.95,741.0,761.51,581.3
2018,8,3,15,0,664.0,208.0,3.4,21.8,708.0,720.1,553.05
2018,8,3,15,15,648.0,202.0,3.4,21.8,668.5,672.12,518.62
2018,8,3,15,30,632.0,196.0,3.4,21.8,629.0,623.53,483.07
2018,8,3,15,45,618.0,186.5,3.5,21.35,586.5,572.59,446.1
2018,8,3,16,0,604.0,177.0,3.6,20.9,544.0,521.43,407.8
2018,8,3,16,15,585.0,166.0,3.6,20.5,497.5,466.37,365.07
2018,8,3,16,30,566.0,155.0,3.6,20.1,451.0,408.83,319.21
2018,8,3,16,45,536.0,146.0,3.65,19.75,403.0,353.34,273.69
2018,8,3,17,0,506.0,137.0,3.7,19.4,355.0,300.45,229.2
2018,8,3,17,15,464.0,125.5,3.7,18.85,305.5,244.86,182.37
2018,8,3,17,30,422.0,114.0,3.7,18.3,256.0,193.89,139.36
2018,8,3,17,45,369.5,99.5,3.7,17.8,208.5,143.6,98.46
2018,8,3,18,0,317.0,85.0,3.7,17.3,161.0,99.75,65.44
2018,8,3,18,15,256.5,67.5,3.6,16.9,119.5,59.86,39.87
2018,8,3,18,30,196.0,50.0,3.5,16.5,78.0,38.31,27.44
2018,8,3,18,45,128.5,32.0,3.4,16.05,47.5,25.8,15.05
2018,8,3,19,0,61.0,14.0,3.3,15.6,17.0,11.63,0.0
2018,8,3,19,15,30.5,7.0,3.25,15.45,8.5,6.37,0.0
2018,8,3,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,4,5,15,10.0,3.5,2.15,13.4,4.0,0.0,0.0
2018,8,4,5,30,20.0,7.0,2.2,13.7,8.0,6.37,0.0
2018,8,4,5,45,52.0,22.0,2.25,14.0,28.0,18.02,7.46
2018,8,4,6,0,84.0,37.0,2.3,14.3,48.0,29.7,19.99
2018,8,4,6,15,122.5,61.5,2.35,14.6,85.0,49.53,38.02
2018,8,4,6,30,161.0,86.0,2.4,14.9,122.0,82.75,58.64
2018,8,4,6,45,198.5,110.5,2.4,15.2,166.5,121.41,88.41
2018,8,4,7,0,236.0,135.0,2.4,15.5,211.0,165.21,123.87
2018,8,4,7,15,272.0,154.5,2.4,15.9,257.0,209.24,160.28
2018,8,4,7,30,308.0,174.0,2.4,16.3,303.0,257.55,200.33
2018,8,4,7,45,348.5,189.5,2.4,16.7,353.0,308.1,241.8
2018,8,4,8,0,389.0,205.0,2.4,17.1,403.0,362.9,286.03
2018,8,4,8,15,429.0,213.5,2.45,17.65,452.0,419.91,331.05
2018,8,4,8,30,469.0,222.0,2.5,18.2,501.0,476.35,374.69
2018,8,4,8,45,504.5,226.5,2.55,18.7,547.5,529.46,414.99
2018,8,4,9,0,540.0,231.0,2.6,19.2,594.0,584.74,455.99
2018,8,4,9,15,601.0,218.0,2.7,19.7,645.5,646.2,501.31
2018,8,4,9,30,662.0,205.0,2.8,20.2,697.0,708.24,546.2
2018,8,4,9,45,721.0,183.5,2.9,20.7,743.0,762.68,585.08
2018,8,4,10,0,780.0,162.0,3.0,21.2,789.0,814.86,620.75
2018,8,4,10,15,667.5,215.5,3.1,21.4,766.0,803.72,610.79
2018,8,4,10,30,555.0,269.0,3.2,21.6,743.0,775.12,587.89
2018,8,4,10,45,639.5,242.5,3.3,21.75,802.5,846.11,639.07
2018,8,4,11,0,724.0,216.0,3.4,21.9,862.0,914.95,686.43
2018,8,4,11,15,795.0,184.5,3.5,21.95,905.0,959.01,715.65
2018,8,4,11,30,866.0,153.0,3.6,22.0,948.0,997.24,741.01
2018,8,4,11,45,832.5,175.5,3.75,22.0,945.5,1008.19,748.71
2018,8,4,12,0,799.0,198.0,3.9,22.0,943.0,1003.03,745.98
2018,8,4,12,15,840.5,172.5,4.0,21.95,956.5,1021.22,758.89
2018,8,4,12,30,882.0,147.0,4.1,21.9,970.0,1023.45,761.07
2018,8,4,12,45,890.0,141.0,4.15,21.85,966.0,1020.61,759.78
2018,8,4,13,0,898.0,135.0,4.2,21.8,962.0,1013.95,756.09
2018,8,4,13,15,889.5,137.5,4.25,21.75,945.5,995.89,744.83
2018,8,4,13,30,881.0,140.0,4.3,21.7,929.0,974.49,731.43
2018,8,4,13,45,868.5,142.5,4.4,21.65,904.5,946.24,713.63
2018,8,4,14,0,856.0,145.0,4.5,21.6,880.0,924.01,700.12
2018,8,4,14,15,837.5,149.0,4.5,21.4,848.5,886.14,675.39
2018,8,4,14,30,819.0,153.0,4.5,21.2,817.0,846.17,649.08
2018,8,4,14,45,794.0,157.5,4.55,21.05,778.5,799.73,618.08
2018,8,4,15,0,769.0,162.0,4.6,20.9,740.0,754.97,586.93
2018,8,4,15,15,754.5,158.0,4.6,20.9,699.5,705.79,551.04
2018,8,4,15,30,740.0,154.0,4.6,20.9,659.0,655.56,513.64
2018,8,4,15,45,706.5,155.0,4.6,20.35,611.0,597.7,470.48
2018,8,4,16,0,673.0,156.0,4.6,19.8,563.0,541.12,427.14
2018,8,4,16,15,638.0,152.5,4.55,19.45,512.5,481.26,379.74
2018,8,4,16,30,603.0,149.0,4.5,19.1,462.0,423.74,333.02
2018,8,4,16,45,573.0,140.0,4.45,18.75,413.0,362.74,282.5
2018,8,4,17,0,543.0,131.0,4.4,18.4,364.0,307.69,235.61
2018,8,4,17,15,517.0,117.0,4.3,17.95,315.5,252.15,187.59
2018,8,4,17,30,491.0,103.0,4.2,17.5,267.0,199.32,141.69
2018,8,4,17,45,456.5,89.0,4.1,17.05,221.0,148.1,98.69
2018,8,4,18,0,422.0,75.0,4.0,16.6,175.0,101.06,62.5
2018,8,4,18,15,367.0,61.0,3.9,16.15,132.5,57.75,36.3
2018,8,4,18,30,312.0,47.0,3.8,15.7,90.0,36.33,25.76
2018,8,4,18,45,222.0,32.5,3.7,15.25,57.0,25.47,14.53
2018,8,4,19,0,132.0,18.0,3.6,14.8,24.0,14.27,0.0
2018,8,4,19,15,66.0,9.0,3.6,14.55,12.0,8.19,0.0
2018,8,4,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,5,5,15,8.5,3.5,2.65,11.55,4.0,0.0,0.0
2018,8,5,5,30,17.0,7.0,2.7,11.8,8.0,6.37,0.0
2018,8,5,5,45,27.5,17.5,2.75,12.05,20.5,15.22,5.12
2018,8,5,6,0,38.0,28.0,2.8,12.3,33.0,24.01,15.2
2018,8,5,6,15,50.0,43.0,2.75,12.65,52.5,36.74,26.99
2018,8,5,6,30,62.0,58.0,2.7,13.0,72.0,54.5,38.77
2018,8,5,6,45,47.5,78.5,2.65,13.35,91.0,74.94,56.52
2018,8,5,7,0,33.0,99.0,2.6,13.7,110.0,93.35,72.86
2018,8,5,7,15,81.5,128.0,2.5,14.05,160.5,134.05,105.5
2018,8,5,7,30,130.0,157.0,2.4,14.4,211.0,183.36,145.51
2018,8,5,7,45,137.0,173.0,2.35,14.8,236.5,210.01,167.62
2018,8,5,8,0,144.0,189.0,2.3,15.2,262.0,237.34,189.94
2018,8,5,8,15,176.0,209.0,2.3,15.65,307.0,281.37,225.18
2018,8,5,8,30,208.0,229.0,2.3,16.1,352.0,328.76,262.52
2018,8,5,8,45,328.0,237.0,2.25,16.55,449.0,426.99,339.27
2018,8,5,9,0,448.0,245.0,2.2,17.0,546.0,538.78,423.87
2018,8,5,9,15,536.5,238.5,2.25,17.45,620.5,618.38,482.7
2018,8,5,9,30,625.0,232.0,2.3,17.9,695.0,707.1,546.81
2018,8,5,9,45,654.0,228.5,2.35,18.35,734.0,754.69,579.63
2018,8,5,10,0,683.0,225.0,2.4,18.8,773.0,802.03,612.0
2018,8,5,10,15,686.0,229.5,2.45,19.2,797.0,834.26,633.0
2018,8,5,10,30,689.0,234.0,2.5,19.6,821.0,864.06,652.18
2018,8,5,10,45,672.5,245.5,2.55,19.95,831.0,880.28,661.64
2018,8,5,11,0,656.0,257.0,2.6,20.3,841.0,892.92,668.71
2018,8,5,11,15,673.0,256.5,2.65,20.55,865.0,922.44,688.19
2018,8,5,11,30,690.0,256.0,2.7,20.8,889.0,949.55,705.78
2018,8,5,11,45,649.0,276.0,2.75,21.0,875.5,937.04,695.78
2018,8,5,12,0,608.0,296.0,2.8,21.2,862.0,920.54,683.48
2018,8,5,12,15,624.5,288.0,2.85,21.25,869.5,931.12,691.38
2018,8,5,12,30,641.0,280.0,2.9,21.3,877.0,938.7,697.1
2018,8,5,12,45,723.5,234.0,2.95,21.4,903.0,970.64,719.99
2018,8,5,13,0,806.0,188.0,3.0,21.5,929.0,989.45,732.59
2018,8,5,13,15,813.0,182.0,3.05,21.55,919.0,978.64,725.92
2018,8,5,13,30,820.0,176.0,3.1,21.6,909.0,964.2,717.16
2018,8,5,13,45,816.5,172.5,3.15,21.65,887.5,938.93,701.21
2018,8,5,14,0,813.0,169.0,3.2,21.7,866.0,910.55,683.19
2018,8,5,14,15,803.0,167.5,3.25,21.65,836.5,875.55,660.83
2018,8,5,14,30,793.0,166.0,3.3,21.6,807.0,838.13,636.63
2018,8,5,14,45,779.5,164.0,3.4,21.55,771.5,795.25,608.6
2018,8,5,15,0,766.0,162.0,3.5,21.5,736.0,753.41,580.0
2018,8,5,15,15,751.0,158.5,3.5,21.5,695.5,704.42,544.81
2018,8,5,15,30,736.0,155.0,3.5,21.5,655.0,654.42,508.16
2018,8,5,15,45,708.0,153.5,3.55,21.15,608.0,597.63,466.28
2018,8,5,16,0,680.0,152.0,3.6,20.8,561.0,541.65,423.83
2018,8,5,16,15,638.0,150.5,3.55,20.5,509.0,479.69,375.36
2018,8,5,16,30,596.0,149.0,3.5,20.2,457.0,420.77,328.1
2018,8,5,16,45,550.0,143.0,3.5,19.9,404.5,356.49,275.77
2018,8,5,17,0,504.0,137.0,3.5,19.6,352.0,299.97,228.62
2018,8,5,17,15,454.0,127.0,3.45,19.0,301.5,243.49,181.38
2018,8,5,17,30,404.0,117.0,3.4,18.4,251.0,192.57,138.84
2018,8,5,17,45,343.0,102.0,3.35,17.85,202.0,141.53,97.83
2018,8,5,18,0,282.0,87.0,3.3,17.3,153.0,98.21,65.57
2018,8,5,18,15,222.0,67.0,3.25,16.8,111.0,59.36,40.19
2018,8,5,18,30,162.0,47.0,3.2,16.3,69.0,37.29,26.46
2018,8,5,18,45,101.5,29.0,3.15,15.75,41.0,23.46,12.56
2018,8,5,19,0,41.0,11.0,3.1,15.2,13.0,10.01,0.0
2018,8,5,19,15,20.5,5.5,3.1,14.95,6.5,5.0,0.0
2018,8,5,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,6,5,15,5.5,2.5,1.95,12.05,2.5,0.0,0.0
2018,8,6,5,30,11.0,5.0,1.9,12.3,5.0,4.55,0.0
2018,8,6,5,45,33.0,17.0,1.9,12.6,20.5,14.81,4.37
2018,8,6,6,0,55.0,29.0,1.9,12.9,36.0,24.8,15.79
2018,8,6,6,15,81.0,51.5,1.8,13.3,67.0,43.42,30.6
2018,8,6,6,30,107.0,74.0,1.7,13.7,98.0,70.43,50.46
2018,8,6,6,45,134.5,100.0,1.6,14.1,138.0,104.42,77.31
2018,8,6,7,0,162.0,126.0,1.5,14.5,178.0,142.51,108.38
2018,8,6,7,15,199.0,152.0,1.45,14.9,227.0,186.92,144.69
2018,8,6,7,30,236.0,178.0,1.4,15.3,276.0,238.62,186.85
2018,8,6,7,45,266.0,201.5,1.35,15.7,325.0,288.22,226.93
2018,8,6,8,0,296.0,225.0,1.3,16.1,374.0,341.18,268.85
2018,8,6,8,15,322.5,242.5,1.3,16.7,420.0,390.02,306.59
2018,8,6,8,30,349.0,260.0,1.3,17.3,466.0,441.21,345.17
2018,8,6,8,45,374.5,273.5,1.3,17.85,510.5,490.12,381.18
2018,8,6,9,0,400.0,287.0,1.3,18.4,555.0,540.69,417.5
2018,8,6,9,15,425.0,295.0,1.35,19.05,595.5,594.18,455.1
2018,8,6,9,30,450.0,303.0,1.4,19.7,636.0,642.29,488.14
2018,8,6,9,45,475.5,304.5,1.45,20.3,671.5,685.28,517.21
2018,8,6,10,0,501.0,306.0,1.5,20.9,707.0,728.43,545.9
2018,8,6,10,15,517.0,310.0,1.6,21.35,737.0,765.68,570.7
2018,8,6,10,30,533.0,314.0,1.7,21.8,767.0,801.9,594.55
2018,8,6,10,45,548.0,314.5,1.8,22.3,791.0,832.5,614.36
2018,8,6,11,0,563.0,315.0,1.9,22.8,815.0,861.46,632.97
2018,8,6,11,15,573.5,315.0,2.05,23.0,832.0,883.75,648.24
2018,8,6,11,30,584.0,315.0,2.2,23.2,849.0,903.77,662.05
2018,8,6,11,45,594.0,311.5,2.3,23.45,859.0,917.38,671.15
2018,8,6,12,0,604.0,308.0,2.4,23.7,869.0,929.01,679.03
2018,8,6,12,15,643.5,284.0,2.55,23.85,882.0,947.34,693.03
2018,8,6,12,30,683.0,260.0,2.7,24.0,895.0,962.09,704.66
2018,8,6,12,45,734.0,227.0,2.85,24.15,904.5,975.15,714.35
2018,8,6,13,0,785.0,194.0,3.0,24.3,914.0,976.03,715.9
2018,8,6,13,15,784.0,191.5,3.05,24.25,901.0,961.23,707.06
2018,8,6,13,30,783.0,189.0,3.1,24.2,888.0,943.15,696.23
2018,8,6,13,45,780.5,186.0,3.2,24.2,868.0,920.01,682.27
2018,8,6,14,0,778.0,183.0,3.3,24.2,848.0,893.84,666.21
2018,8,6,14,15,763.5,183.0,3.35,24.05,817.5,862.23,646.43
2018,8,6,14,30,749.0,183.0,3.4,23.9,787.0,823.27,621.45
2018,8,6,14,45,730.0,183.5,3.45,23.8,751.0,779.45,591.99
2018,8,6,15,0,711.0,184.0,3.5,23.7,715.0,734.43,560.79
2018,8,6,15,15,695.5,179.0,3.5,23.7,675.0,685.7,526.06
2018,8,6,15,30,680.0,174.0,3.5,23.7,635.0,636.18,490.04
2018,8,6,15,45,640.5,175.5,3.55,23.2,586.0,577.51,447.22
2018,8,6,16,0,601.0,177.0,3.6,22.7,537.0,520.85,404.77
2018,8,6,16,15,546.5,177.0,3.55,22.25,483.5,454.38,353.61
2018,8,6,16,30,492.0,177.0,3.5,21.8,430.0,396.06,307.62
2018,8,6,16,45,442.5,169.0,3.45,21.35,378.5,337.47,260.63
2018,8,6,17,0,393.0,161.0,3.4,20.9,327.0,283.85,216.91
2018,8,6,17,15,349.5,145.0,3.35,20.2,278.0,228.03,171.19
2018,8,6,17,30,306.0,129.0,3.3,19.5,229.0,180.21,131.93
2018,8,6,17,45,255.0,108.5,3.2,18.75,182.0,132.74,94.06
2018,8,6,18,0,204.0,88.0,3.1,18.0,135.0,91.82,63.19
2018,8,6,18,15,157.0,65.0,3.1,17.5,96.0,55.94,38.4
2018,8,6,18,30,110.0,42.0,3.1,17.0,57.0,33.49,23.06
2018,8,6,18,45,67.5,25.5,3.05,16.45,33.5,20.74,10.02
2018,8,6,19,0,25.0,9.0,3.0,15.9,10.0,8.19,0.0
2018,8,6,19,15,12.5,4.5,3.0,15.6,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,7,5,15,14.5,4.0,2.1,12.1,4.5,0.0,0.0
2018,8,7,5,30,29.0,8.0,2.1,12.5,9.0,7.28,0.0
2018,8,7,5,45,76.0,24.5,2.15,12.85,32.5,19.9,7.09
2018,8,7,6,0,123.0,41.0,2.2,13.2,56.0,32.68,22.47
2018,8,7,6,15,169.0,59.0,2.15,13.45,90.0,48.38,34.06
2018,8,7,6,30,215.0,77.0,2.1,13.7,124.0,80.2,54.64
2018,8,7,6,45,234.5,95.0,2.05,14.0,158.5,114.4,81.28
2018,8,7,7,0,254.0,113.0,2.0,14.3,193.0,151.17,112.04
2018,8,7,7,15,259.5,134.0,1.95,14.65,228.5,189.31,145.1
2018,8,7,7,30,265.0,155.0,1.9,15.0,264.0,228.15,178.45
2018,8,7,7,45,267.0,177.5,1.9,15.35,299.5,267.57,211.67
2018,8,7,8,0,269.0,200.0,1.9,15.7,335.0,307.08,244.06
2018,8,7,8,15,316.0,213.5,1.9,16.15,388.0,360.66,286.54
2018,8,7,8,30,363.0,227.0,1.9,16.6,441.0,418.81,331.72
2018,8,7,8,45,466.5,219.5,1.9,17.05,516.5,502.52,395.78
2018,8,7,9,0,570.0,212.0,1.9,17.5,592.0,589.08,460.36
2018,8,7,9,15,568.0,232.0,2.0,17.7,631.0,636.17,494.19
2018,8,7,9,30,566.0,252.0,2.1,17.9,670.0,681.49,526.31
2018,8,7,9,45,526.5,287.0,2.15,18.15,690.5,709.79,544.51
2018,8,7,10,0,487.0,322.0,2.2,18.4,711.0,733.16,558.96
2018,8,7,10,15,503.0,326.5,2.3,18.5,741.0,770.59,585.25
2018,8,7,10,30,519.0,331.0,2.4,18.6,771.0,807.02,610.48
2018,8,7,10,45,534.5,331.5,2.5,18.7,795.5,837.87,631.78
2018,8,7,11,0,550.0,332.0,2.6,18.8,820.0,867.13,651.94
2018,8,7,11,15,563.0,330.5,2.7,18.8,837.5,890.21,668.11
2018,8,7,11,30,576.0,329.0,2.8,18.8,855.0,911.1,682.85
2018,8,7,11,45,589.5,324.0,2.85,18.85,866.5,926.63,693.58
2018,8,7,12,0,603.0,319.0,2.9,18.9,878.0,939.56,702.65
2018,8,7,12,15,610.0,315.0,2.95,18.95,880.5,944.45,706.26
2018,8,7,12,30,617.0,311.0,3.0,19.0,883.0,946.54,708.12
2018,8,7,12,45,624.5,304.5,3.05,19.05,879.5,943.8,706.88
2018,8,7,13,0,632.0,298.0,3.1,19.1,876.0,937.97,703.66
2018,8,7,13,15,634.5,291.0,3.15,19.15,863.5,923.77,694.77
2018,8,7,13,30,637.0,284.0,3.2,19.2,851.0,906.62,683.92
2018,8,7,13,45,639.5,273.0,3.2,19.25,830.5,882.84,668.28
2018,8,7,14,0,642.0,262.0,3.2,19.3,810.0,856.23,650.64
2018,8,7,14,15,639.0,254.0,3.25,19.25,784.0,824.94,629.97
2018,8,7,14,30,636.0,246.0,3.3,19.2,758.0,791.35,607.41
2018,8,7,14,45,633.0,235.5,3.35,19.15,726.0,753.27,581.37
2018,8,7,15,0,630.0,225.0,3.4,19.1,694.0,713.2,553.43
2018,8,7,15,15,613.5,218.5,3.4,19.1,654.5,665.41,518.77
2018,8,7,15,30,597.0,212.0,3.4,19.1,615.0,613.85,480.76
2018,8,7,15,45,585.0,201.0,3.45,18.8,573.5,564.08,443.94
2018,8,7,16,0,573.0,190.0,3.5,18.5,532.0,514.03,405.82
2018,8,7,16,15,558.0,177.5,3.45,18.2,487.5,460.98,364.11
2018,8,7,16,30,543.0,165.0,3.4,17.9,443.0,408.45,321.62
2018,8,7,16,45,517.0,153.0,3.4,17.65,395.0,352.75,275.55
2018,8,7,17,0,491.0,141.0,3.4,17.4,347.0,299.29,230.23
2018,8,7,17,15,453.5,128.0,3.3,16.95,298.5,244.25,183.38
2018,8,7,17,30,416.0,115.0,3.2,16.5,250.0,193.35,139.97
2018,8,7,17,45,368.5,99.0,3.15,16.05,203.0,142.75,98.36
2018,8,7,18,0,321.0,83.0,3.1,15.6,156.0,98.05,64.31
2018,8,7,18,15,257.5,65.0,3.05,15.2,114.0,57.36,38.3
2018,8,7,18,30,194.0,47.0,3.0,14.8,72.0,36.22,25.56
2018,8,7,18,45,124.0,29.5,2.95,14.35,43.0,23.79,11.88
2018,8,7,19,0,54.0,12.0,2.9,13.9,14.0,10.91,0.0
2018,8,7,19,15,27.0,6.0,2.9,13.7,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,8,5,15,14.5,4.0,1.9,11.8,4.5,0.0,0.0
2018,8,8,5,30,29.0,8.0,1.9,12.1,9.0,7.28,0.0
2018,8,8,5,45,73.5,24.5,1.85,12.4,32.0,19.87,6.23
2018,8,8,6,0,118.0,41.0,1.8,12.7,55.0,32.64,22.41
2018,8,8,6,15,162.0,61.0,1.75,13.05,90.0,49.8,35.3
2018,8,8,6,30,206.0,81.0,1.7,13.4,125.0,82.79,57.18
2018,8,8,6,45,217.0,98.5,1.6,13.7,156.0,115.07,82.66
2018,8,8,7,0,228.0,116.0,1.5,14.0,187.0,148.77,111.12
2018,8,8,7,15,245.0,136.5,1.45,14.4,225.5,188.02,144.46
2018,8,8,7,30,262.0,157.0,1.4,14.8,264.0,229.36,179.31
2018,8,8,7,45,297.0,174.0,1.35,15.2,310.5,276.41,217.89
2018,8,8,8,0,332.0,191.0,1.3,15.6,357.0,327.24,258.76
2018,8,8,8,15,461.0,185.5,1.25,16.0,441.5,413.16,325.76
2018,8,8,8,30,590.0,180.0,1.2,16.4,526.0,507.37,397.38
2018,8,8,8,45,617.0,184.5,1.2,16.85,572.0,565.09,439.82
2018,8,8,9,0,644.0,189.0,1.2,17.3,618.0,620.41,479.6
2018,8,8,9,15,648.5,200.0,1.2,17.65,655.0,666.81,511.79
2018,8,8,9,30,653.0,211.0,1.2,18.0,692.0,711.67,542.07
2018,8,8,9,45,650.5,224.0,1.2,18.4,722.5,751.19,567.69
2018,8,8,10,0,648.0,237.0,1.2,18.8,753.0,788.27,591.11
2018,8,8,10,15,662.5,239.0,1.25,19.05,783.5,826.96,616.62
2018,8,8,10,30,677.0,241.0,1.3,19.3,814.0,863.99,640.67
2018,8,8,10,45,689.5,241.0,1.35,19.6,838.0,895.32,660.63
2018,8,8,11,0,702.0,241.0,1.4,19.9,862.0,924.36,678.98
2018,8,8,11,15,710.5,240.5,1.45,20.05,878.5,946.58,692.87
2018,8,8,11,30,719.0,240.0,1.5,20.2,895.0,965.95,705.0
2018,8,8,11,45,727.0,237.5,1.55,20.4,905.0,979.84,713.57
2018,8,8,12,0,735.0,235.0,1.6,20.6,915.0,990.56,720.26
2018,8,8,12,15,735.0,235.5,1.65,20.65,915.5,993.09,722.26
2018,8,8,12,30,735.0,236.0,1.7,20.7,916.0,992.28,722.31
2018,8,8,12,45,732.5,235.5,1.75,20.8,909.0,984.65,717.99
2018,8,8,13,0,730.0,235.0,1.8,20.9,902.0,973.77,711.72
2018,8,8,13,15,729.5,231.0,1.9,20.9,888.5,958.12,703.33
2018,8,8,13,30,729.0,227.0,2.0,20.9,875.0,939.32,692.86
2018,8,8,13,45,726.5,222.0,2.05,20.9,854.0,914.61,677.9
2018,8,8,14,0,724.0,217.0,2.1,20.9,833.0,887.02,661.01
2018,8,8,14,15,717.0,212.5,2.2,20.8,805.0,853.3,640.37
2018,8,8,14,30,710.0,208.0,2.3,20.7,777.0,817.26,617.46
2018,8,8,14,45,701.5,202.0,2.35,20.6,743.5,776.44,590.4
2018,8,8,15,0,693.0,196.0,2.4,20.5,710.0,733.82,561.51
2018,8,8,15,15,677.0,190.5,2.4,20.5,670.0,684.75,526.8
2018,8,8,15,30,661.0,185.0,2.4,20.5,630.0,635.0,490.87
2018,8,8,15,45,644.0,177.0,2.55,20.1,586.0,581.87,452.89
2018,8,8,16,0,627.0,169.0,2.7,19.7,542.0,528.74,413.55
2018,8,8,16,15,605.0,160.0,2.7,19.4,495.0,472.42,369.87
2018,8,8,16,30,583.0,151.0,2.7,19.1,448.0,413.82,323.18
2018,8,8,16,45,553.0,141.5,2.75,18.8,399.0,356.61,276.33
2018,8,8,17,0,523.0,132.0,2.8,18.5,350.0,302.02,230.39
2018,8,8,17,15,482.0,120.5,2.8,18.0,300.5,245.48,182.56
2018,8,8,17,30,441.0,109.0,2.8,17.5,251.0,193.45,138.42
2018,8,8,17,45,389.0,94.0,2.8,17.0,203.0,141.52,96.02
2018,8,8,18,0,337.0,79.0,2.8,16.5,155.0,96.03,61.76
2018,8,8,18,15,270.0,61.5,2.75,16.0,112.5,54.74,35.85
2018,8,8,18,30,203.0,44.0,2.7,15.5,70.0,33.95,23.46
2018,8,8,18,45,126.5,27.0,2.65,15.0,41.0,21.12,9.22
2018,8,8,19,0,50.0,10.0,2.6,14.5,12.0,9.1,0.0
2018,8,8,19,15,25.0,5.0,2.6,14.25,6.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,9,5,15,14.5,3.0,1.65,11.9,3.5,0.0,0.0
2018,8,9,5,30,29.0,6.0,1.6,12.3,7.0,5.46,0.0
2018,8,9,5,45,81.5,21.5,1.6,12.65,29.5,17.59,3.92
2018,8,9,6,0,134.0,37.0,1.6,13.0,52.0,29.72,19.8
2018,8,9,6,15,187.5,58.0,1.5,13.4,91.0,48.02,33.49
2018,8,9,6,30,241.0,79.0,1.4,13.8,130.0,84.06,56.8
2018,8,9,6,45,286.5,98.5,1.35,14.2,175.5,124.99,87.67
2018,8,9,7,0,332.0,118.0,1.3,14.6,221.0,171.8,125.64
2018,8,9,7,15,371.0,134.0,1.25,15.1,269.0,221.69,167.32
2018,8,9,7,30,410.0,150.0,1.2,15.6,317.0,274.72,211.51
2018,8,9,7,45,442.5,163.5,1.15,16.1,365.5,327.3,254.76
2018,8,9,8,0,475.0,177.0,1.1,16.6,414.0,383.08,299.38
2018,8,9,8,15,502.0,188.5,1.1,17.1,461.5,437.18,341.61
2018,8,9,8,30,529.0,200.0,1.1,17.6,509.0,493.25,384.01
2018,8,9,8,45,551.5,208.5,1.1,18.1,553.5,545.42,422.29
2018,8,9,9,0,574.0,217.0,1.1,18.6,598.0,598.45,460.04
2018,8,9,9,15,604.0,218.5,1.1,19.1,641.5,653.9,498.54
2018,8,9,9,30,634.0,220.0,1.1,19.6,685.0,707.11,534.46
2018,8,9,9,45,664.5,216.5,1.1,20.1,725.0,756.28,566.87
2018,8,9,10,0,695.0,213.0,1.1,20.6,765.0,805.28,598.42
2018,8,9,10,15,705.0,216.5,1.15,21.05,794.5,842.99,622.23
2018,8,9,10,30,715.0,220.0,1.2,21.5,824.0,878.63,644.44
2018,8,9,10,45,722.5,222.5,1.2,21.95,847.0,908.72,661.63
2018,8,9,11,0,730.0,225.0,1.2,22.4,870.0,936.18,677.07
2018,8,9,11,15,736.0,226.0,1.3,22.6,886.0,957.93,691.07
2018,8,9,11,30,742.0,227.0,1.4,22.8,902.0,976.68,703.27
2018,8,9,11,45,745.5,227.0,1.45,23.05,910.0,988.83,710.49
2018,8,9,12,0,749.0,227.0,1.5,23.3,918.0,997.69,715.81
2018,8,9,12,15,751.0,225.5,1.65,23.35,919.0,1000.18,719.26
2018,8,9,12,30,753.0,224.0,1.8,23.4,920.0,999.27,720.61
2018,8,9,12,45,753.5,222.0,1.9,23.45,913.5,992.95,717.91
2018,8,9,13,0,754.0,220.0,2.0,23.5,907.0,983.25,713.13
2018,8,9,13,15,752.0,217.0,2.1,23.5,893.0,966.79,704.17
2018,8,9,13,30,750.0,214.0,2.2,23.5,879.0,947.14,693.15
2018,8,9,13,45,746.0,210.5,2.3,23.5,858.0,922.06,678.5
2018,8,9,14,0,742.0,207.0,2.4,23.5,837.0,894.1,661.84
2018,8,9,14,15,735.0,202.0,2.45,23.45,808.0,859.32,640.16
2018,8,9,14,30,728.0,197.0,2.5,23.4,779.0,822.17,616.44
2018,8,9,14,45,719.0,191.5,2.55,23.35,745.0,780.76,589.0
2018,8,9,15,0,710.0,186.0,2.6,23.3,711.0,737.54,559.75
2018,8,9,15,15,694.0,181.0,2.6,23.3,670.5,688.22,525.09
2018,8,9,15,30,678.0,176.0,2.6,23.3,630.0,638.17,489.17
2018,8,9,15,45,662.0,168.5,2.65,23.05,586.5,585.28,450.98
2018,8,9,16,0,646.0,161.0,2.7,22.8,543.0,532.24,411.51
2018,8,9,16,15,626.0,151.0,2.7,22.5,495.5,474.96,367.59
2018,8,9,16,30,606.0,141.0,2.7,22.2,448.0,418.56,322.97
2018,8,9,16,45,577.5,131.5,2.65,21.9,399.0,360.42,275.65
2018,8,9,17,0,549.0,122.0,2.6,21.6,350.0,301.7,226.76
2018,8,9,17,15,510.0,111.5,2.55,21.0,300.5,245.13,179.24
2018,8,9,17,30,471.0,101.0,2.5,20.4,251.0,192.79,135.09
2018,8,9,17,45,419.5,88.0,2.4,19.8,203.5,140.88,93.04
2018,8,9,18,0,368.0,75.0,2.3,19.2,156.0,95.27,59.24
2018,8,9,18,15,285.5,59.5,2.35,18.65,112.5,53.32,34.14
2018,8,9,18,30,203.0,44.0,2.4,18.1,69.0,34.02,23.15
2018,8,9,18,45,122.5,27.5,2.4,17.5,40.5,21.56,8.51
2018,8,9,19,0,42.0,11.0,2.4,16.9,12.0,10.01,0.0
2018,8,9,19,15,21.0,5.5,2.45,16.65,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,10,5,15,36.0,5.5,2.0,12.65,6.0,0.0,0.0
2018,8,10,5,30,72.0,11.0,2.0,13.1,12.0,10.01,0.0
2018,8,10,5,45,179.0,24.5,2.05,13.5,41.0,19.34,3.59
2018,8,10,6,0,286.0,38.0,2.1,13.9,70.0,29.64,19.54
2018,8,10,6,15,367.0,49.5,2.05,14.25,112.5,44.08,28.56
2018,8,10,6,30,448.0,61.0,2.0,14.6,155.0,86.71,51.04
2018,8,10,6,45,502.5,70.5,1.95,14.95,203.5,134.12,85.52
2018,8,10,7,0,557.0,80.0,1.9,15.3,252.0,188.24,130.05
2018,8,10,7,15,596.0,87.5,1.9,15.75,302.0,242.85,177.51
2018,8,10,7,30,635.0,95.0,1.9,16.2,352.0,301.64,228.56
2018,8,10,7,45,663.5,101.5,1.85,16.7,402.0,359.3,277.93
2018,8,10,8,0,692.0,108.0,1.8,17.2,452.0,419.25,327.6
2018,8,10,8,15,713.0,113.5,1.8,17.8,499.5,476.45,373.51
2018,8,10,8,30,734.0,119.0,1.8,18.4,547.0,534.46,418.36
2018,8,10,8,45,749.0,124.0,1.8,19.0,591.0,588.82,458.92
2018,8,10,9,0,764.0,129.0,1.8,19.6,635.0,641.86,497.16
2018,8,10,9,15,776.0,133.5,1.85,20.05,675.0,692.04,532.75
2018,8,10,9,30,788.0,138.0,1.9,20.5,715.0,740.93,566.51
2018,8,10,9,45,796.5,142.5,1.9,20.9,750.0,785.53,595.15
2018,8,10,10,0,805.0,147.0,1.9,21.3,785.0,828.07,621.81
2018,8,10,10,15,813.5,149.0,2.0,21.65,814.5,865.83,645.99
2018,8,10,10,30,822.0,151.0,2.1,22.0,844.0,901.09,668.37
2018,8,10,10,45,828.0,152.0,2.15,22.3,866.0,930.33,686.31
2018,8,10,11,0,834.0,153.0,2.2,22.6,888.0,956.56,702.28
2018,8,10,11,15,839.5,152.5,2.3,22.7,903.5,977.61,715.96
2018,8,10,11,30,845.0,152.0,2.4,22.8,919.0,995.33,727.59
2018,8,10,11,45,848.5,151.5,2.5,22.85,927.5,995.83,728.3
