Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,12,0,852.0,151.0,2.6,22.9,936.0,1004.41,734.52
2018,8,10,12,15,847.5,154.0,2.7,22.9,935.0,1017.17,743.62
2018,8,10,12,30,843.0,157.0,2.8,22.9,934.0,1014.28,742.61
2018,8,10,12,45,834.5,160.5,2.9,22.85,924.5,1004.33,737.36
2018,8,10,13,0,826.0,164.0,3.0,22.8,915.0,990.91,729.93
2018,8,10,13,15,825.5,161.0,3.1,22.75,901.0,975.28,721.08
2018,8,10,13,30,825.0,158.0,3.2,22.7,887.0,956.2,709.95
2018,8,10,13,45,823.5,153.5,3.3,22.6,866.0,931.32,695.03
2018,8,10,14,0,822.0,149.0,3.4,22.5,845.0,903.21,677.86
2018,8,10,14,15,816.5,145.0,3.5,22.4,816.5,869.04,656.39
2018,8,10,14,30,811.0,141.0,3.6,22.3,788.0,832.14,632.82
2018,8,10,14,45,805.0,136.5,3.65,22.15,754.5,791.81,606.43
2018,8,10,15,0,799.0,132.0,3.7,22.0,721.0,749.17,578.09
2018,8,10,15,15,785.0,129.5,3.7,22.0,681.0,700.72,543.47
2018,8,10,15,30,771.0,127.0,3.7,22.0,641.0,651.08,506.87
2018,8,10,15,45,660.0,149.5,3.8,21.65,568.0,566.08,442.97
2018,8,10,16,0,549.0,172.0,3.9,21.3,495.0,484.27,380.27
2018,8,10,16,15,618.5,139.5,3.9,21.05,474.0,460.46,361.3
2018,8,10,16,30,688.0,107.0,3.9,20.8,453.0,423.58,330.34
2018,8,10,16,45,669.0,99.5,3.9,20.55,406.0,366.58,282.38
2018,8,10,17,0,650.0,92.0,3.9,20.3,359.0,310.74,234.06
2018,8,10,17,15,605.0,85.5,3.8,19.9,307.5,250.08,181.77
2018,8,10,17,30,560.0,79.0,3.7,19.5,256.0,194.26,133.65
2018,8,10,17,45,480.5,72.0,3.65,19.05,204.0,137.94,88.39
2018,8,10,18,0,401.0,65.0,3.6,18.6,152.0,89.63,53.5
2018,8,10,18,15,319.0,52.5,3.45,18.15,110.0,48.34,29.7
2018,8,10,18,30,237.0,40.0,3.3,17.7,68.0,31.01,20.54
2018,8,10,18,45,145.5,25.5,3.15,17.25,40.0,20.03,6.45
2018,8,10,19,0,54.0,11.0,3.0,16.8,12.0,10.01,0.0
2018,8,10,19,15,27.0,5.5,2.95,16.6,6.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,5,15,13.5,4.0,2.7,13.9,4.0,0.0,0.0
2018,8,11,5,30,27.0,8.0,2.8,14.2,8.0,7.28,0.0
2018,8,11,5,45,126.5,23.5,2.9,14.45,36.0,18.51,1.69
2018,8,11,6,0,226.0,39.0,3.0,14.7,64.0,30.34,19.94
2018,8,11,6,15,320.5,52.0,2.95,15.05,107.5,44.17,28.75
2018,8,11,6,30,415.0,65.0,2.9,15.4,151.0,86.22,51.64
2018,8,11,6,45,472.5,75.5,2.9,15.75,199.5,134.92,87.33
2018,8,11,7,0,530.0,86.0,2.9,16.1,248.0,188.79,131.5
2018,8,11,7,15,571.5,93.5,2.9,16.6,298.0,242.53,178.07
2018,8,11,7,30,613.0,101.0,2.9,17.1,348.0,300.8,228.62
2018,8,11,7,45,643.0,108.0,2.95,17.6,398.0,358.37,278.15
2018,8,11,8,0,673.0,115.0,3.0,18.1,448.0,418.44,328.4
2018,8,11,8,15,696.0,120.5,3.05,18.6,496.0,475.74,375.09
2018,8,11,8,30,719.0,126.0,3.1,19.1,544.0,534.08,421.11
2018,8,11,8,45,736.0,131.5,3.15,19.6,589.0,589.52,463.5
2018,8,11,9,0,753.0,137.0,3.2,20.1,634.0,644.77,504.49
2018,8,11,9,15,764.5,142.0,3.2,20.45,674.0,693.43,539.7
2018,8,11,9,30,776.0,147.0,3.2,20.8,714.0,742.03,573.94
2018,8,11,9,45,783.0,153.0,3.2,21.15,749.0,786.51,603.74
2018,8,11,10,0,790.0,159.0,3.2,21.5,784.0,828.85,631.18
2018,8,11,10,15,799.0,161.0,3.25,21.7,813.5,866.63,655.83
2018,8,11,10,30,808.0,163.0,3.3,21.9,843.0,901.97,678.67
2018,8,11,10,45,814.5,164.5,3.35,22.05,865.5,931.87,697.84
2018,8,11,11,0,821.0,166.0,3.4,22.2,888.0,958.82,715.02
2018,8,11,11,15,825.5,166.5,3.45,22.25,903.5,979.74,728.47
2018,8,11,11,30,830.0,167.0,3.5,22.3,919.0,997.34,739.81
2018,8,11,11,45,832.5,167.0,3.55,22.3,927.0,1009.04,747.48
2018,8,11,12,0,835.0,167.0,3.6,22.3,935.0,1017.21,752.97
2018,8,11,12,15,836.0,166.5,3.65,22.35,935.5,1019.78,754.75
2018,8,11,12,30,837.0,166.0,3.7,22.4,936.0,1018.73,754.29
2018,8,11,12,45,836.0,164.5,3.75,22.4,928.5,1011.06,749.73
2018,8,11,13,0,835.0,163.0,3.8,22.4,921.0,999.81,742.93
2018,8,11,13,15,830.5,162.5,3.8,22.35,905.5,982.67,732.1
2018,8,11,13,30,826.0,162.0,3.8,22.3,890.0,962.18,719.13
2018,8,11,13,45,820.0,160.0,3.85,22.3,867.5,935.57,702.21
2018,8,11,14,0,814.0,158.0,3.9,22.3,845.0,905.95,683.21
2018,8,11,14,15,805.0,156.0,3.9,22.15,816.0,870.88,660.49
2018,8,11,14,30,796.0,154.0,3.9,22.0,787.0,833.33,635.91
2018,8,11,14,45,783.5,151.5,3.9,21.9,751.0,790.23,607.07
2018,8,11,15,0,771.0,149.0,3.9,21.8,715.0,745.35,576.32
2018,8,11,15,15,755.5,145.5,3.9,21.8,674.5,697.77,541.85
2018,8,11,15,30,740.0,142.0,3.9,21.8,634.0,646.87,504.28
2018,8,11,15,45,720.5,137.5,3.85,21.4,589.0,591.84,463.35
2018,8,11,16,0,701.0,133.0,3.8,21.0,544.0,536.85,421.3
2018,8,11,16,15,675.0,128.0,3.8,20.75,495.5,478.39,375.22
2018,8,11,16,30,649.0,123.0,3.8,20.5,447.0,421.31,328.88
2018,8,11,16,45,615.5,116.0,3.75,20.2,397.0,361.05,278.87
2018,8,11,17,0,582.0,109.0,3.7,19.9,347.0,303.73,230.08
2018,8,11,17,15,538.0,101.0,3.65,19.45,297.0,245.84,180.57
2018,8,11,17,30,494.0,93.0,3.6,19.0,247.0,190.32,133.18
2018,8,11,17,45,435.5,81.5,3.55,18.55,199.0,137.31,89.97
2018,8,11,18,0,377.0,70.0,3.5,18.1,151.0,91.44,56.07
2018,8,11,18,15,298.5,56.0,3.45,17.6,109.0,50.36,31.88
2018,8,11,18,30,220.0,42.0,3.4,17.1,67.0,32.61,21.82
2018,8,11,18,45,134.0,26.0,3.4,16.65,39.0,20.46,5.28
2018,8,11,19,0,48.0,10.0,3.4,16.2,11.0,9.1,0.0
2018,8,11,19,15,24.0,5.0,3.4,15.9,5.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,12,5,15,9.5,3.0,2.0,13.05,3.0,0.0,0.0
2018,8,12,5,30,19.0,6.0,2.0,13.3,6.0,5.46,0.0
2018,8,12,5,45,70.5,21.5,2.0,13.6,28.0,17.5,0.0
2018,8,12,6,0,122.0,37.0,2.0,13.9,50.0,29.62,19.3
2018,8,12,6,15,180.0,57.5,1.9,14.2,88.5,47.82,32.98
2018,8,12,6,30,238.0,78.0,1.8,14.5,127.0,83.65,56.25
2018,8,12,6,45,288.0,96.5,1.7,14.8,172.5,124.45,86.95
2018,8,12,7,0,338.0,115.0,1.6,15.1,218.0,173.17,126.49
2018,8,12,7,15,379.5,130.0,1.55,15.55,265.5,222.03,167.47
2018,8,12,7,30,421.0,145.0,1.5,16.0,313.0,275.71,212.42
2018,8,12,7,45,455.5,157.0,1.45,16.5,361.5,328.53,256.14
2018,8,12,8,0,490.0,169.0,1.4,17.0,410.0,384.75,301.42
2018,8,12,8,15,518.5,178.5,1.4,17.45,457.0,438.71,343.95
2018,8,12,8,30,547.0,188.0,1.4,17.9,504.0,494.74,386.77
2018,8,12,8,45,571.0,194.0,1.4,18.4,547.5,546.44,425.08
2018,8,12,9,0,595.0,200.0,1.4,18.9,591.0,602.76,465.54
2018,8,12,9,15,631.0,197.0,1.45,19.25,635.5,656.17,503.78
2018,8,12,9,30,667.0,194.0,1.5,19.6,680.0,710.62,541.93
2018,8,12,9,45,705.5,184.5,1.6,19.95,721.0,761.22,577.29
2018,8,12,10,0,744.0,175.0,1.7,20.3,762.0,811.93,611.69
2018,8,12,10,15,755.0,176.5,1.85,20.55,791.5,849.93,636.84
2018,8,12,10,30,766.0,178.0,2.0,20.8,821.0,880.55,657.03
2018,8,12,10,45,774.5,179.5,2.1,21.0,844.5,911.26,676.94
2018,8,12,11,0,783.0,181.0,2.2,21.2,868.0,939.25,695.01
2018,8,12,11,15,789.5,180.5,2.3,21.3,884.0,960.44,708.9
2018,8,12,11,30,796.0,180.0,2.4,21.4,900.0,978.51,720.85
2018,8,12,11,45,801.0,179.0,2.55,21.45,908.5,991.34,730.11
2018,8,12,12,0,806.0,178.0,2.7,21.5,917.0,1000.77,737.28
2018,8,12,12,15,811.5,174.0,2.8,21.45,918.5,1004.23,740.45
2018,8,12,12,30,817.0,170.0,2.9,21.4,920.0,1004.13,741.45
2018,8,12,12,45,822.5,165.5,3.0,21.3,915.0,999.91,739.99
2018,8,12,13,0,828.0,161.0,3.1,21.2,910.0,992.04,736.23
2018,8,12,13,15,827.5,157.5,3.2,21.05,895.5,975.75,727.07
2018,8,12,13,30,827.0,154.0,3.3,20.9,881.0,955.99,715.64
2018,8,12,13,45,825.5,150.0,3.35,20.75,860.5,931.42,700.59
2018,8,12,14,0,824.0,146.0,3.4,20.6,840.0,903.61,683.29
2018,8,12,14,15,819.0,142.5,3.45,20.4,812.0,870.16,662.13
2018,8,12,14,30,814.0,139.0,3.5,20.2,784.0,833.94,638.87
2018,8,12,14,45,807.5,134.5,3.55,20.0,750.0,792.93,611.97
2018,8,12,15,0,801.0,130.0,3.6,19.8,716.0,749.64,583.1
2018,8,12,15,15,787.0,127.0,3.6,19.8,675.5,700.45,547.8
2018,8,12,15,30,773.0,124.0,3.6,19.8,635.0,650.07,510.39
2018,8,12,15,45,757.5,119.0,3.65,19.35,590.5,595.88,470.2
2018,8,12,16,0,742.0,114.0,3.7,18.9,546.0,541.3,428.39
2018,8,12,16,15,722.0,108.0,3.7,18.6,498.5,482.85,381.88
2018,8,12,16,30,702.0,102.0,3.7,18.3,451.0,425.06,334.4
2018,8,12,16,45,672.0,96.5,3.7,18.0,401.0,364.74,283.54
2018,8,12,17,0,642.0,91.0,3.7,17.7,351.0,306.83,233.32
2018,8,12,17,15,600.0,85.0,3.7,17.3,301.0,247.85,181.85
2018,8,12,17,30,558.0,79.0,3.7,16.9,251.0,193.36,134.26
2018,8,12,17,45,498.5,70.5,3.65,16.55,202.5,138.77,89.11
2018,8,12,18,0,439.0,62.0,3.6,16.2,154.0,91.51,54.18
2018,8,12,18,15,352.0,50.5,3.55,15.8,111.5,46.88,28.61
2018,8,12,18,30,265.0,39.0,3.5,15.4,69.0,30.39,19.98
2018,8,12,18,45,158.0,24.0,3.4,15.0,39.5,18.93,2.72
2018,8,12,19,0,51.0,9.0,3.3,14.6,10.0,8.19,0.0
2018,8,12,19,15,25.5,4.5,3.25,14.4,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,13,5,15,13.5,3.5,2.6,11.9,3.5,0.0,0.0
2018,8,13,5,30,27.0,7.0,2.7,12.2,7.0,6.37,0.0
2018,8,13,5,45,99.5,23.5,2.75,12.5,32.5,18.99,0.0
2018,8,13,6,0,172.0,40.0,2.8,12.8,58.0,31.12,20.5
2018,8,13,6,15,222.0,55.5,2.8,13.15,92.0,46.02,31.12
2018,8,13,6,30,272.0,71.0,2.8,13.5,126.0,80.76,52.7
2018,8,13,6,45,164.0,88.0,2.8,13.85,124.0,100.16,72.44
2018,8,13,7,0,56.0,105.0,2.8,14.2,122.0,103.64,80.47
2018,8,13,7,15,41.5,120.5,2.8,14.55,134.5,117.96,93.26
2018,8,13,7,30,27.0,136.0,2.8,14.9,147.0,130.5,104.08
2018,8,13,7,45,26.5,152.0,2.8,15.25,164.0,147.21,117.7
2018,8,13,8,0,26.0,168.0,2.8,15.6,181.0,163.93,131.08
2018,8,13,8,15,37.5,191.0,2.8,15.9,211.5,193.16,154.48
2018,8,13,8,30,49.0,214.0,2.8,16.2,242.0,223.84,178.79
2018,8,13,8,45,125.0,228.0,2.8,16.45,308.0,293.4,234.74
2018,8,13,9,0,201.0,242.0,2.8,16.7,374.0,372.0,296.85
2018,8,13,9,15,226.0,262.5,2.8,16.95,419.5,421.13,334.28
2018,8,13,9,30,251.0,283.0,2.8,17.2,465.0,472.01,372.51
2018,8,13,9,45,255.0,301.0,2.8,17.4,494.0,505.23,396.55
2018,8,13,10,0,259.0,319.0,2.8,17.6,523.0,537.98,420.0
2018,8,13,10,15,302.5,315.5,2.85,17.75,562.5,582.76,453.52
2018,8,13,10,30,346.0,312.0,2.9,17.9,602.0,629.02,487.69
2018,8,13,10,45,397.0,305.5,2.95,18.05,646.5,693.1,534.21
2018,8,13,11,0,448.0,299.0,3.0,18.2,691.0,745.66,571.99
2018,8,13,11,15,472.0,295.5,3.05,18.25,715.0,775.19,592.88
2018,8,13,11,30,496.0,292.0,3.1,18.3,739.0,803.27,612.84
2018,8,13,11,45,572.5,272.0,3.15,18.35,792.5,867.88,659.32
2018,8,13,12,0,649.0,252.0,3.2,18.4,846.0,928.63,702.31
2018,8,13,12,15,628.0,255.0,3.25,18.4,830.0,912.35,690.58
2018,8,13,12,30,607.0,258.0,3.3,18.4,814.0,893.1,677.45
2018,8,13,12,45,632.0,240.0,3.35,18.4,814.5,895.83,680.81
2018,8,13,13,0,657.0,222.0,3.4,18.4,815.0,894.98,681.13
2018,8,13,13,15,603.0,236.0,3.45,18.35,773.5,846.63,647.46
2018,8,13,13,30,549.0,250.0,3.5,18.3,732.0,796.95,612.33
2018,8,13,13,45,508.5,254.5,3.6,18.3,692.0,746.15,576.59
2018,8,13,14,0,468.0,259.0,3.7,18.3,652.0,699.29,543.04
2018,8,13,14,15,647.5,196.5,3.7,18.2,719.5,781.16,607.08
2018,8,13,14,30,827.0,134.0,3.7,18.1,787.0,840.3,650.28
2018,8,13,14,45,819.0,130.0,3.75,18.0,752.0,798.05,621.29
2018,8,13,15,0,811.0,126.0,3.8,17.9,717.0,753.6,591.08
2018,8,13,15,15,797.0,123.0,3.8,17.9,676.5,703.9,555.29
2018,8,13,15,30,783.0,120.0,3.8,17.9,636.0,653.0,517.14
2018,8,13,15,45,766.0,116.0,3.85,17.6,591.0,598.33,475.87
2018,8,13,16,0,749.0,112.0,3.9,17.3,546.0,543.32,433.07
2018,8,13,16,15,726.0,107.0,3.9,17.05,497.5,483.93,385.36
2018,8,13,16,30,703.0,102.0,3.9,16.8,449.0,425.47,336.91
2018,8,13,16,45,671.0,96.5,3.9,16.55,398.5,364.23,284.9
2018,8,13,17,0,639.0,91.0,3.9,16.3,348.0,305.64,233.78
2018,8,13,17,15,587.5,85.5,3.85,15.9,296.0,244.67,180.63
2018,8,13,17,30,536.0,80.0,3.8,15.5,244.0,189.36,132.52
2018,8,13,17,45,378.5,73.0,3.8,15.15,178.0,121.04,80.06
2018,8,13,18,0,221.0,66.0,3.8,14.8,112.0,74.72,48.97
2018,8,13,18,15,129.0,48.0,3.7,14.45,73.0,41.36,27.33
2018,8,13,18,30,37.0,30.0,3.6,14.1,34.0,25.31,15.66
2018,8,13,18,45,21.0,17.5,3.55,13.8,19.5,15.0,0.0
2018,8,13,19,0,5.0,5.0,3.5,13.5,5.0,4.55,0.0
2018,8,13,19,15,2.5,2.5,3.45,13.35,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,14,5,15,5.0,2.0,2.95,12.45,2.0,0.0,0.0
2018,8,14,5,30,10.0,4.0,3.0,12.7,4.0,3.64,0.0
2018,8,14,5,45,28.5,16.0,3.1,12.95,18.5,13.76,0.0
2018,8,14,6,0,47.0,28.0,3.2,13.2,33.0,23.73,14.14
2018,8,14,6,15,31.5,41.5,3.25,13.5,45.5,36.23,24.52
2018,8,14,6,30,16.0,55.0,3.3,13.8,58.0,49.18,35.65
2018,8,14,6,45,8.0,70.0,3.35,14.1,71.5,62.39,47.39
2018,8,14,7,0,0.0,85.0,3.4,14.4,85.0,74.61,58.19
2018,8,14,7,15,0.0,95.5,3.4,14.75,95.5,84.15,66.11
2018,8,14,7,30,0.0,106.0,3.4,15.1,106.0,93.66,73.85
2018,8,14,7,45,0.0,116.0,3.4,15.4,116.0,102.74,81.11
2018,8,14,8,0,0.0,126.0,3.4,15.7,126.0,111.83,88.28
2018,8,14,8,15,1.0,143.0,3.35,16.0,143.5,127.74,100.99
2018,8,14,8,30,2.0,160.0,3.3,16.3,161.0,143.86,113.72
2018,8,14,8,45,5.0,178.0,3.3,16.55,181.0,162.32,128.28
2018,8,14,9,0,8.0,196.0,3.3,16.8,201.0,181.17,143.04
2018,8,14,9,15,11.0,215.0,3.3,17.0,222.5,201.31,158.74
2018,8,14,9,30,14.0,234.0,3.3,17.2,244.0,221.81,174.59
2018,8,14,9,45,16.5,253.0,3.3,17.45,265.5,242.22,190.2
2018,8,14,10,0,19.0,272.0,3.3,17.7,287.0,262.88,205.89
2018,8,14,10,15,22.0,289.5,3.3,17.85,307.5,282.77,220.96
2018,8,14,10,30,25.0,307.0,3.3,18.0,328.0,313.97,244.66
2018,8,14,10,45,26.5,321.0,3.35,18.15,343.5,330.43,256.84
2018,8,14,11,0,28.0,335.0,3.4,18.3,359.0,346.89,269.04
2018,8,14,11,15,26.0,331.5,3.4,18.35,354.5,342.48,265.31
2018,8,14,11,30,24.0,328.0,3.4,18.4,350.0,337.8,261.5
2018,8,14,11,45,32.5,347.0,3.45,18.45,376.5,365.76,282.94
2018,8,14,12,0,41.0,366.0,3.5,18.5,403.0,393.73,304.17
2018,8,14,12,15,42.0,377.5,3.55,18.55,415.5,406.5,313.62
2018,8,14,12,30,43.0,389.0,3.6,18.6,428.0,418.99,322.95
2018,8,14,12,45,61.5,401.0,3.65,18.6,456.5,449.01,346.16
2018,8,14,13,0,80.0,413.0,3.7,18.6,485.0,478.36,368.7
2018,8,14,13,15,73.0,404.0,3.75,18.55,469.0,460.85,355.66
2018,8,14,13,30,66.0,395.0,3.8,18.5,453.0,443.21,342.7
2018,8,14,13,45,99.5,366.0,3.8,18.45,450.5,455.84,353.93
2018,8,14,14,0,133.0,337.0,3.8,18.4,448.0,453.02,353.51
2018,8,14,14,15,274.5,282.0,3.85,18.3,501.0,526.63,413.9
2018,8,14,14,30,416.0,227.0,3.9,18.2,554.0,590.59,465.66
2018,8,14,14,45,572.0,190.0,3.9,18.1,618.0,665.35,524.2
2018,8,14,15,0,728.0,153.0,3.9,18.0,682.0,720.8,567.36
2018,8,14,15,15,421.5,200.0,3.9,18.0,502.0,510.45,405.5
2018,8,14,15,30,115.0,247.0,3.9,18.0,322.0,313.69,248.85
2018,8,14,15,45,255.0,204.0,3.9,17.7,355.5,358.1,287.08
2018,8,14,16,0,395.0,161.0,3.9,17.4,389.0,387.71,311.48
2018,8,14,16,15,535.5,136.0,3.9,17.15,415.5,415.28,332.24
2018,8,14,16,30,676.0,111.0,3.9,16.9,442.0,421.95,334.4
2018,8,14,16,45,645.0,104.5,3.85,16.65,392.0,361.53,282.91
2018,8,14,17,0,614.0,98.0,3.8,16.4,342.0,303.71,232.58
2018,8,14,17,15,556.5,92.0,3.8,16.05,289.0,242.02,179.25
2018,8,14,17,30,499.0,86.0,3.8,15.7,236.0,186.81,131.72
2018,8,14,17,45,369.0,72.5,3.75,15.3,172.0,118.97,78.67
2018,8,14,18,0,239.0,59.0,3.7,14.9,108.0,69.94,44.23
2018,8,14,18,15,194.5,44.0,3.6,14.6,76.5,37.99,23.72
2018,8,14,18,30,150.0,29.0,3.5,14.3,45.0,22.43,13.06
2018,8,14,18,45,95.0,18.5,3.4,14.0,26.5,14.53,0.0
2018,8,14,19,0,40.0,8.0,3.3,13.7,8.0,7.28,0.0
2018,8,14,19,15,20.0,4.0,3.25,13.55,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,15,5,15,2.5,1.5,2.55,13.0,1.5,0.0,0.0
2018,8,15,5,30,5.0,3.0,2.6,13.3,3.0,2.73,0.0
2018,8,15,5,45,43.5,15.5,2.7,13.55,19.5,12.81,0.0
2018,8,15,6,0,82.0,28.0,2.8,13.8,36.0,22.76,13.16
2018,8,15,6,15,77.5,37.5,2.85,14.1,48.5,31.67,20.15
2018,8,15,6,30,73.0,47.0,2.9,14.4,61.0,46.91,31.44
2018,8,15,6,45,36.5,62.0,2.95,14.7,69.0,59.97,43.94
2018,8,15,7,0,0.0,77.0,3.0,15.0,77.0,67.74,52.23
2018,8,15,7,15,0.5,92.0,2.95,15.35,92.0,81.25,63.5
2018,8,15,7,30,1.0,107.0,2.9,15.7,107.0,94.9,74.69
2018,8,15,7,45,1.0,120.5,2.9,16.05,120.5,107.16,84.56
2018,8,15,8,0,1.0,134.0,2.9,16.4,134.0,119.47,94.33
2018,8,15,8,15,2.5,149.0,2.85,16.65,150.0,133.95,105.79
2018,8,15,8,30,4.0,164.0,2.8,16.9,166.0,148.67,117.33
2018,8,15,8,45,10.0,192.0,2.75,17.2,198.0,178.25,140.8
2018,8,15,9,0,16.0,220.0,2.7,17.5,230.0,208.65,164.6
2018,8,15,9,15,41.0,265.0,2.7,17.7,294.0,276.77,218.26
2018,8,15,9,30,66.0,310.0,2.7,17.9,358.0,341.9,268.46
2018,8,15,9,45,126.0,332.0,2.7,18.1,429.0,424.89,332.3
2018,8,15,10,0,186.0,354.0,2.7,18.3,500.0,502.89,391.02
2018,8,15,10,15,296.0,334.0,2.75,18.45,576.0,597.47,462.58
2018,8,15,10,30,406.0,314.0,2.8,18.6,652.0,698.87,537.2
2018,8,15,10,45,524.5,272.5,2.85,18.75,722.0,779.92,596.58
2018,8,15,11,0,643.0,231.0,2.9,18.9,792.0,868.16,659.78
2018,8,15,11,15,575.0,262.5,3.0,18.95,770.5,846.94,642.75
2018,8,15,11,30,507.0,294.0,3.1,19.0,749.0,818.31,621.41
2018,8,15,11,45,639.0,237.5,3.15,19.0,816.0,902.08,683.22
2018,8,15,12,0,771.0,181.0,3.2,19.0,883.0,972.71,730.9
2018,8,15,12,15,830.0,152.0,3.3,19.0,908.0,1003.88,751.94
2018,8,15,12,30,889.0,123.0,3.4,19.0,933.0,1020.12,763.38
2018,8,15,12,45,887.5,122.5,3.45,19.0,925.5,1012.65,758.81
2018,8,15,13,0,886.0,122.0,3.5,19.0,918.0,1001.5,752.07
2018,8,15,13,15,884.0,120.5,3.5,19.0,903.0,985.24,741.62
2018,8,15,13,30,882.0,119.0,3.5,19.0,888.0,965.43,728.88
2018,8,15,13,45,878.5,116.5,3.55,18.95,866.0,939.75,712.66
2018,8,15,14,0,875.0,114.0,3.6,18.9,844.0,910.78,694.15
2018,8,15,14,15,868.5,112.0,3.6,18.85,815.0,876.55,671.62
2018,8,15,14,30,862.0,110.0,3.6,18.8,786.0,839.51,647.0
2018,8,15,14,45,853.5,107.5,3.6,18.7,751.0,797.75,618.95
2018,8,15,15,0,845.0,105.0,3.6,18.6,716.0,753.72,589.0
2018,8,15,15,15,832.0,102.5,3.6,18.6,675.5,704.44,554.64
2018,8,15,15,30,819.0,100.0,3.6,18.6,635.0,657.01,519.08
2018,8,15,15,45,803.5,96.5,3.6,18.35,590.0,601.96,477.41
2018,8,15,16,0,788.0,93.0,3.6,18.1,545.0,546.36,434.06
2018,8,15,16,15,768.0,89.0,3.55,17.9,497.0,487.69,386.78
2018,8,15,16,30,748.0,85.0,3.5,17.7,449.0,429.55,338.42
2018,8,15,16,45,719.5,80.5,3.5,17.5,399.0,368.41,286.33
2018,8,15,17,0,691.0,76.0,3.5,17.3,349.0,308.08,233.54
2018,8,15,17,15,649.5,71.5,3.45,16.9,298.5,247.76,180.36
2018,8,15,17,30,608.0,67.0,3.4,16.5,248.0,191.78,130.99
2018,8,15,17,45,547.5,60.0,3.35,16.15,199.0,135.36,84.14
2018,8,15,18,0,487.0,53.0,3.3,15.8,150.0,86.32,48.21
2018,8,15,18,15,396.5,43.0,3.2,15.45,107.0,41.66,24.43
2018,8,15,18,30,306.0,33.0,3.1,15.1,64.0,27.12,16.68
2018,8,15,18,45,183.5,20.5,3.0,14.75,36.0,17.19,0.0
2018,8,15,19,0,61.0,8.0,2.9,14.4,8.0,7.28,0.0
2018,8,15,19,15,30.5,4.0,2.9,14.2,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,16,5,15,25.0,4.0,1.95,12.05,4.0,0.0,0.0
2018,8,16,5,30,50.0,8.0,2.1,12.5,8.0,7.28,0.0
2018,8,16,5,45,162.5,20.5,2.2,12.9,34.0,16.27,0.0
2018,8,16,6,0,275.0,33.0,2.3,13.3,60.0,27.23,16.69
2018,8,16,6,15,367.5,44.0,2.3,13.7,102.5,41.19,25.16
2018,8,16,6,30,460.0,55.0,2.3,14.1,145.0,84.86,48.62
2018,8,16,6,45,508.0,64.0,2.35,14.5,191.0,132.13,83.73
2018,8,16,7,0,556.0,73.0,2.4,14.9,237.0,185.3,128.32
2018,8,16,7,15,395.0,108.5,2.4,15.25,236.5,209.42,157.62
2018,8,16,7,30,234.0,144.0,2.4,15.6,236.0,212.19,166.53
2018,8,16,7,45,191.0,173.0,2.4,15.95,255.0,234.74,186.77
2018,8,16,8,0,148.0,202.0,2.4,16.3,274.0,255.11,203.89
2018,8,16,8,15,203.0,212.0,2.35,16.6,321.5,302.55,241.84
2018,8,16,8,30,258.0,222.0,2.3,16.9,369.0,361.78,288.54
2018,8,16,8,45,425.5,199.0,2.3,17.25,465.0,466.11,370.45
2018,8,16,9,0,593.0,176.0,2.3,17.6,561.0,583.19,459.73
2018,8,16,9,15,722.0,142.0,2.25,17.9,641.0,671.32,525.17
2018,8,16,9,30,851.0,108.0,2.2,18.2,721.0,760.64,588.38
2018,8,16,9,45,861.0,110.0,2.15,18.5,757.0,805.76,616.98
2018,8,16,10,0,871.0,112.0,2.1,18.8,793.0,848.71,643.97
2018,8,16,10,15,879.0,114.0,2.1,19.0,823.0,887.52,668.45
2018,8,16,10,30,887.0,116.0,2.1,19.2,853.0,923.58,690.87
2018,8,16,10,45,893.0,116.0,2.15,19.45,875.5,952.82,709.01
2018,8,16,11,0,899.0,116.0,2.2,19.7,898.0,978.83,725.05
2018,8,16,11,15,902.5,117.5,2.25,19.8,914.0,1000.59,738.75
2018,8,16,11,30,906.0,119.0,2.3,19.9,930.0,1018.77,750.22
2018,8,16,11,45,907.5,119.0,2.4,20.05,937.5,1029.78,757.56
2018,8,16,12,0,909.0,119.0,2.5,20.2,945.0,1037.04,762.62
2018,8,16,12,15,909.5,119.0,2.6,20.2,945.5,1039.5,765.15
2018,8,16,12,30,910.0,119.0,2.7,20.2,946.0,1038.14,765.33
2018,8,16,12,45,909.5,118.0,2.75,20.2,938.5,1030.95,761.33
2018,8,16,13,0,909.0,117.0,2.8,20.2,931.0,1019.98,755.0
2018,8,16,13,15,906.0,116.0,2.85,20.15,915.5,1002.84,744.85
2018,8,16,13,30,903.0,115.0,2.9,20.1,900.0,982.1,732.37
2018,8,16,13,45,898.0,113.5,2.95,20.0,877.0,955.48,716.12
2018,8,16,14,0,893.0,112.0,3.0,19.9,854.0,925.57,697.6
2018,8,16,14,15,886.0,110.0,3.05,19.8,824.5,890.28,675.27
2018,8,16,14,30,879.0,108.0,3.1,19.7,795.0,852.13,650.78
2018,8,16,14,45,870.0,106.0,3.1,19.55,759.5,809.75,622.89
2018,8,16,15,0,861.0,104.0,3.1,19.4,724.0,765.08,593.07
2018,8,16,15,15,848.0,101.5,3.1,19.4,682.5,715.01,558.64
2018,8,16,15,30,835.0,99.0,3.1,19.4,641.0,666.74,523.01
2018,8,16,15,45,818.5,96.0,3.15,19.05,595.5,610.72,481.42
2018,8,16,16,0,802.0,93.0,3.2,18.7,550.0,554.19,438.07
2018,8,16,16,15,780.5,89.0,3.2,18.45,501.0,493.91,390.05
2018,8,16,16,30,759.0,85.0,3.2,18.2,452.0,434.3,340.95
2018,8,16,16,45,729.0,81.0,3.15,17.95,401.0,372.34,288.41
2018,8,16,17,0,699.0,77.0,3.1,17.7,350.0,311.39,235.31
2018,8,16,17,15,656.0,71.5,3.05,17.35,298.0,249.15,180.73
2018,8,16,17,30,613.0,66.0,3.0,17.0,246.0,191.48,130.13
2018,8,16,17,45,550.0,59.0,2.95,16.65,196.5,134.38,82.98
2018,8,16,18,0,487.0,52.0,2.9,16.3,147.0,84.99,47.07
2018,8,16,18,15,391.5,42.5,2.85,15.9,104.0,40.76,23.96
2018,8,16,18,30,296.0,33.0,2.8,15.5,61.0,27.3,16.49
2018,8,16,18,45,172.0,20.0,2.7,15.15,34.0,16.87,0.0
2018,8,16,19,0,48.0,7.0,2.6,14.8,7.0,6.37,0.0
2018,8,16,19,15,24.0,3.5,2.6,14.6,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.5,1.65,12.25,0.5,0.0,0.0
2018,8,17,5,30,0.0,1.0,1.7,12.7,1.0,0.91,0.0
2018,8,17,5,45,15.5,8.5,1.8,13.1,10.0,7.61,0.0
2018,8,17,6,0,31.0,16.0,1.9,13.5,19.0,14.14,5.84
2018,8,17,6,15,15.5,25.0,1.8,13.9,26.5,22.7,13.22
2018,8,17,6,30,0.0,34.0,1.7,14.3,34.0,29.96,19.87
2018,8,17,6,45,0.0,48.5,1.65,14.75,48.5,42.81,30.99
2018,8,17,7,0,0.0,63.0,1.6,15.2,63.0,55.62,41.92
2018,8,17,7,15,0.0,79.5,1.55,15.65,79.5,70.2,54.13
2018,8,17,7,30,0.0,96.0,1.5,16.1,96.0,84.89,66.21
2018,8,17,7,45,24.5,131.5,1.5,16.55,143.5,128.44,101.68
2018,8,17,8,0,49.0,167.0,1.5,17.0,191.0,174.09,138.38
2018,8,17,8,15,146.0,183.0,1.45,17.45,264.0,246.9,196.54
2018,8,17,8,30,243.0,199.0,1.4,17.9,337.0,331.96,263.3
2018,8,17,8,45,323.5,199.0,1.4,18.35,399.0,396.08,312.8
2018,8,17,9,0,404.0,199.0,1.4,18.8,461.0,476.63,373.53
2018,8,17,9,15,554.5,178.5,1.45,19.2,562.5,589.82,457.81
2018,8,17,9,30,705.0,158.0,1.5,19.6,664.0,709.8,543.92
2018,8,17,9,45,799.0,130.5,1.5,19.95,731.5,784.53,593.77
2018,8,17,10,0,893.0,103.0,1.5,20.3,799.0,859.24,641.61
2018,8,17,10,15,902.0,104.0,1.55,20.6,829.5,898.65,665.76
2018,8,17,10,30,911.0,105.0,1.6,20.9,860.0,935.28,688.29
2018,8,17,10,45,918.0,105.0,1.65,21.2,883.5,966.05,706.9
2018,8,17,11,0,925.0,105.0,1.7,21.5,907.0,993.55,723.41
2018,8,17,11,15,929.0,105.5,1.75,21.65,923.5,1015.23,736.65
2018,8,17,11,30,933.0,106.0,1.8,21.8,940.0,1033.25,747.68
2018,8,17,11,45,936.0,106.0,1.9,21.95,948.5,1045.99,756.19
2018,8,17,12,0,939.0,106.0,2.0,22.1,957.0,1054.88,762.4
2018,8,17,12,15,940.5,105.0,2.05,22.15,957.5,1057.32,764.29
2018,8,17,12,30,942.0,104.0,2.1,22.2,958.0,1055.8,763.87
2018,8,17,12,45,943.0,103.0,2.15,22.25,951.5,1049.81,760.77
2018,8,17,13,0,944.0,102.0,2.2,22.3,945.0,1039.87,755.28
2018,8,17,13,15,942.0,101.0,2.3,22.25,930.0,1023.1,746.39
2018,8,17,13,30,940.0,100.0,2.4,22.2,915.0,1002.54,735.06
2018,8,17,13,45,936.0,99.5,2.45,22.15,893.0,976.95,719.91
2018,8,17,14,0,932.0,99.0,2.5,22.1,871.0,947.87,702.42
2018,8,17,14,15,926.0,97.0,2.55,21.95,841.0,912.17,680.65
2018,8,17,14,30,920.0,95.0,2.6,21.8,811.0,873.41,656.62
2018,8,17,14,45,911.0,93.5,2.65,21.7,775.0,829.93,628.93
2018,8,17,15,0,902.0,92.0,2.7,21.6,739.0,784.04,599.19
2018,8,17,15,15,889.5,90.5,2.7,21.6,697.5,733.48,565.18
2018,8,17,15,30,877.0,89.0,2.7,21.6,656.0,681.33,528.0
2018,8,17,15,45,861.0,86.5,2.65,21.2,609.5,624.68,486.34
2018,8,17,16,0,845.0,84.0,2.6,20.8,563.0,569.04,444.05
2018,8,17,16,15,823.0,82.0,2.6,20.45,513.5,508.2,396.45
2018,8,17,16,30,801.0,80.0,2.6,20.1,464.0,447.97,347.59
2018,8,17,16,45,770.5,76.5,2.55,19.8,411.5,383.84,293.94
2018,8,17,17,0,740.0,73.0,2.5,19.5,359.0,321.99,240.57
2018,8,17,17,15,697.0,68.0,2.4,18.95,306.0,257.95,184.97
2018,8,17,17,30,654.0,63.0,2.3,18.4,253.0,196.71,131.79
2018,8,17,17,45,589.0,57.0,2.2,17.9,202.0,137.69,83.45
2018,8,17,18,0,524.0,51.0,2.1,17.4,151.0,86.58,46.82
2018,8,17,18,15,423.5,41.5,2.05,16.85,106.5,39.97,23.17
2018,8,17,18,30,323.0,32.0,2.0,16.3,62.0,26.6,15.49
2018,8,17,18,45,184.5,19.0,1.9,15.8,34.0,16.07,0.0
2018,8,17,19,0,46.0,6.0,1.8,15.3,6.0,5.46,0.0
2018,8,17,19,15,23.0,3.0,1.85,15.1,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,18,5,15,12.5,2.5,1.7,12.35,2.5,0.0,0.0
2018,8,18,5,30,25.0,5.0,1.7,12.8,5.0,4.55,0.0
2018,8,18,5,45,116.5,20.0,1.7,13.25,29.5,15.88,0.0
2018,8,18,6,0,208.0,35.0,1.7,13.7,54.0,27.42,16.32
2018,8,18,6,15,300.0,49.5,1.65,14.15,96.5,43.84,27.63
2018,8,18,6,30,392.0,64.0,1.6,14.6,139.0,86.42,52.21
2018,8,18,6,45,434.5,76.0,1.55,15.05,182.5,131.39,86.06
2018,8,18,7,0,477.0,88.0,1.5,15.5,226.0,181.56,127.87
2018,8,18,7,15,522.0,97.5,1.45,16.0,276.0,237.9,176.04
2018,8,18,7,30,567.0,107.0,1.4,16.5,326.0,296.84,226.25
2018,8,18,7,45,642.5,106.0,1.35,17.05,387.5,362.59,280.49
2018,8,18,8,0,718.0,105.0,1.3,17.6,449.0,435.96,339.35
2018,8,18,8,15,745.0,109.0,1.3,18.05,499.5,496.73,387.41
2018,8,18,8,30,772.0,113.0,1.3,18.5,550.0,558.59,434.61
2018,8,18,8,45,793.5,115.5,1.25,19.0,597.0,616.48,476.79
2018,8,18,9,0,815.0,118.0,1.2,19.5,644.0,674.41,517.37
2018,8,18,9,15,820.5,125.5,1.25,19.9,684.0,725.68,552.81
2018,8,18,9,30,826.0,133.0,1.3,20.3,724.0,774.94,585.4
2018,8,18,9,45,825.5,141.5,1.3,20.7,757.5,818.18,612.03
2018,8,18,10,0,825.0,150.0,1.3,21.1,791.0,858.53,636.38
2018,8,18,10,15,833.5,152.0,1.35,21.4,820.5,897.14,660.22
2018,8,18,10,30,842.0,154.0,1.4,21.7,850.0,933.12,682.16
2018,8,18,10,45,847.0,156.5,1.5,22.05,873.0,963.54,701.02
2018,8,18,11,0,852.0,159.0,1.6,22.4,896.0,990.77,717.86
2018,8,18,11,15,855.0,160.5,1.7,22.5,911.5,1011.72,731.43
2018,8,18,11,30,858.0,162.0,1.8,22.6,927.0,1029.15,742.91
2018,8,18,11,45,858.5,163.5,1.85,22.7,934.5,1040.48,749.97
2018,8,18,12,0,859.0,165.0,1.9,22.8,942.0,1048.1,754.86
2018,8,18,12,15,861.0,164.0,2.0,22.75,942.5,1050.9,757.97
2018,8,18,12,30,863.0,163.0,2.1,22.7,943.0,1049.93,758.84
2018,8,18,12,45,864.0,160.5,2.2,22.65,935.5,1042.63,755.8
2018,8,18,13,0,865.0,158.0,2.3,22.6,928.0,1031.56,750.44
2018,8,18,13,15,860.0,157.5,2.4,22.45,912.0,1013.01,740.59
2018,8,18,13,30,855.0,157.0,2.5,22.3,896.0,990.99,728.48
2018,8,18,13,45,847.0,156.0,2.55,22.15,872.0,962.34,711.47
2018,8,18,14,0,839.0,155.0,2.6,22.0,848.0,930.64,692.36
2018,8,18,14,15,829.0,153.5,2.65,21.8,817.5,893.84,669.78
2018,8,18,14,30,819.0,152.0,2.7,21.6,787.0,854.52,645.25
2018,8,18,14,45,805.5,149.5,2.75,21.4,750.0,809.13,616.18
2018,8,18,15,0,792.0,147.0,2.8,21.2,713.0,761.97,585.29
2018,8,18,15,15,776.0,143.5,2.8,21.2,671.0,712.71,550.25
2018,8,18,15,30,760.0,140.0,2.8,21.2,629.0,659.91,511.91
2018,8,18,15,45,738.5,136.0,2.8,20.65,582.5,602.57,470.21
2018,8,18,16,0,717.0,132.0,2.8,20.1,536.0,545.43,427.31
2018,8,18,16,15,689.0,126.5,2.8,19.8,486.0,484.06,379.39
2018,8,18,16,30,661.0,121.0,2.8,19.5,436.0,424.29,331.2
2018,8,18,16,45,625.5,114.0,2.75,19.15,384.5,362.11,279.75
2018,8,18,17,0,590.0,107.0,2.7,18.8,333.0,303.13,229.59
2018,8,18,17,15,543.5,97.5,2.65,18.35,281.5,242.42,177.7
2018,8,18,17,30,497.0,88.0,2.6,17.9,230.0,184.49,128.28
2018,8,18,17,45,433.0,75.5,2.55,17.45,181.0,129.61,83.78
2018,8,18,18,0,369.0,63.0,2.5,17.0,132.0,82.68,49.58
2018,8,18,18,15,282.0,48.0,2.45,16.5,91.0,41.47,26.01
2018,8,18,18,30,195.0,33.0,2.4,16.0,50.0,25.86,14.45
2018,8,18,18,45,108.5,18.5,2.35,15.55,27.0,16.83,0.0
2018,8,18,19,0,22.0,4.0,2.3,15.1,4.0,3.64,0.0
2018,8,18,19,15,11.0,2.0,2.3,14.9,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,19,5,15,2.0,1.0,2.2,11.95,1.0,0.0,0.0
2018,8,19,5,30,4.0,2.0,2.3,12.3,2.0,1.82,0.0
2018,8,19,5,45,2.0,10.0,2.35,12.7,10.0,9.1,0.0
2018,8,19,6,0,0.0,18.0,2.4,13.1,18.0,15.85,6.89
2018,8,19,6,15,13.5,33.5,2.35,13.45,36.0,29.61,18.95
2018,8,19,6,30,27.0,49.0,2.3,13.8,54.0,45.21,31.75
2018,8,19,6,45,29.0,63.0,2.25,14.15,70.0,59.9,44.28
2018,8,19,7,0,31.0,77.0,2.2,14.5,86.0,74.97,57.22
2018,8,19,7,15,17.0,86.5,2.15,14.9,91.5,82.06,63.8
2018,8,19,7,30,3.0,96.0,2.1,15.3,97.0,85.93,67.26
2018,8,19,7,45,8.5,115.5,2.05,15.65,119.5,105.79,83.5
2018,8,19,8,0,14.0,135.0,2.0,16.0,142.0,126.43,100.2
2018,8,19,8,15,20.5,159.5,2.0,16.3,170.5,152.87,121.48
2018,8,19,8,30,27.0,184.0,2.0,16.6,199.0,184.66,146.79
2018,8,19,8,45,47.5,212.5,2.0,16.95,242.0,226.29,179.79
2018,8,19,9,0,68.0,241.0,2.0,17.3,285.0,270.26,214.13
2018,8,19,9,15,200.5,244.5,2.05,17.65,385.5,389.46,308.48
2018,8,19,9,30,333.0,248.0,2.1,18.0,486.0,504.09,396.39
2018,8,19,9,45,467.0,228.5,2.1,18.35,580.5,618.7,481.6
2018,8,19,10,0,601.0,209.0,2.1,18.7,675.0,735.97,565.87
2018,8,19,10,15,630.5,212.0,2.15,18.95,717.0,787.18,600.44
2018,8,19,10,30,660.0,215.0,2.2,19.2,759.0,837.79,634.63
2018,8,19,10,45,682.0,213.0,2.25,19.45,789.0,875.37,659.14
2018,8,19,11,0,704.0,211.0,2.3,19.7,819.0,911.08,682.06
2018,8,19,11,15,692.5,218.5,2.3,19.9,825.0,921.88,687.89
2018,8,19,11,30,681.0,226.0,2.3,20.1,831.0,929.24,691.76
2018,8,19,11,45,747.5,203.5,2.35,20.25,873.0,979.86,725.0
2018,8,19,12,0,814.0,181.0,2.4,20.4,915.0,1020.54,751.03
2018,8,19,12,15,856.5,162.0,2.4,20.4,934.0,1045.53,766.75
2018,8,19,12,30,899.0,143.0,2.4,20.4,953.0,1054.5,772.34
2018,8,19,12,45,894.5,144.0,2.45,20.45,944.0,1045.2,766.86
2018,8,19,13,0,890.0,145.0,2.5,20.5,935.0,1032.22,759.27
2018,8,19,13,15,886.0,144.0,2.55,20.4,919.0,1014.17,748.89
2018,8,19,13,30,882.0,143.0,2.6,20.3,903.0,992.59,736.25
2018,8,19,13,45,876.0,141.5,2.65,20.15,879.5,965.26,719.92
2018,8,19,14,0,870.0,140.0,2.7,20.0,856.0,943.78,707.48
2018,8,19,14,15,831.0,150.0,2.75,19.85,814.0,892.59,674.73
2018,8,19,14,30,792.0,160.0,2.8,19.7,772.0,840.37,640.98
2018,8,19,14,45,795.0,150.5,2.8,19.5,740.0,802.1,616.29
2018,8,19,15,0,798.0,141.0,2.8,19.3,708.0,760.83,589.06
2018,8,19,15,15,716.5,154.5,2.8,19.3,641.0,681.76,531.28
2018,8,19,15,30,635.0,168.0,2.8,19.3,574.0,604.79,473.99
2018,8,19,15,45,465.5,186.0,2.8,18.8,472.0,479.38,379.05
2018,8,19,16,0,296.0,204.0,2.8,18.3,370.0,366.93,291.68
2018,8,19,16,15,328.5,184.5,2.85,17.95,353.0,346.37,275.85
2018,8,19,16,30,361.0,165.0,2.9,17.6,336.0,321.66,255.34
2018,8,19,16,45,379.0,142.5,2.9,17.25,303.5,288.89,227.26
2018,8,19,17,0,397.0,120.0,2.9,16.9,271.0,248.12,191.53
2018,8,19,17,15,426.0,102.5,2.9,16.45,242.0,212.4,158.4
2018,8,19,17,30,455.0,85.0,2.9,16.0,213.0,172.82,121.33
2018,8,19,17,45,400.0,73.0,2.9,15.6,168.5,122.38,79.84
2018,8,19,18,0,345.0,61.0,2.9,15.2,124.0,78.77,47.64
2018,8,19,18,15,258.5,46.5,2.8,14.85,85.0,39.6,25.01
2018,8,19,18,30,172.0,32.0,2.7,14.5,46.0,25.09,13.34
2018,8,19,18,45,94.0,17.5,2.65,14.15,24.5,15.92,0.0
2018,8,19,19,0,16.0,3.0,2.6,13.8,3.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,2.55,13.65,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,20,5,15,3.5,1.0,2.1,12.25,1.0,0.0,0.0
2018,8,20,5,30,7.0,2.0,2.1,12.5,2.0,0.0,0.0
2018,8,20,5,45,21.0,10.5,2.15,12.7,12.0,9.55,0.0
2018,8,20,6,0,35.0,19.0,2.2,12.9,22.0,16.52,7.2
2018,8,20,6,15,35.5,30.0,2.15,13.1,35.0,26.54,16.11
2018,8,20,6,30,36.0,41.0,2.1,13.3,48.0,39.24,26.38
2018,8,20,6,45,18.0,47.5,2.05,13.5,51.0,45.01,32.19
2018,8,20,7,0,0.0,54.0,2.0,13.7,54.0,47.68,35.38
2018,8,20,7,15,0.0,55.5,1.9,14.0,55.5,49.0,36.46
2018,8,20,7,30,0.0,57.0,1.8,14.3,57.0,50.34,37.47
2018,8,20,7,45,0.0,69.0,1.75,14.6,69.0,61.0,46.33
2018,8,20,8,0,0.0,81.0,1.7,14.9,81.0,71.69,55.08
2018,8,20,8,15,0.0,100.5,1.65,15.2,100.5,89.14,69.36
2018,8,20,8,30,0.0,120.0,1.6,15.5,120.0,106.74,83.54
