Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,8,45,1.0,142.0,1.6,15.85,142.5,127.35,100.0
2018,8,20,9,0,2.0,164.0,1.6,16.2,165.0,148.22,116.46
2018,8,20,9,15,8.0,198.0,1.6,16.45,203.5,184.0,144.81
2018,8,20,9,30,14.0,232.0,1.6,16.7,242.0,220.64,173.38
2018,8,20,9,45,70.0,244.0,1.65,17.0,297.5,285.67,225.32
2018,8,20,10,0,126.0,256.0,1.7,17.3,353.0,358.25,281.89
2018,8,20,10,15,174.5,268.5,1.75,17.55,408.5,429.62,336.11
2018,8,20,10,30,223.0,281.0,1.8,17.8,464.0,492.87,383.36
2018,8,20,10,45,238.5,300.0,1.85,18.0,501.0,534.01,412.8
2018,8,20,11,0,254.0,319.0,1.9,18.2,538.0,574.95,441.89
2018,8,20,11,15,250.5,321.0,1.95,18.3,540.0,579.43,444.55
2018,8,20,11,30,247.0,323.0,2.0,18.4,542.0,582.57,446.54
2018,8,20,11,45,254.5,329.5,2.05,18.5,557.0,599.98,459.03
2018,8,20,12,0,262.0,336.0,2.1,18.6,572.0,616.21,470.57
2018,8,20,12,15,276.0,335.0,2.15,18.6,583.5,629.85,480.78
2018,8,20,12,30,290.0,334.0,2.2,18.6,595.0,642.04,490.01
2018,8,20,12,45,385.0,308.5,2.3,18.6,651.5,723.06,550.26
2018,8,20,13,0,480.0,283.0,2.4,18.6,708.0,785.42,596.41
2018,8,20,13,15,557.0,255.0,2.45,18.55,740.0,827.24,627.46
2018,8,20,13,30,634.0,227.0,2.5,18.5,772.0,860.66,652.79
2018,8,20,13,45,508.0,253.0,2.55,18.45,682.0,749.23,573.35
2018,8,20,14,0,382.0,279.0,2.6,18.4,592.0,646.73,498.97
2018,8,20,14,15,598.0,210.5,2.65,18.2,680.0,756.63,584.48
2018,8,20,14,30,814.0,142.0,2.7,18.0,768.0,841.13,646.27
2018,8,20,14,45,816.5,135.0,2.75,17.85,738.0,803.99,621.29
2018,8,20,15,0,819.0,128.0,2.8,17.7,708.0,763.84,594.91
2018,8,20,15,15,804.0,125.0,2.8,17.7,666.0,712.41,558.41
2018,8,20,15,30,789.0,122.0,2.8,17.7,624.0,659.84,519.62
2018,8,20,15,45,719.5,125.0,2.85,17.2,556.5,579.85,459.98
2018,8,20,16,0,650.0,128.0,2.9,16.7,489.0,503.75,401.67
2018,8,20,16,15,671.0,117.0,2.9,16.35,459.5,465.36,370.72
2018,8,20,16,30,692.0,106.0,2.9,16.0,430.0,423.24,335.1
2018,8,20,16,45,658.5,99.0,2.95,15.7,378.5,360.09,281.76
2018,8,20,17,0,625.0,92.0,3.0,15.4,327.0,299.88,229.46
2018,8,20,17,15,570.5,84.0,3.0,14.95,273.5,236.37,174.32
2018,8,20,17,30,516.0,76.0,3.0,14.5,220.0,179.06,124.69
2018,8,20,17,45,358.5,63.5,3.0,14.1,153.5,107.89,69.95
2018,8,20,18,0,201.0,51.0,3.0,13.7,87.0,59.04,36.78
2018,8,20,18,15,121.5,36.0,2.9,13.45,55.5,30.64,18.9
2018,8,20,18,30,42.0,21.0,2.8,13.2,24.0,18.02,7.46
2018,8,20,18,45,21.0,11.0,2.75,12.95,12.5,10.01,0.0
2018,8,20,19,0,0.0,1.0,2.7,12.7,1.0,0.0,0.0
2018,8,20,19,15,0.0,0.5,2.65,12.6,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,21,5,15,1.0,1.0,2.0,12.2,1.0,0.0,0.0
2018,8,21,5,30,2.0,2.0,2.1,12.4,2.0,0.0,0.0
2018,8,21,5,45,1.5,13.0,2.2,12.65,13.0,11.82,0.0
2018,8,21,6,0,1.0,24.0,2.3,12.9,24.0,20.97,10.31
2018,8,21,6,15,12.5,44.0,2.3,13.1,46.0,37.53,25.47
2018,8,21,6,30,24.0,64.0,2.3,13.3,68.0,57.1,41.91
2018,8,21,6,45,42.0,85.0,2.3,13.55,95.5,80.42,61.18
2018,8,21,7,0,60.0,106.0,2.3,13.8,123.0,106.4,82.79
2018,8,21,7,15,54.5,124.5,2.25,14.05,142.5,126.23,100.05
2018,8,21,7,30,49.0,143.0,2.2,14.3,162.0,145.44,116.4
2018,8,21,7,45,40.5,160.0,2.15,14.6,177.0,161.48,129.69
2018,8,21,8,0,32.0,177.0,2.1,14.9,192.0,176.54,141.76
2018,8,21,8,15,31.5,195.0,2.1,15.15,211.0,195.7,156.91
2018,8,21,8,30,31.0,213.0,2.1,15.4,230.0,214.87,171.82
2018,8,21,8,45,34.0,233.0,2.05,15.7,253.5,238.14,189.78
2018,8,21,9,0,37.0,253.0,2.0,16.0,277.0,261.81,207.79
2018,8,21,9,15,41.5,274.0,2.0,16.3,302.5,287.88,227.54
2018,8,21,9,30,46.0,295.0,2.0,16.6,328.0,314.42,247.41
2018,8,21,9,45,50.0,313.5,2.0,16.9,351.0,338.48,265.15
2018,8,21,10,0,54.0,332.0,2.0,17.2,374.0,362.81,282.93
2018,8,21,10,15,53.0,345.0,2.05,17.4,387.5,377.45,293.3
2018,8,21,10,30,52.0,358.0,2.1,17.6,401.0,391.87,303.52
2018,8,21,10,45,55.5,369.0,2.15,17.8,416.0,408.23,315.33
2018,8,21,11,0,59.0,380.0,2.2,18.0,431.0,424.56,327.08
2018,8,21,11,15,41.0,349.0,2.25,18.1,384.5,377.04,290.77
2018,8,21,11,30,23.0,318.0,2.3,18.2,338.0,315.24,243.53
2018,8,21,11,45,21.0,314.0,2.3,18.3,332.5,309.72,239.32
2018,8,21,12,0,19.0,310.0,2.3,18.4,327.0,304.06,234.81
2018,8,21,12,15,18.0,301.0,2.35,18.45,317.0,294.49,227.5
2018,8,21,12,30,17.0,292.0,2.4,18.5,307.0,284.84,220.16
2018,8,21,12,45,16.5,286.0,2.45,18.55,300.5,278.46,215.36
2018,8,21,13,0,16.0,280.0,2.5,18.6,294.0,272.01,210.5
2018,8,21,13,15,17.5,286.5,2.5,18.5,301.5,279.31,216.39
2018,8,21,13,30,19.0,293.0,2.5,18.4,309.0,286.48,222.17
2018,8,21,13,45,19.5,288.5,2.55,18.35,304.5,282.1,219.09
2018,8,21,14,0,20.0,284.0,2.6,18.3,300.0,277.62,216.0
2018,8,21,14,15,19.0,272.5,2.6,18.15,287.5,265.1,206.7
2018,8,21,14,30,18.0,261.0,2.6,18.0,275.0,252.62,197.43
2018,8,21,14,45,16.5,244.0,2.6,17.8,256.5,234.62,183.83
2018,8,21,15,0,15.0,227.0,2.6,17.6,238.0,216.77,170.27
2018,8,21,15,15,20.5,226.5,2.6,17.6,240.0,219.45,172.95
2018,8,21,15,30,26.0,226.0,2.6,17.6,242.0,228.12,180.32
2018,8,21,15,45,48.0,224.5,2.6,17.2,252.0,238.31,189.48
2018,8,21,16,0,70.0,223.0,2.6,16.8,262.0,246.03,196.47
2018,8,21,16,15,112.5,207.0,2.6,16.5,262.5,253.22,202.86
2018,8,21,16,30,155.0,191.0,2.6,16.2,263.0,249.08,199.46
2018,8,21,16,45,202.5,169.0,2.55,15.95,251.5,236.18,187.96
2018,8,21,17,0,250.0,147.0,2.5,15.7,240.0,220.66,173.07
2018,8,21,17,15,231.5,132.5,2.45,15.4,208.0,184.41,141.91
2018,8,21,17,30,213.0,118.0,2.4,15.1,176.0,150.17,112.48
2018,8,21,17,45,174.0,92.0,2.35,14.8,133.0,105.47,75.85
2018,8,21,18,0,135.0,66.0,2.3,14.5,90.0,66.32,45.19
2018,8,21,18,15,94.0,43.0,2.25,14.3,57.0,35.38,24.78
2018,8,21,18,30,53.0,20.0,2.2,14.1,24.0,16.45,5.54
2018,8,21,18,45,28.0,10.5,2.1,13.95,12.5,9.55,0.0
2018,8,21,19,0,3.0,1.0,2.0,13.8,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,2.0,13.75,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.05,12.85,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.1,13.1,1.0,0.0,0.0
2018,8,22,5,45,1.0,7.5,1.1,13.35,7.5,6.82,0.0
2018,8,22,6,0,0.0,14.0,1.1,13.6,14.0,12.31,3.47
2018,8,22,6,15,0.0,26.5,1.15,13.8,26.5,23.35,13.78
2018,8,22,6,30,0.0,39.0,1.2,14.0,39.0,34.41,23.59
2018,8,22,6,45,0.0,55.5,1.2,14.25,55.5,48.88,36.19
2018,8,22,7,0,0.0,72.0,1.2,14.5,72.0,63.46,48.69
2018,8,22,7,15,0.0,84.0,1.2,14.75,84.0,74.2,57.72
2018,8,22,7,30,0.0,96.0,1.2,15.0,96.0,84.99,66.61
2018,8,22,7,45,0.5,115.0,1.15,15.25,115.0,102.29,80.75
2018,8,22,8,0,1.0,134.0,1.1,15.5,134.0,119.78,94.82
2018,8,22,8,15,2.5,150.0,1.15,15.8,151.0,135.24,107.03
2018,8,22,8,30,4.0,166.0,1.2,16.1,168.0,150.95,119.31
2018,8,22,8,45,6.5,180.5,1.2,16.35,184.5,166.12,131.06
2018,8,22,9,0,9.0,195.0,1.2,16.6,201.0,181.6,142.96
2018,8,22,9,15,11.5,207.5,1.25,16.85,215.5,195.51,153.55
2018,8,22,9,30,14.0,220.0,1.3,17.1,230.0,209.66,164.28
2018,8,22,9,45,17.5,240.0,1.35,17.4,253.0,231.87,181.23
2018,8,22,10,0,21.0,260.0,1.4,17.7,276.0,254.42,198.26
2018,8,22,10,15,24.0,284.0,1.5,17.9,303.0,291.43,226.32
2018,8,22,10,30,27.0,308.0,1.6,18.1,330.0,319.29,247.08
2018,8,22,10,45,31.0,325.0,1.65,18.3,351.0,341.29,263.29
2018,8,22,11,0,35.0,342.0,1.7,18.5,372.0,363.44,279.54
2018,8,22,11,15,31.5,335.5,1.75,18.6,363.0,354.5,272.43
2018,8,22,11,30,28.0,329.0,1.8,18.7,354.0,345.25,265.27
2018,8,22,11,45,31.0,344.0,1.9,18.85,371.5,363.99,279.33
2018,8,22,12,0,34.0,359.0,2.0,19.0,389.0,382.62,293.15
2018,8,22,12,15,45.0,375.5,2.05,18.95,415.5,410.67,314.38
2018,8,22,12,30,56.0,392.0,2.1,18.9,442.0,438.48,335.31
2018,8,22,12,45,73.5,405.5,2.15,18.9,470.5,469.28,358.55
2018,8,22,13,0,91.0,419.0,2.2,18.9,499.0,499.39,381.16
2018,8,22,13,15,116.5,417.5,2.25,18.75,518.0,535.52,408.59
2018,8,22,13,30,142.0,416.0,2.3,18.6,537.0,554.96,423.95
2018,8,22,13,45,187.5,386.5,2.35,18.5,542.0,562.46,431.69
2018,8,22,14,0,233.0,357.0,2.4,18.4,547.0,579.92,446.52
2018,8,22,14,15,480.5,269.0,2.4,18.2,641.5,709.53,547.13
2018,8,22,14,30,728.0,181.0,2.4,18.0,736.0,813.83,625.74
2018,8,22,14,45,739.0,169.5,2.45,17.8,710.0,781.2,603.62
2018,8,22,15,0,750.0,158.0,2.5,17.6,684.0,745.16,579.51
2018,8,22,15,15,733.0,154.0,2.5,17.6,642.0,693.48,542.32
2018,8,22,15,30,716.0,150.0,2.5,17.6,600.0,641.07,503.81
2018,8,22,15,45,694.5,144.5,2.5,17.1,554.0,583.98,461.7
2018,8,22,16,0,673.0,139.0,2.5,16.6,508.0,527.25,418.52
2018,8,22,16,15,644.5,133.0,2.5,16.3,459.5,467.17,371.03
2018,8,22,16,30,616.0,127.0,2.5,16.0,411.0,408.88,323.47
2018,8,22,16,45,577.5,119.0,2.45,15.7,360.0,346.95,271.68
2018,8,22,17,0,539.0,111.0,2.4,15.4,309.0,285.69,219.31
2018,8,22,17,15,486.5,100.5,2.4,15.05,258.0,225.78,167.82
2018,8,22,17,30,434.0,90.0,2.4,14.7,207.0,171.92,121.67
2018,8,22,17,45,364.0,76.0,2.35,14.35,159.5,118.89,78.72
2018,8,22,18,0,294.0,62.0,2.3,14.0,112.0,74.7,46.45
2018,8,22,18,15,211.0,45.0,2.2,13.75,74.5,36.88,25.98
2018,8,22,18,30,128.0,28.0,2.1,13.5,37.0,22.01,7.98
2018,8,22,18,45,67.0,14.5,2.0,13.25,19.0,13.19,0.0
2018,8,22,19,0,6.0,1.0,1.9,13.0,1.0,0.0,0.0
2018,8,22,19,15,3.0,0.5,1.85,12.9,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,1.75,12.35,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,1.8,12.7,1.0,0.0,0.0
2018,8,23,5,45,0.0,9.0,1.9,13.0,9.0,8.19,0.0
2018,8,23,6,0,0.0,17.0,2.0,13.3,17.0,14.97,5.07
2018,8,23,6,15,0.5,33.0,2.05,13.55,33.0,28.96,18.37
2018,8,23,6,30,1.0,49.0,2.1,13.8,49.0,42.95,30.74
2018,8,23,6,45,4.0,70.0,2.15,14.1,71.0,61.87,47.01
2018,8,23,7,0,7.0,91.0,2.2,14.4,93.0,81.47,63.68
2018,8,23,7,15,11.0,110.5,2.2,14.6,114.5,100.64,79.73
2018,8,23,7,30,15.0,130.0,2.2,14.8,136.0,120.43,96.1
2018,8,23,7,45,22.0,151.5,2.15,15.0,161.5,143.82,115.2
2018,8,23,8,0,29.0,173.0,2.1,15.2,187.0,171.9,137.92
2018,8,23,8,15,53.5,204.0,2.1,15.45,232.5,216.1,173.45
2018,8,23,8,30,78.0,235.0,2.1,15.7,278.0,263.37,210.96
2018,8,23,8,45,76.0,254.0,2.1,15.95,299.0,285.29,227.57
2018,8,23,9,0,74.0,273.0,2.1,16.2,320.0,306.95,243.8
2018,8,23,9,15,74.5,293.0,2.1,16.45,343.0,331.14,261.82
2018,8,23,9,30,75.0,313.0,2.1,16.7,366.0,355.3,279.57
2018,8,23,9,45,69.5,325.0,2.1,16.95,376.0,366.55,287.16
2018,8,23,10,0,64.0,337.0,2.1,17.2,386.0,377.19,294.27
2018,8,23,10,15,87.0,359.5,2.15,17.4,429.0,422.88,328.77
2018,8,23,10,30,110.0,382.0,2.2,17.6,472.0,483.12,373.3
2018,8,23,10,45,151.0,399.5,2.2,17.75,526.5,543.43,417.72
2018,8,23,11,0,192.0,417.0,2.2,17.9,581.0,605.14,462.36
2018,8,23,11,15,336.0,379.0,2.25,18.0,672.0,725.23,551.15
2018,8,23,11,30,480.0,341.0,2.3,18.1,763.0,848.19,638.71
2018,8,23,11,45,568.0,311.0,2.35,18.2,814.5,911.55,682.83
2018,8,23,12,0,656.0,281.0,2.4,18.3,866.0,975.98,727.5
2018,8,23,12,15,662.5,276.5,2.45,18.35,867.0,979.44,729.69
2018,8,23,12,30,669.0,272.0,2.5,18.4,868.0,979.68,730.45
2018,8,23,12,45,675.5,265.0,2.55,18.4,862.0,974.21,727.73
2018,8,23,13,0,682.0,258.0,2.6,18.4,856.0,965.42,722.9
2018,8,23,13,15,679.5,254.0,2.65,18.35,841.0,947.52,711.94
2018,8,23,13,30,677.0,250.0,2.7,18.3,826.0,926.65,699.0
2018,8,23,13,45,673.0,245.0,2.75,18.25,804.0,900.53,682.42
2018,8,23,14,0,669.0,240.0,2.8,18.2,782.0,871.74,663.88
2018,8,23,14,15,660.5,234.0,2.85,18.05,752.5,835.56,640.18
2018,8,23,14,30,652.0,228.0,2.9,17.9,723.0,797.32,614.7
2018,8,23,14,45,640.5,221.0,2.95,17.8,688.0,753.9,584.94
2018,8,23,15,0,629.0,214.0,3.0,17.7,653.0,709.1,553.61
2018,8,23,15,15,611.0,207.0,3.0,17.7,612.0,658.55,516.9
2018,8,23,15,30,593.0,200.0,3.0,17.7,571.0,604.17,476.67
2018,8,23,15,45,573.0,190.5,3.1,17.25,526.5,550.01,436.65
2018,8,23,16,0,553.0,181.0,3.2,16.8,482.0,496.44,395.79
2018,8,23,16,15,520.0,169.5,3.2,16.45,431.5,435.27,347.43
2018,8,23,16,30,487.0,158.0,3.2,16.1,381.0,376.77,299.91
2018,8,23,16,45,457.5,144.5,3.25,15.8,334.0,320.74,253.14
2018,8,23,17,0,428.0,131.0,3.3,15.5,287.0,267.6,207.67
2018,8,23,17,15,357.0,115.5,3.3,15.1,231.5,204.85,155.05
2018,8,23,17,30,286.0,100.0,3.3,14.7,176.0,148.81,108.59
2018,8,23,17,45,184.5,78.5,3.3,14.35,123.5,95.17,66.83
2018,8,23,18,0,83.0,57.0,3.3,14.0,71.0,55.07,37.72
2018,8,23,18,15,53.5,38.0,3.2,13.75,46.0,31.86,21.54
2018,8,23,18,30,24.0,19.0,3.1,13.5,21.0,16.26,3.01
2018,8,23,18,45,13.5,10.0,3.0,13.3,11.0,9.1,0.0
2018,8,23,19,0,3.0,1.0,2.9,13.1,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,2.9,13.0,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,2.35,12.1,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,2.4,12.3,1.0,0.0,0.0
2018,8,24,5,45,0.0,7.0,2.5,12.45,7.0,6.37,0.0
2018,8,24,6,0,0.0,13.0,2.6,12.6,13.0,11.43,2.22
2018,8,24,6,15,0.0,25.5,2.6,12.85,25.5,22.47,13.0
2018,8,24,6,30,0.0,38.0,2.6,13.1,38.0,33.52,22.86
2018,8,24,6,45,0.0,53.0,2.55,13.35,53.0,46.72,34.42
2018,8,24,7,0,0.0,68.0,2.5,13.6,68.0,59.98,45.88
2018,8,24,7,15,0.0,73.5,2.45,13.9,73.5,64.96,50.08
2018,8,24,7,30,0.0,79.0,2.4,14.2,79.0,69.89,54.11
2018,8,24,7,45,0.0,93.5,2.3,14.5,93.5,82.87,64.82
2018,8,24,8,0,0.0,108.0,2.2,14.8,108.0,95.92,75.43
2018,8,24,8,15,0.0,129.5,2.15,15.1,129.5,115.41,91.23
2018,8,24,8,30,0.0,151.0,2.1,15.4,151.0,135.05,106.92
2018,8,24,8,45,1.0,160.0,2.05,15.7,160.5,143.97,113.71
2018,8,24,9,0,2.0,169.0,2.0,16.0,170.0,153.02,120.57
2018,8,24,9,15,4.5,181.5,2.05,16.3,184.5,166.52,131.05
2018,8,24,9,30,7.0,194.0,2.1,16.6,199.0,180.28,141.66
2018,8,24,9,45,10.0,213.0,2.1,16.85,220.5,200.76,157.57
2018,8,24,10,0,13.0,232.0,2.1,17.1,242.0,221.55,173.56
2018,8,24,10,15,16.0,254.0,2.15,17.3,266.5,245.46,191.92
2018,8,24,10,30,19.0,276.0,2.2,17.5,291.0,269.65,210.33
2018,8,24,10,45,21.5,296.0,2.25,17.7,313.5,291.68,226.93
2018,8,24,11,0,24.0,316.0,2.3,17.9,336.0,313.87,243.56
2018,8,24,11,15,22.5,313.0,2.35,18.0,332.0,310.06,240.3
2018,8,24,11,30,21.0,310.0,2.4,18.1,328.0,306.09,237.06
2018,8,24,11,45,26.0,330.5,2.45,18.2,353.5,345.97,267.38
2018,8,24,12,0,31.0,351.0,2.5,18.3,379.0,372.19,287.03
2018,8,24,12,15,132.5,356.0,2.5,18.35,474.0,495.2,382.23
2018,8,24,12,30,234.0,361.0,2.5,18.4,569.0,617.03,473.01
2018,8,24,12,45,348.0,339.0,2.55,18.45,645.0,705.66,538.97
2018,8,24,13,0,462.0,317.0,2.6,18.5,721.0,805.71,611.28
2018,8,24,13,15,513.0,303.0,2.65,18.45,744.0,832.66,631.07
2018,8,24,13,30,564.0,289.0,2.7,18.4,767.0,855.47,648.58
2018,8,24,13,45,528.0,289.5,2.75,18.35,727.0,807.59,615.43
2018,8,24,14,0,492.0,290.0,2.8,18.3,687.0,759.17,582.02
2018,8,24,14,15,550.5,267.5,2.8,18.15,696.5,769.91,592.22
2018,8,24,14,30,609.0,245.0,2.8,18.0,706.0,777.92,599.82
2018,8,24,14,45,595.0,238.5,2.85,17.9,670.5,731.32,567.38
2018,8,24,15,0,581.0,232.0,2.9,17.8,635.0,686.97,536.26
2018,8,24,15,15,562.0,223.5,2.9,17.8,594.0,636.37,499.46
2018,8,24,15,30,543.0,215.0,2.9,17.8,553.0,585.8,461.95
2018,8,24,15,45,521.0,205.0,2.95,17.35,509.0,532.24,422.21
2018,8,24,16,0,499.0,195.0,3.0,16.9,465.0,479.6,382.04
2018,8,24,16,15,472.5,182.0,3.0,16.6,418.0,423.09,337.41
2018,8,24,16,30,446.0,169.0,3.0,16.3,371.0,368.61,293.22
2018,8,24,16,45,411.5,154.0,3.0,15.95,322.5,311.54,246.0
2018,8,24,17,0,377.0,139.0,3.0,15.6,274.0,258.05,200.78
2018,8,24,17,15,334.5,121.0,3.0,15.25,226.5,200.86,152.26
2018,8,24,17,30,292.0,103.0,3.0,14.9,179.0,152.42,111.16
2018,8,24,17,45,232.0,80.5,2.95,14.5,132.5,103.11,71.28
2018,8,24,18,0,172.0,58.0,2.9,14.1,86.0,61.89,40.17
2018,8,24,18,15,113.5,38.0,2.8,13.8,53.5,31.05,20.67
2018,8,24,18,30,55.0,18.0,2.7,13.5,21.0,14.83,0.43
2018,8,24,18,45,27.5,9.0,2.6,13.25,10.5,8.19,0.0
2018,8,24,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,25,5,15,3.0,0.5,1.7,10.75,0.5,0.0,0.0
2018,8,25,5,30,6.0,1.0,1.7,11.1,1.0,0.0,0.0
2018,8,25,5,45,41.0,11.5,1.7,11.5,14.5,10.46,0.0
2018,8,25,6,0,76.0,22.0,1.7,11.9,28.0,18.01,6.16
2018,8,25,6,15,95.5,40.0,1.7,12.3,53.0,35.02,21.97
2018,8,25,6,30,115.0,58.0,1.7,12.7,78.0,60.63,41.2
2018,8,25,6,45,82.5,75.5,1.7,13.1,92.5,79.92,58.96
2018,8,25,7,0,50.0,93.0,1.7,13.5,107.0,93.6,72.44
2018,8,25,7,15,26.5,105.0,1.65,13.85,112.5,101.76,80.42
2018,8,25,7,30,3.0,117.0,1.6,14.2,118.0,104.87,83.48
2018,8,25,7,45,2.0,129.0,1.5,14.6,129.5,115.65,92.13
2018,8,25,8,0,1.0,141.0,1.4,15.0,141.0,126.31,100.48
2018,8,25,8,15,4.5,158.5,1.35,15.4,160.5,144.26,114.69
2018,8,25,8,30,8.0,176.0,1.3,15.8,180.0,162.69,129.1
2018,8,25,8,45,13.0,199.0,1.25,16.2,206.5,187.62,148.56
2018,8,25,9,0,18.0,222.0,1.2,16.6,233.0,213.2,168.23
2018,8,25,9,15,23.5,243.5,1.2,16.95,259.0,238.31,187.36
2018,8,25,9,30,29.0,265.0,1.2,17.3,285.0,273.21,213.82
2018,8,25,9,45,58.0,282.0,1.15,17.65,325.0,315.15,245.89
2018,8,25,10,0,87.0,299.0,1.1,18.0,365.0,359.28,279.01
2018,8,25,10,15,172.0,314.5,1.15,18.3,451.5,465.57,359.29
2018,8,25,10,30,257.0,330.0,1.2,18.6,538.0,578.05,440.85
2018,8,25,10,45,380.5,318.5,1.25,18.9,636.5,703.48,529.83
2018,8,25,11,0,504.0,307.0,1.3,19.2,735.0,820.61,610.07
2018,8,25,11,15,567.0,289.5,1.35,19.4,779.0,874.99,646.12
2018,8,25,11,30,630.0,272.0,1.4,19.6,823.0,931.97,684.01
2018,8,25,11,45,671.5,258.0,1.5,19.8,849.5,966.94,707.63
2018,8,25,12,0,713.0,244.0,1.6,20.0,876.0,999.05,728.95
2018,8,25,12,15,723.5,238.0,1.7,20.05,879.0,1004.78,733.49
2018,8,25,12,30,734.0,232.0,1.8,20.1,882.0,1007.06,736.22
2018,8,25,12,45,746.0,222.5,1.9,20.15,877.5,1003.69,735.42
2018,8,25,13,0,758.0,213.0,2.0,20.2,873.0,996.64,732.36
2018,8,25,13,15,754.0,210.5,2.1,20.1,857.0,977.57,721.93
2018,8,25,13,30,750.0,208.0,2.2,20.0,841.0,955.31,709.45
2018,8,25,13,45,743.5,205.0,2.3,19.9,818.0,927.17,692.95
2018,8,25,14,0,737.0,202.0,2.4,19.8,795.0,896.25,674.42
2018,8,25,14,15,727.5,198.0,2.5,19.6,764.5,859.09,651.65
2018,8,25,14,30,718.0,194.0,2.6,19.4,734.0,819.73,626.75
2018,8,25,14,45,705.0,188.5,2.7,19.2,697.5,774.1,596.45
2018,8,25,15,0,692.0,183.0,2.8,19.0,661.0,727.02,564.37
2018,8,25,15,15,665.0,180.0,2.8,19.0,616.0,671.26,524.06
2018,8,25,15,30,638.0,177.0,2.8,19.0,571.0,615.84,483.17
2018,8,25,15,45,609.0,169.0,2.9,18.45,521.5,555.16,438.68
2018,8,25,16,0,580.0,161.0,3.0,17.9,472.0,491.91,390.83
2018,8,25,16,15,568.0,150.0,3.05,17.5,430.5,440.38,350.13
2018,8,25,16,30,556.0,139.0,3.1,17.1,389.0,389.05,308.1
2018,8,25,16,45,518.0,129.0,3.15,16.7,339.0,329.09,258.09
2018,8,25,17,0,480.0,119.0,3.2,16.3,289.0,272.88,210.04
2018,8,25,17,15,429.5,106.0,3.2,15.85,239.5,214.71,160.23
2018,8,25,17,30,379.0,93.0,3.2,15.4,190.0,162.51,115.72
2018,8,25,17,45,314.0,75.5,3.15,14.9,143.5,110.63,73.78
2018,8,25,18,0,249.0,58.0,3.1,14.4,97.0,67.15,41.77
2018,8,25,18,15,170.5,39.5,3.0,14.1,61.5,31.3,20.63
2018,8,25,18,30,92.0,21.0,2.9,13.8,26.0,16.51,0.0
2018,8,25,18,45,46.0,10.5,2.75,13.45,13.0,9.55,0.0
2018,8,25,19,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,5,15,2.5,0.5,2.15,10.6,0.5,0.0,0.0
2018,8,26,5,30,5.0,1.0,2.2,11.0,1.0,0.0,0.0
2018,8,26,5,45,22.0,6.5,2.25,11.35,8.0,5.91,0.0
2018,8,26,6,0,39.0,12.0,2.3,11.7,15.0,10.09,0.53
2018,8,26,6,15,19.5,17.0,2.3,12.05,18.5,15.63,7.0
2018,8,26,6,30,0.0,22.0,2.3,12.4,22.0,19.35,10.84
2018,8,26,6,45,0.0,30.0,2.3,12.8,30.0,26.41,17.09
2018,8,26,7,0,0.0,38.0,2.3,13.2,38.0,33.49,23.25
2018,8,26,7,15,0.0,38.5,2.25,13.5,38.5,33.93,23.62
2018,8,26,7,30,0.0,39.0,2.2,13.8,39.0,34.38,23.93
2018,8,26,7,45,0.0,47.5,2.1,14.15,47.5,41.92,30.25
2018,8,26,8,0,0.0,56.0,2.0,14.5,56.0,49.47,36.49
2018,8,26,8,15,0.0,72.0,2.0,14.85,72.0,63.69,48.27
2018,8,26,8,30,0.0,88.0,2.0,15.2,88.0,77.95,59.91
2018,8,26,8,45,0.0,105.0,1.95,15.5,105.0,93.27,72.31
2018,8,26,9,0,0.0,122.0,1.9,15.8,122.0,108.71,84.65
2018,8,26,9,15,1.0,142.5,1.95,16.15,143.0,128.17,100.16
2018,8,26,9,30,2.0,163.0,2.0,16.5,164.0,147.87,115.68
2018,8,26,9,45,5.0,185.5,2.0,16.8,189.0,171.25,134.08
2018,8,26,10,0,8.0,208.0,2.0,17.1,214.0,195.02,152.57
2018,8,26,10,15,11.0,233.0,2.1,17.35,241.5,221.48,173.07
2018,8,26,10,30,14.0,258.0,2.2,17.6,269.0,248.27,193.64
2018,8,26,10,45,15.5,271.5,2.25,17.85,284.0,262.98,204.63
2018,8,26,11,0,17.0,285.0,2.3,18.1,299.0,277.75,215.65
2018,8,26,11,15,16.0,273.0,2.35,18.2,286.5,265.7,206.12
2018,8,26,11,30,15.0,261.0,2.4,18.3,274.0,253.58,196.63
2018,8,26,11,45,15.5,269.5,2.45,18.4,283.0,262.38,203.34
2018,8,26,12,0,16.0,278.0,2.5,18.5,292.0,271.12,209.96
2018,8,26,12,15,15.0,271.5,2.6,18.5,284.5,263.94,204.43
2018,8,26,12,30,14.0,265.0,2.7,18.5,277.0,256.68,198.91
2018,8,26,12,45,15.5,274.5,2.8,18.55,288.0,267.09,207.1
2018,8,26,13,0,17.0,284.0,2.9,18.6,299.0,277.42,215.19
2018,8,26,13,15,18.0,286.0,2.95,18.5,301.5,279.97,217.41
2018,8,26,13,30,19.0,288.0,3.0,18.4,304.0,282.4,219.6
2018,8,26,13,45,82.0,279.5,3.1,18.35,345.5,357.05,279.77
2018,8,26,14,0,145.0,271.0,3.2,18.3,387.0,402.04,316.48
2018,8,26,14,15,501.0,193.5,3.25,18.15,572.5,657.97,517.49
2018,8,26,14,30,857.0,116.0,3.3,18.0,758.0,844.8,654.15
2018,8,26,14,45,846.0,113.5,3.35,17.85,721.0,806.17,627.1
2018,8,26,15,0,835.0,111.0,3.4,17.7,684.0,758.74,595.13
2018,8,26,15,15,820.0,108.0,3.4,17.7,641.5,706.16,557.97
2018,8,26,15,30,805.0,105.0,3.4,17.7,599.0,652.44,517.78
2018,8,26,15,45,785.5,101.0,3.5,17.35,552.0,594.09,473.93
2018,8,26,16,0,766.0,97.0,3.6,17.0,505.0,535.69,428.53
2018,8,26,16,15,741.5,91.5,3.6,16.75,455.0,473.53,378.26
2018,8,26,16,30,717.0,86.0,3.6,16.5,405.0,412.09,326.93
2018,8,26,16,45,682.5,81.0,3.6,16.25,354.0,349.02,272.79
2018,8,26,17,0,648.0,76.0,3.6,16.0,303.0,288.97,219.78
2018,8,26,17,15,486.0,75.0,3.6,15.65,229.5,202.95,148.92
2018,8,26,17,30,324.0,74.0,3.6,15.3,156.0,134.25,94.51
2018,8,26,17,45,228.0,57.0,3.55,14.9,108.0,82.65,54.15
2018,8,26,18,0,132.0,40.0,3.5,14.5,60.0,43.82,26.44
2018,8,26,18,15,103.5,29.0,3.45,14.25,41.0,23.72,14.06
2018,8,26,18,30,75.0,18.0,3.4,14.0,22.0,14.79,0.0
2018,8,26,18,45,37.5,9.0,3.35,13.7,11.0,8.19,0.0
2018,8,26,19,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,27,5,15,2.0,0.5,2.3,12.3,0.5,0.0,0.0
2018,8,27,5,30,4.0,1.0,2.4,12.6,1.0,0.0,0.0
2018,8,27,5,45,27.5,9.0,2.5,12.9,10.5,8.19,0.0
2018,8,27,6,0,51.0,17.0,2.6,13.2,20.0,14.07,2.19
2018,8,27,6,15,103.0,32.5,2.6,13.45,47.0,29.63,17.04
2018,8,27,6,30,155.0,48.0,2.6,13.7,74.0,56.23,35.61
2018,8,27,6,45,99.0,42.5,2.55,13.95,61.0,54.44,36.44
2018,8,27,7,0,43.0,37.0,2.5,14.2,48.0,43.61,30.12
2018,8,27,7,15,21.5,44.0,2.45,14.5,49.5,45.62,32.87
2018,8,27,7,30,0.0,51.0,2.4,14.8,51.0,45.01,32.89
2018,8,27,7,45,0.0,63.5,2.35,15.05,63.5,56.11,42.17
2018,8,27,8,0,0.0,76.0,2.3,15.3,76.0,67.23,51.33
2018,8,27,8,15,0.0,79.5,2.25,15.6,79.5,70.36,53.7
2018,8,27,8,30,0.0,83.0,2.2,15.9,83.0,73.5,56.05
2018,8,27,8,45,0.0,103.5,2.15,16.2,103.5,91.92,71.02
2018,8,27,9,0,0.0,124.0,2.1,16.5,124.0,110.55,85.96
2018,8,27,9,15,2.0,148.0,2.05,16.75,149.5,133.97,104.69
2018,8,27,9,30,4.0,172.0,2.0,17.0,175.0,157.77,123.48
2018,8,27,9,45,7.0,195.5,2.0,17.25,201.0,182.25,142.65
2018,8,27,10,0,10.0,219.0,2.0,17.5,227.0,207.11,161.93
2018,8,27,10,15,16.0,249.5,2.05,17.7,262.5,241.6,188.69
2018,8,27,10,30,22.0,280.0,2.1,17.9,298.0,276.68,215.58
2018,8,27,10,45,21.0,289.0,2.1,18.1,306.5,285.03,221.41
2018,8,27,11,0,20.0,298.0,2.1,18.3,315.0,293.27,227.25
2018,8,27,11,15,18.0,285.5,2.15,18.4,301.0,279.75,216.62
2018,8,27,11,30,16.0,273.0,2.2,18.5,287.0,266.13,206.0
2018,8,27,11,45,102.0,259.5,2.2,18.6,349.5,365.27,285.1
2018,8,27,12,0,188.0,246.0,2.2,18.7,412.0,452.13,352.64
2018,8,27,12,15,318.5,233.5,2.25,18.7,514.0,587.55,455.33
2018,8,27,12,30,449.0,221.0,2.3,18.7,616.0,711.0,545.94
2018,8,27,12,45,562.0,206.0,2.3,18.7,695.5,804.52,612.76
2018,8,27,13,0,675.0,191.0,2.3,18.7,775.0,893.14,673.16
2018,8,27,13,15,617.5,198.5,2.35,18.65,725.0,833.85,632.76
2018,8,27,13,30,560.0,206.0,2.4,18.6,675.0,773.64,591.81
2018,8,27,13,45,492.5,219.0,2.4,18.5,623.0,709.51,546.22
2018,8,27,14,0,425.0,232.0,2.4,18.4,571.0,641.16,496.91
2018,8,27,14,15,607.0,184.0,2.45,18.3,647.5,740.75,573.55
2018,8,27,14,30,789.0,136.0,2.5,18.2,724.0,815.99,627.87
2018,8,27,14,45,780.0,131.0,2.5,18.05,688.5,772.0,597.7
2018,8,27,15,0,771.0,126.0,2.5,17.9,653.0,726.04,566.78
2018,8,27,15,15,754.5,123.5,2.5,17.9,612.0,675.56,530.55
2018,8,27,15,30,738.0,121.0,2.5,17.9,571.0,625.6,493.47
2018,8,27,15,45,620.0,134.0,2.5,17.5,491.5,527.4,419.04
2018,8,27,16,0,502.0,147.0,2.5,17.1,412.0,434.4,346.96
2018,8,27,16,15,426.0,144.0,2.5,16.8,353.5,363.06,290.31
2018,8,27,16,30,350.0,141.0,2.5,16.5,295.0,299.28,238.59
2018,8,27,16,45,358.5,127.5,2.5,16.2,268.0,266.0,209.92
2018,8,27,17,0,367.0,114.0,2.5,15.9,241.0,231.22,178.83
2018,8,27,17,15,316.5,99.5,2.5,15.55,196.0,178.83,134.29
2018,8,27,17,30,266.0,85.0,2.5,15.2,151.0,130.55,93.66
2018,8,27,17,45,215.5,68.5,2.55,14.85,113.5,89.87,60.67
2018,8,27,18,0,165.0,52.0,2.6,14.5,76.0,55.75,35.2
2018,8,27,18,15,102.0,34.5,2.55,14.25,47.5,27.64,17.0
2018,8,27,18,30,39.0,17.0,2.5,14.0,19.0,14.45,0.0
2018,8,27,18,45,19.5,8.5,2.5,13.75,9.5,7.73,0.0
2018,8,27,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,28,5,15,1.0,0.5,1.7,12.35,0.5,0.0,0.0
2018,8,28,5,30,2.0,1.0,1.8,12.6,1.0,0.0,0.0
2018,8,28,5,45,14.0,5.5,1.95,12.9,6.5,5.0,0.0
2018,8,28,6,0,26.0,10.0,2.1,13.2,12.0,8.44,0.0
2018,8,28,6,15,72.0,21.5,2.1,13.5,32.0,20.12,9.64
2018,8,28,6,30,118.0,33.0,2.1,13.8,52.0,40.22,23.58
2018,8,28,6,45,88.5,34.5,2.15,14.1,52.0,45.74,29.49
2018,8,28,7,0,59.0,36.0,2.2,14.4,52.0,46.28,31.76
2018,8,28,7,15,29.5,38.5,2.15,14.7,46.5,44.3,31.5
2018,8,28,7,30,0.0,41.0,2.1,15.0,41.0,36.15,25.32
2018,8,28,7,45,0.0,52.5,2.1,15.3,52.5,46.35,33.87
2018,8,28,8,0,0.0,64.0,2.1,15.6,64.0,56.57,42.32
2018,8,28,8,15,0.0,94.0,2.1,15.95,94.0,83.36,64.48
2018,8,28,8,30,0.0,124.0,2.1,16.3,124.0,110.55,86.59
2018,8,28,8,45,0.5,141.5,2.05,16.6,142.0,126.87,99.51
2018,8,28,9,0,1.0,159.0,2.0,16.9,160.0,143.35,112.44
2018,8,28,9,15,4.0,177.0,2.05,17.15,180.0,162.25,127.3
2018,8,28,9,30,7.0,195.0,2.1,17.4,200.0,181.53,142.33
2018,8,28,9,45,9.0,205.5,2.1,17.65,212.0,193.3,151.26
2018,8,28,10,0,11.0,216.0,2.1,17.9,224.0,205.24,160.29
2018,8,28,10,15,10.0,214.0,2.15,18.1,221.5,202.91,158.05
2018,8,28,10,30,9.0,212.0,2.2,18.3,219.0,200.49,155.82
2018,8,28,10,45,9.0,208.0,2.25,18.45,215.5,197.05,152.89
2018,8,28,11,0,9.0,204.0,2.3,18.6,212.0,193.58,149.97
2018,8,28,11,15,7.5,189.0,2.35,18.7,195.5,178.33,137.81
2018,8,28,11,30,6.0,174.0,2.4,18.8,179.0,163.06,125.65
2018,8,28,11,45,9.0,202.0,2.45,18.85,210.0,192.27,148.68
2018,8,28,12,0,12.0,230.0,2.5,18.9,241.0,221.69,171.62
2018,8,28,12,15,21.5,287.5,2.5,18.9,306.5,299.37,231.7
2018,8,28,12,30,31.0,345.0,2.5,18.9,372.0,367.45,283.24
2018,8,28,12,45,37.0,352.0,2.55,18.95,384.0,380.28,292.9
2018,8,28,13,0,43.0,359.0,2.6,19.0,396.0,392.77,302.56
2018,8,28,13,15,58.5,367.5,2.6,18.9,417.0,415.64,320.47
2018,8,28,13,30,74.0,376.0,2.6,18.8,438.0,437.69,337.67
2018,8,28,13,45,192.0,348.5,2.6,18.75,502.5,530.82,410.89
2018,8,28,14,0,310.0,321.0,2.6,18.7,567.0,615.74,476.02
2018,8,28,14,15,592.0,211.5,2.65,18.55,659.0,755.96,584.26
2018,8,28,14,30,874.0,102.0,2.7,18.4,751.0,844.62,648.82
2018,8,28,14,45,865.5,99.0,2.7,18.25,714.5,800.6,618.71
2018,8,28,15,0,857.0,96.0,2.7,18.1,678.0,754.3,587.75
2018,8,28,15,15,842.5,94.0,2.7,18.1,636.0,702.74,552.21
2018,8,28,15,30,828.0,92.0,2.7,18.1,594.0,653.39,515.71
2018,8,28,15,45,811.0,88.5,2.7,17.6,548.0,595.88,472.85
2018,8,28,16,0,794.0,85.0,2.7,17.1,502.0,537.99,428.22
2018,8,28,16,15,771.5,81.0,2.7,16.8,453.0,476.79,379.07
2018,8,28,16,30,749.0,77.0,2.7,16.5,404.0,416.45,328.84
2018,8,28,16,45,715.5,72.5,2.65,16.2,352.5,352.61,274.16
2018,8,28,17,0,682.0,68.0,2.6,15.9,301.0,290.7,219.62
2018,8,28,17,15,631.5,62.5,2.55,15.55,249.5,227.36,163.68
2018,8,28,17,30,581.0,57.0,2.5,15.2,198.0,169.67,113.04
2018,8,28,17,45,502.0,49.0,2.45,14.8,150.0,111.91,66.4
2018,8,28,18,0,423.0,41.0,2.4,14.4,102.0,64.14,33.44
2018,8,28,18,15,292.5,30.0,2.3,14.2,64.0,24.59,14.13
2018,8,28,18,30,162.0,19.0,2.2,14.0,26.0,16.04,0.0
2018,8,28,18,45,81.0,9.5,2.15,13.8,13.0,8.64,0.0
2018,8,28,19,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,5,45,83.0,11.0,1.45,13.1,16.0,10.01,0.0
2018,8,29,6,0,166.0,22.0,1.4,13.5,32.0,17.35,1.54
2018,8,29,6,15,298.5,34.0,1.45,13.95,74.0,36.66,19.15
2018,8,29,6,30,431.0,46.0,1.5,14.4,116.0,81.97,45.75
2018,8,29,6,45,414.5,60.0,1.55,14.85,147.0,123.11,79.94
2018,8,29,7,0,398.0,74.0,1.6,15.3,178.0,159.61,113.54
2018,8,29,7,15,409.0,89.5,1.65,15.65,217.0,204.96,154.13
2018,8,29,7,30,420.0,105.0,1.7,16.0,256.0,251.41,195.16
2018,8,29,7,45,576.5,95.0,1.7,16.3,336.5,336.82,264.65
2018,8,29,8,0,733.0,85.0,1.7,16.6,417.0,436.07,344.34
2018,8,29,8,15,776.5,84.0,1.7,16.9,471.5,501.32,396.66
2018,8,29,8,30,820.0,83.0,1.7,17.2,526.0,569.49,449.64
2018,8,29,8,45,762.0,104.5,1.75,17.5,544.0,599.88,472.45
2018,8,29,9,0,704.0,126.0,1.8,17.8,562.0,623.63,489.45
2018,8,29,9,15,692.5,143.5,1.85,18.05,596.5,668.6,521.58
2018,8,29,9,30,681.0,161.0,1.9,18.3,631.0,710.32,550.38
2018,8,29,9,45,691.5,167.0,1.95,18.55,665.5,754.78,581.07
2018,8,29,10,0,702.0,173.0,2.0,18.8,700.0,797.6,609.49
2018,8,29,10,15,468.5,275.0,2.05,18.95,632.5,715.86,546.31
2018,8,29,10,30,235.0,377.0,2.1,19.1,565.0,596.44,455.21
2018,8,29,10,45,221.0,386.5,2.15,19.25,567.5,600.4,458.03
2018,8,29,11,0,207.0,396.0,2.2,19.4,570.0,602.73,458.79
2018,8,29,11,15,164.5,404.0,2.25,19.45,543.5,574.07,436.73
2018,8,29,11,30,122.0,412.0,2.3,19.5,517.0,543.22,413.12
2018,8,29,11,45,143.0,417.5,2.4,19.6,541.5,571.77,434.58
2018,8,29,12,0,164.0,423.0,2.5,19.7,566.0,599.82,455.24
2018,8,29,12,15,161.0,422.5,2.5,19.7,563.0,596.54,452.6
2018,8,29,12,30,158.0,422.0,2.5,19.7,560.0,592.34,449.57
2018,8,29,12,45,279.0,370.0,2.55,19.7,610.5,672.96,511.54
2018,8,29,13,0,400.0,318.0,2.6,19.7,661.0,749.31,568.8
2018,8,29,13,15,442.0,303.0,2.6,19.6,675.5,767.21,582.37
2018,8,29,13,30,484.0,288.0,2.6,19.5,690.0,781.52,593.9
2018,8,29,13,45,429.0,305.0,2.65,19.4,654.0,734.24,560.08
2018,8,29,14,0,374.0,322.0,2.7,19.3,618.0,674.93,517.96
2018,8,29,14,15,624.0,215.0,2.65,19.15,685.5,787.57,605.18
2018,8,29,14,30,874.0,108.0,2.6,19.0,753.0,850.88,650.87
2018,8,29,14,45,819.0,115.5,2.6,18.9,696.0,786.81,606.9
2018,8,29,15,0,764.0,123.0,2.6,18.8,639.0,717.51,559.47
2018,8,29,15,15,791.5,111.5,2.6,18.8,616.0,689.05,539.97
2018,8,29,15,30,819.0,100.0,2.6,18.8,593.0,655.57,515.42
2018,8,29,15,45,797.0,97.0,2.45,18.4,545.0,595.82,470.22
2018,8,29,16,0,775.0,94.0,2.3,18.0,497.0,536.25,423.99
2018,8,29,16,15,744.5,91.0,2.25,17.8,446.5,472.94,373.47
2018,8,29,16,30,714.0,88.0,2.2,17.6,396.0,411.17,322.53
2018,8,29,16,45,673.5,83.5,2.2,17.35,344.0,346.33,267.89
2018,8,29,17,0,633.0,79.0,2.2,17.1,292.0,285.25,214.9
2018,8,29,17,15,576.0,72.0,2.1,16.75,240.5,221.65,159.72
2018,8,29,17,30,519.0,65.0,2.0,16.4,189.0,164.63,110.66
2018,8,29,17,45,434.5,55.5,1.9,16.1,141.5,108.72,66.25
2018,8,29,18,0,350.0,46.0,1.8,15.8,94.0,63.65,35.34
2018,8,29,18,15,233.0,31.5,1.75,15.5,58.0,24.72,13.65
2018,8,29,18,30,116.0,17.0,1.7,15.2,22.0,15.46,0.0
2018,8,29,18,45,58.0,8.5,1.6,14.9,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,30,5,45,0.0,1.5,1.35,14.0,1.5,1.36,0.0
2018,8,30,6,0,0.0,3.0,1.4,14.3,3.0,2.63,0.0
2018,8,30,6,15,0.0,6.0,1.4,14.55,6.0,5.26,0.0
2018,8,30,6,30,0.0,9.0,1.4,14.8,9.0,7.9,1.0
2018,8,30,6,45,0.0,13.0,1.35,15.1,13.0,11.42,4.1
2018,8,30,7,0,0.0,17.0,1.3,15.4,17.0,14.94,7.17
2018,8,30,7,15,0.0,21.0,1.25,15.6,21.0,18.47,10.21
