Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,7,30,0.0,25.0,1.2,15.8,25.0,22.01,13.21
2018,8,30,7,45,3.5,47.5,1.1,16.0,49.0,43.34,31.25
2018,8,30,8,0,7.0,70.0,1.0,16.2,73.0,65.16,49.47
2018,8,30,8,15,6.5,82.0,0.95,16.45,85.0,75.99,58.27
2018,8,30,8,30,6.0,94.0,0.9,16.7,97.0,86.83,66.98
2018,8,30,8,45,19.5,145.5,0.85,16.95,157.0,147.07,116.0
2018,8,30,9,0,33.0,197.0,0.8,17.2,217.0,207.16,163.46
2018,8,30,9,15,48.5,246.0,0.85,17.4,278.0,268.54,210.91
2018,8,30,9,30,64.0,295.0,0.9,17.6,339.0,332.15,258.94
2018,8,30,9,45,69.5,314.0,0.9,17.85,364.0,358.91,278.05
2018,8,30,10,0,75.0,333.0,0.9,18.1,389.0,386.0,297.43
2018,8,30,10,15,83.0,345.0,1.0,18.25,409.5,408.35,313.78
2018,8,30,10,30,91.0,357.0,1.1,18.4,430.0,430.95,330.3
2018,8,30,10,45,63.0,332.0,1.2,18.6,383.0,381.61,292.86
2018,8,30,11,0,35.0,307.0,1.3,18.8,336.0,330.82,254.22
2018,8,30,11,15,94.5,349.5,1.4,18.95,430.0,433.73,332.83
2018,8,30,11,30,154.0,392.0,1.5,19.1,524.0,554.76,421.09
2018,8,30,11,45,128.0,402.5,1.6,19.25,513.0,541.66,409.91
2018,8,30,12,0,102.0,413.0,1.7,19.4,502.0,510.99,387.28
2018,8,30,12,15,111.0,416.0,1.8,19.45,512.5,539.88,408.72
2018,8,30,12,30,120.0,419.0,1.9,19.5,523.0,551.6,417.57
2018,8,30,12,45,398.5,318.0,2.0,19.6,659.5,754.2,569.57
2018,8,30,13,0,677.0,217.0,2.1,19.7,796.0,924.63,690.75
2018,8,30,13,15,779.5,169.0,2.15,19.7,823.5,955.44,710.41
2018,8,30,13,30,882.0,121.0,2.2,19.7,851.0,976.74,725.33
2018,8,30,13,45,875.5,120.0,2.3,19.7,827.0,948.4,708.13
2018,8,30,14,0,869.0,119.0,2.4,19.7,803.0,916.91,689.14
2018,8,30,14,15,859.0,117.5,2.5,19.65,771.5,878.87,665.61
2018,8,30,14,30,849.0,116.0,2.6,19.6,740.0,845.17,644.77
2018,8,30,14,45,835.5,114.5,2.7,19.5,702.5,798.78,614.8
2018,8,30,15,0,822.0,113.0,2.8,19.4,665.0,750.57,583.08
2018,8,30,15,15,806.0,110.0,2.8,19.4,622.5,697.48,545.85
2018,8,30,15,30,790.0,107.0,2.8,19.4,580.0,643.39,505.91
2018,8,30,15,45,765.5,104.5,3.0,19.05,532.5,583.96,462.1
2018,8,30,16,0,741.0,102.0,3.2,18.7,485.0,525.47,417.28
2018,8,30,16,15,707.0,98.5,3.3,18.35,434.0,461.41,366.27
2018,8,30,16,30,673.0,95.0,3.4,18.0,383.0,399.65,315.35
2018,8,30,16,45,629.0,90.0,3.5,17.7,331.5,335.28,260.86
2018,8,30,17,0,585.0,85.0,3.6,17.4,280.0,275.18,208.6
2018,8,30,17,15,527.0,77.0,3.6,16.95,229.5,213.29,154.9
2018,8,30,17,30,469.0,69.0,3.6,16.5,179.0,158.21,107.57
2018,8,30,17,45,370.0,58.5,3.65,16.05,131.5,100.91,62.66
2018,8,30,18,0,271.0,48.0,3.7,15.6,84.0,58.35,33.63
2018,8,30,18,15,160.0,30.5,3.65,15.25,49.5,23.88,12.33
2018,8,30,18,30,49.0,13.0,3.6,14.9,15.0,11.82,0.0
2018,8,30,18,45,24.5,6.5,3.55,14.6,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,31,5,45,4.0,6.0,2.45,13.1,6.0,5.46,0.0
2018,8,31,6,0,8.0,12.0,2.5,13.4,12.0,10.77,0.0
2018,8,31,6,15,6.5,25.5,2.5,13.8,26.0,22.67,12.5
2018,8,31,6,30,5.0,39.0,2.5,14.2,40.0,34.81,23.42
2018,8,31,6,45,14.5,58.0,2.45,14.55,61.5,54.01,39.66
2018,8,31,7,0,24.0,77.0,2.4,14.9,83.0,74.49,56.96
2018,8,31,7,15,87.5,106.5,2.3,15.3,136.5,124.25,97.21
2018,8,31,7,30,151.0,136.0,2.2,15.7,190.0,180.58,143.23
2018,8,31,7,45,262.5,146.0,2.1,16.15,256.5,250.69,199.91
2018,8,31,8,0,374.0,156.0,2.0,16.6,323.0,336.3,268.64
2018,8,31,8,15,556.5,130.0,1.9,17.1,411.0,435.11,346.73
2018,8,31,8,30,739.0,104.0,1.8,17.6,499.0,547.53,433.29
2018,8,31,8,45,785.5,99.5,1.7,18.15,552.5,612.14,480.73
2018,8,31,9,0,832.0,95.0,1.6,18.7,606.0,679.63,528.74
2018,8,31,9,15,847.0,96.5,1.5,19.25,647.5,727.84,560.02
2018,8,31,9,30,862.0,98.0,1.4,19.8,689.0,778.66,591.32
2018,8,31,9,45,873.5,99.0,1.3,20.35,724.5,824.47,618.25
2018,8,31,10,0,885.0,100.0,1.2,20.9,760.0,868.11,642.99
2018,8,31,10,15,892.5,101.0,1.25,21.3,789.0,905.77,665.8
2018,8,31,10,30,900.0,102.0,1.3,21.7,818.0,940.52,686.61
2018,8,31,10,45,906.5,102.0,1.3,22.05,840.0,970.15,703.4
2018,8,31,11,0,913.0,102.0,1.3,22.4,862.0,996.45,718.03
2018,8,31,11,15,917.0,102.0,1.55,22.5,877.0,1016.8,733.69
2018,8,31,11,30,921.0,102.0,1.8,22.6,892.0,1033.46,746.92
2018,8,31,11,45,923.0,102.0,2.0,22.7,899.0,1044.3,755.73
2018,8,31,12,0,925.0,102.0,2.2,22.8,906.0,1051.24,762.1
2018,8,31,12,15,927.0,100.5,2.4,22.8,905.5,1052.62,765.25
2018,8,31,12,30,929.0,99.0,2.6,22.8,905.0,1050.03,765.87
2018,8,31,12,45,930.5,97.5,2.85,22.75,897.5,1042.93,764.22
2018,8,31,13,0,932.0,96.0,3.1,22.7,890.0,1031.86,759.87
2018,8,31,13,15,929.5,94.5,3.25,22.55,873.5,1012.94,749.72
2018,8,31,13,30,927.0,93.0,3.4,22.4,857.0,990.27,737.06
2018,8,31,13,45,922.5,92.5,3.55,22.25,834.0,963.16,721.31
2018,8,31,14,0,918.0,92.0,3.7,22.1,811.0,932.63,703.08
2018,8,31,14,15,911.0,90.5,3.85,21.85,780.5,895.58,680.41
2018,8,31,14,30,904.0,89.0,4.0,21.6,750.0,855.61,655.36
2018,8,31,14,45,894.5,86.5,4.15,21.4,712.5,809.87,625.69
2018,8,31,15,0,885.0,84.0,4.3,21.2,675.0,761.85,593.86
2018,8,31,15,15,870.5,83.0,4.3,21.2,632.5,709.87,557.65
2018,8,31,15,30,856.0,82.0,4.3,21.2,590.0,656.57,518.28
2018,8,31,15,45,840.0,78.5,4.4,20.6,543.5,598.71,475.21
2018,8,31,16,0,824.0,75.0,4.5,20.0,497.0,542.31,431.59
2018,8,31,16,15,796.5,72.0,4.45,19.6,445.5,477.9,379.4
2018,8,31,16,30,769.0,69.0,4.4,19.2,394.0,414.91,326.6
2018,8,31,16,45,732.0,65.5,4.4,18.85,342.0,349.56,270.39
2018,8,31,17,0,695.0,62.0,4.4,18.5,290.0,287.46,215.43
2018,8,31,17,15,594.5,60.5,4.3,18.0,231.0,213.86,152.6
2018,8,31,17,30,494.0,59.0,4.2,17.5,172.0,152.97,101.77
2018,8,31,17,45,463.5,48.0,4.15,16.95,132.5,104.2,61.07
2018,8,31,18,0,433.0,37.0,4.1,16.4,93.0,59.28,29.16
2018,8,31,18,15,284.0,26.0,4.0,16.0,56.0,21.42,9.61
2018,8,31,18,30,135.0,15.0,3.9,15.6,19.0,13.64,0.0
2018,8,31,18,45,67.5,7.5,3.8,15.2,9.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,1,5,45,8.0,8.5,2.2,13.35,9.0,7.73,0.0
2018,9,1,6,0,16.0,17.0,2.2,13.7,18.0,14.89,0.0
2018,9,1,6,15,112.0,36.0,2.15,14.05,52.5,33.56,19.13
2018,9,1,6,30,208.0,55.0,2.1,14.4,87.0,69.5,44.04
2018,9,1,6,45,208.0,72.5,2.05,14.8,115.0,100.1,69.79
2018,9,1,7,0,208.0,90.0,2.0,15.2,143.0,131.54,97.7
2018,9,1,7,15,181.5,111.0,1.9,15.6,165.0,158.69,122.91
2018,9,1,7,30,155.0,132.0,1.8,16.0,187.0,178.67,141.25
2018,9,1,7,45,179.0,154.5,1.65,16.45,227.0,220.54,175.81
2018,9,1,8,0,203.0,177.0,1.5,16.9,267.0,265.25,211.87
2018,9,1,8,15,402.0,164.0,1.45,17.35,369.0,383.95,305.68
2018,9,1,8,30,601.0,151.0,1.4,17.8,471.0,515.95,406.64
2018,9,1,8,45,647.0,152.5,1.35,18.25,524.5,581.01,454.0
2018,9,1,9,0,693.0,154.0,1.3,18.7,578.0,648.82,502.23
2018,9,1,9,15,716.5,156.0,1.4,19.05,620.5,702.93,540.59
2018,9,1,9,30,740.0,158.0,1.5,19.4,663.0,756.8,578.06
2018,9,1,9,45,761.5,157.5,1.55,19.75,701.0,805.8,610.16
2018,9,1,10,0,783.0,157.0,1.6,20.1,739.0,849.14,637.62
2018,9,1,10,15,794.0,158.0,1.75,20.25,768.0,887.51,663.15
2018,9,1,10,30,805.0,159.0,1.9,20.4,797.0,923.43,687.01
2018,9,1,10,45,813.0,160.5,2.05,20.6,820.0,954.37,707.4
2018,9,1,11,0,821.0,162.0,2.2,20.8,843.0,982.3,725.85
2018,9,1,11,15,827.0,161.5,2.35,20.85,858.0,1003.01,740.04
2018,9,1,11,30,833.0,161.0,2.5,20.9,873.0,1020.31,752.14
2018,9,1,11,45,837.0,161.0,2.65,20.95,881.0,1032.59,761.08
2018,9,1,12,0,841.0,161.0,2.8,21.0,889.0,1041.2,767.76
2018,9,1,12,15,838.0,163.0,2.9,21.0,887.5,1041.1,768.55
2018,9,1,12,30,835.0,165.0,3.0,21.0,886.0,1037.25,767.06
2018,9,1,12,45,829.5,166.0,3.15,21.0,876.0,1026.16,761.35
2018,9,1,13,0,824.0,167.0,3.3,21.0,866.0,1011.49,753.33
2018,9,1,13,15,823.0,163.0,3.35,20.9,849.5,992.58,742.02
2018,9,1,13,30,822.0,159.0,3.4,20.8,833.0,970.17,728.41
2018,9,1,13,45,820.0,154.0,3.45,20.75,810.0,942.4,711.02
2018,9,1,14,0,818.0,149.0,3.5,20.7,787.0,911.38,691.37
2018,9,1,14,15,811.5,145.5,3.55,20.6,757.0,874.9,667.94
2018,9,1,14,30,805.0,142.0,3.6,20.5,727.0,835.75,642.46
2018,9,1,14,45,796.5,136.5,3.6,20.4,690.5,790.52,612.14
2018,9,1,15,0,788.0,131.0,3.6,20.3,654.0,743.23,580.0
2018,9,1,15,15,770.5,127.5,3.6,20.3,611.0,691.86,542.71
2018,9,1,15,30,753.0,124.0,3.6,20.3,568.0,637.31,502.1
2018,9,1,15,45,733.5,118.5,3.65,19.85,521.5,579.06,458.59
2018,9,1,16,0,714.0,113.0,3.7,19.4,475.0,520.95,413.72
2018,9,1,16,15,687.5,106.0,3.65,19.05,425.5,458.29,363.48
2018,9,1,16,30,661.0,99.0,3.6,18.7,376.0,397.23,312.9
2018,9,1,16,45,621.0,92.0,3.6,18.35,324.5,333.01,258.49
2018,9,1,17,0,581.0,85.0,3.6,18.0,273.0,272.66,205.99
2018,9,1,17,15,522.0,76.5,3.6,17.45,222.5,210.32,152.09
2018,9,1,17,30,463.0,68.0,3.6,16.9,172.0,154.97,104.72
2018,9,1,17,45,378.0,56.0,3.55,16.35,126.0,98.69,60.26
2018,9,1,18,0,293.0,44.0,3.5,15.8,80.0,55.4,30.51
2018,9,1,18,15,169.0,27.5,3.5,15.45,46.0,21.62,8.62
2018,9,1,18,30,45.0,11.0,3.5,15.1,12.0,10.01,0.0
2018,9,1,18,45,22.5,5.5,3.5,14.7,6.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,5,45,25.0,8.0,1.3,12.75,9.5,7.28,0.0
2018,9,2,6,0,50.0,16.0,1.2,13.1,19.0,13.21,0.0
2018,9,2,6,15,122.5,35.0,1.15,13.5,51.0,33.29,18.56
2018,9,2,6,30,195.0,54.0,1.1,13.9,83.0,67.04,42.53
2018,9,2,6,45,228.5,69.5,1.0,14.3,117.0,101.14,69.81
2018,9,2,7,0,262.0,85.0,0.9,14.7,151.0,139.53,102.28
2018,9,2,7,15,189.5,109.0,0.85,15.15,162.5,159.63,123.28
2018,9,2,7,30,117.0,133.0,0.8,15.6,174.0,166.77,131.87
2018,9,2,7,45,150.0,153.0,0.7,16.0,214.0,207.71,165.2
2018,9,2,8,0,183.0,173.0,0.6,16.4,254.0,252.56,200.91
2018,9,2,8,15,232.0,185.5,0.65,16.9,300.5,308.84,245.12
2018,9,2,8,30,281.0,198.0,0.7,17.4,347.0,364.35,287.89
2018,9,2,8,45,298.0,216.5,0.7,17.95,387.0,410.23,321.79
2018,9,2,9,0,315.0,235.0,0.7,18.5,427.0,457.2,355.64
2018,9,2,9,15,349.5,246.0,0.75,18.95,472.5,510.2,393.91
2018,9,2,9,30,384.0,257.0,0.8,19.4,518.0,565.28,432.79
2018,9,2,9,45,511.0,231.5,0.85,19.85,598.5,672.97,509.43
2018,9,2,10,0,638.0,206.0,0.9,20.3,679.0,781.83,583.8
2018,9,2,10,15,683.0,198.0,0.95,20.6,722.0,837.17,619.4
2018,9,2,10,30,728.0,190.0,1.0,20.9,765.0,892.25,653.87
2018,9,2,10,45,761.5,181.5,1.1,21.25,797.5,935.12,680.74
2018,9,2,11,0,795.0,173.0,1.2,21.6,830.0,969.58,702.23
2018,9,2,11,15,800.0,174.0,1.35,21.75,845.0,990.4,716.5
2018,9,2,11,30,805.0,175.0,1.5,21.9,860.0,1007.87,728.84
2018,9,2,11,45,808.0,175.0,1.65,22.05,867.5,1018.85,737.13
2018,9,2,12,0,811.0,175.0,1.8,22.2,875.0,1026.26,743.27
2018,9,2,12,15,811.5,174.5,1.95,22.2,874.0,1026.99,745.65
2018,9,2,12,30,812.0,174.0,2.1,22.2,873.0,1024.07,745.78
2018,9,2,12,45,811.0,172.5,2.2,22.2,864.5,1014.97,741.4
2018,9,2,13,0,810.0,171.0,2.3,22.2,856.0,1002.29,734.79
2018,9,2,13,15,805.5,169.5,2.45,22.05,839.0,982.67,724.62
2018,9,2,13,30,801.0,168.0,2.6,21.9,822.0,959.74,712.17
2018,9,2,13,45,794.5,165.5,2.7,21.75,798.0,930.74,695.08
2018,9,2,14,0,788.0,163.0,2.8,21.6,774.0,898.81,675.88
2018,9,2,14,15,778.0,159.5,2.9,21.4,742.5,860.09,651.9
2018,9,2,14,30,768.0,156.0,3.0,21.2,711.0,823.43,629.04
2018,9,2,14,45,755.0,152.0,3.05,20.95,674.0,776.97,598.74
2018,9,2,15,0,742.0,148.0,3.1,20.7,637.0,728.94,566.06
2018,9,2,15,15,723.5,143.0,3.1,20.7,594.0,674.7,526.89
2018,9,2,15,30,705.0,138.0,3.1,20.7,551.0,619.96,486.45
2018,9,2,15,45,682.0,132.0,3.2,20.1,504.5,561.32,443.31
2018,9,2,16,0,659.0,126.0,3.3,19.5,458.0,503.3,399.09
2018,9,2,16,15,629.5,118.5,3.3,19.05,408.5,441.55,350.01
2018,9,2,16,30,600.0,111.0,3.3,18.6,359.0,381.86,300.98
2018,9,2,16,45,559.0,102.0,3.3,18.15,308.5,318.79,247.97
2018,9,2,17,0,518.0,93.0,3.3,17.7,258.0,259.88,197.16
2018,9,2,17,15,460.0,82.5,3.25,17.15,209.0,197.28,143.44
2018,9,2,17,30,402.0,72.0,3.2,16.6,160.0,144.56,98.61
2018,9,2,17,45,322.0,57.5,3.15,16.05,116.0,92.75,57.75
2018,9,2,18,0,242.0,43.0,3.1,15.5,72.0,51.25,28.71
2018,9,2,18,15,148.0,27.0,3.05,15.15,42.0,21.25,6.75
2018,9,2,18,30,54.0,11.0,3.0,14.8,12.0,10.01,0.0
2018,9,2,18,45,27.0,5.5,2.9,14.5,6.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,3,5,45,4.0,4.0,1.7,12.1,4.0,3.64,0.0
2018,9,3,6,0,8.0,8.0,1.7,12.4,8.0,7.17,0.0
2018,9,3,6,15,4.0,16.0,1.7,12.8,16.0,14.2,5.52
2018,9,3,6,30,0.0,24.0,1.7,13.2,24.0,21.12,12.16
2018,9,3,6,45,0.0,38.0,1.7,13.6,38.0,33.51,22.99
2018,9,3,7,0,0.0,52.0,1.7,14.0,52.0,45.92,33.77
2018,9,3,7,15,1.0,72.5,1.65,14.45,73.0,64.48,49.56
2018,9,3,7,30,2.0,93.0,1.6,14.9,94.0,83.36,65.36
2018,9,3,7,45,10.0,117.5,1.6,15.35,122.0,109.09,86.54
2018,9,3,8,0,18.0,142.0,1.6,15.8,150.0,135.98,108.41
2018,9,3,8,15,43.5,172.5,1.55,16.2,194.5,183.93,147.24
2018,9,3,8,30,69.0,203.0,1.5,16.6,239.0,231.27,184.89
2018,9,3,8,45,152.5,213.5,1.5,17.0,303.0,306.93,245.22
2018,9,3,9,0,236.0,224.0,1.5,17.4,367.0,392.69,311.86
2018,9,3,9,15,259.0,241.0,1.55,17.7,408.0,439.65,346.79
2018,9,3,9,30,282.0,258.0,1.6,18.0,449.0,488.01,382.37
2018,9,3,9,45,299.5,274.5,1.6,18.3,487.0,532.45,414.12
2018,9,3,10,0,317.0,291.0,1.6,18.6,525.0,577.27,445.59
2018,9,3,10,15,319.0,304.0,1.65,18.85,547.5,604.79,464.28
2018,9,3,10,30,321.0,317.0,1.7,19.1,570.0,631.21,482.15
2018,9,3,10,45,328.0,324.0,1.75,19.35,588.5,654.84,498.17
2018,9,3,11,0,335.0,331.0,1.8,19.6,607.0,677.36,513.33
2018,9,3,11,15,327.5,334.0,1.9,19.75,607.5,680.12,514.94
2018,9,3,11,30,320.0,337.0,2.0,19.9,608.0,681.07,515.48
2018,9,3,11,45,354.5,327.0,2.05,20.1,629.5,708.71,535.6
2018,9,3,12,0,389.0,317.0,2.1,20.3,651.0,751.5,565.51
2018,9,3,12,15,597.5,244.0,2.2,20.3,756.5,891.86,667.14
2018,9,3,12,30,806.0,171.0,2.3,20.3,862.0,1015.61,749.71
2018,9,3,12,45,807.0,168.5,2.4,20.35,854.0,1007.44,744.25
2018,9,3,13,0,808.0,166.0,2.5,20.4,846.0,995.67,737.88
2018,9,3,13,15,804.5,164.0,2.6,20.3,829.5,976.46,727.06
2018,9,3,13,30,801.0,162.0,2.7,20.2,813.0,953.91,714.04
2018,9,3,13,45,664.0,205.0,2.8,20.1,734.0,857.38,650.41
2018,9,3,14,0,527.0,248.0,2.9,20.0,655.0,752.31,576.46
2018,9,3,14,15,657.0,195.5,2.95,19.75,682.0,797.7,613.71
2018,9,3,14,30,787.0,143.0,3.0,19.5,709.0,821.65,632.56
2018,9,3,14,45,775.0,138.5,3.1,19.25,671.5,775.18,601.79
2018,9,3,15,0,763.0,134.0,3.2,19.0,634.0,729.7,571.52
2018,9,3,15,15,737.5,132.5,3.2,19.0,589.5,673.32,530.24
2018,9,3,15,30,712.0,131.0,3.2,19.0,545.0,617.01,488.09
2018,9,3,15,45,496.5,148.0,3.25,18.3,425.0,460.05,368.05
2018,9,3,16,0,281.0,165.0,3.3,17.6,305.0,321.35,258.51
2018,9,3,16,15,243.0,154.5,3.25,17.3,266.5,274.82,221.0
2018,9,3,16,30,205.0,144.0,3.2,17.0,228.0,232.2,185.88
2018,9,3,16,45,336.0,118.0,3.15,16.65,233.5,247.04,195.05
2018,9,3,17,0,467.0,92.0,3.1,16.3,239.0,239.51,182.88
2018,9,3,17,15,427.0,80.0,3.0,15.9,195.0,186.2,135.98
2018,9,3,17,30,387.0,68.0,2.9,15.5,151.0,137.62,93.76
2018,9,3,17,45,288.5,55.0,2.8,15.05,107.5,86.09,53.83
2018,9,3,18,0,190.0,42.0,2.7,14.6,64.0,47.21,27.03
2018,9,3,18,15,104.5,25.0,2.6,14.35,36.0,20.22,3.93
2018,9,3,18,30,19.0,8.0,2.5,14.1,8.0,7.28,0.0
2018,9,3,18,45,9.5,4.0,2.45,13.85,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,4,5,45,15.5,4.0,2.05,12.55,4.5,3.64,0.0
2018,9,4,6,0,31.0,8.0,2.1,12.9,9.0,6.79,0.0
2018,9,4,6,15,30.5,13.5,2.1,13.3,16.0,12.88,3.83
2018,9,4,6,30,30.0,19.0,2.1,13.7,23.0,20.39,10.24
2018,9,4,6,45,31.5,25.0,2.1,14.1,31.0,28.32,17.13
2018,9,4,7,0,33.0,31.0,2.1,14.5,39.0,36.49,24.4
2018,9,4,7,15,16.5,33.5,2.05,14.85,37.5,34.9,23.86
2018,9,4,7,30,0.0,36.0,2.0,15.2,36.0,31.72,21.54
2018,9,4,7,45,0.0,46.5,1.95,15.6,46.5,41.03,29.36
2018,9,4,8,0,0.0,57.0,1.9,16.0,57.0,50.35,37.07
2018,9,4,8,15,0.0,74.0,1.85,16.35,74.0,65.46,49.54
2018,9,4,8,30,0.0,91.0,1.8,16.7,91.0,80.66,61.9
2018,9,4,8,45,0.5,116.0,1.8,17.1,116.5,103.71,80.55
2018,9,4,9,0,1.0,141.0,1.8,17.5,142.0,127.05,99.15
2018,9,4,9,15,3.0,163.5,1.8,17.8,165.5,149.42,116.8
2018,9,4,9,30,5.0,186.0,1.8,18.1,189.0,172.14,134.53
2018,9,4,9,45,31.5,206.0,1.8,18.4,229.0,221.11,173.63
2018,9,4,10,0,58.0,226.0,1.8,18.7,269.0,265.12,208.18
2018,9,4,10,15,157.0,247.0,1.85,18.9,369.0,389.11,305.55
2018,9,4,10,30,256.0,268.0,1.9,19.1,469.0,520.78,404.66
2018,9,4,10,45,368.0,264.5,1.9,19.3,562.0,646.56,496.29
2018,9,4,11,0,480.0,261.0,1.9,19.5,655.0,760.68,576.78
2018,9,4,11,15,484.5,267.0,1.95,19.6,670.5,781.14,589.6
2018,9,4,11,30,489.0,273.0,2.0,19.7,686.0,799.47,601.83
2018,9,4,11,45,545.0,256.0,2.05,19.75,720.0,847.94,636.12
2018,9,4,12,0,601.0,239.0,2.1,19.8,754.0,890.61,666.0
2018,9,4,12,15,684.0,207.0,2.15,19.8,792.0,941.79,700.92
2018,9,4,12,30,767.0,175.0,2.2,19.8,830.0,981.0,726.94
2018,9,4,12,45,830.0,147.5,2.3,19.75,849.5,1008.92,746.34
2018,9,4,13,0,893.0,120.0,2.4,19.7,869.0,1020.56,755.31
2018,9,4,13,15,888.5,119.5,2.45,19.6,852.0,1000.99,743.68
2018,9,4,13,30,884.0,119.0,2.5,19.5,835.0,977.9,730.04
2018,9,4,13,45,835.0,134.5,2.6,19.35,794.5,936.37,704.58
2018,9,4,14,0,786.0,150.0,2.7,19.2,754.0,883.94,671.4
2018,9,4,14,15,818.5,132.0,2.8,19.0,738.0,866.87,662.37
2018,9,4,14,30,851.0,114.0,2.9,18.8,722.0,844.18,649.05
2018,9,4,14,45,838.0,112.0,2.95,18.55,684.5,797.11,618.21
2018,9,4,15,0,825.0,110.0,3.0,18.3,647.0,748.21,585.72
2018,9,4,15,15,808.0,107.0,3.0,18.3,603.5,693.87,547.2
2018,9,4,15,30,791.0,104.0,3.0,18.3,560.0,638.66,506.0
2018,9,4,15,45,768.0,100.5,3.05,17.8,512.5,578.73,461.11
2018,9,4,16,0,745.0,97.0,3.1,17.3,465.0,519.72,415.3
2018,9,4,16,15,714.0,93.0,3.1,17.0,415.0,456.25,363.99
2018,9,4,16,30,683.0,89.0,3.1,16.7,365.0,394.79,312.58
2018,9,4,16,45,641.0,82.5,3.05,16.35,313.0,329.09,256.38
2018,9,4,17,0,599.0,76.0,3.0,16.0,261.0,267.5,202.28
2018,9,4,17,15,537.5,68.0,2.9,15.6,210.5,204.11,146.88
2018,9,4,17,30,476.0,60.0,2.8,15.2,160.0,148.02,98.58
2018,9,4,17,45,384.0,49.0,2.7,14.8,115.0,93.19,55.57
2018,9,4,18,0,292.0,38.0,2.6,14.4,70.0,50.31,26.45
2018,9,4,18,15,174.0,23.5,2.55,14.15,40.0,18.59,0.13
2018,9,4,18,30,56.0,9.0,2.5,13.9,10.0,8.19,0.0
2018,9,4,18,45,28.0,4.5,2.45,13.65,5.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,5,5,45,2.5,2.0,2.05,12.0,2.0,1.82,0.0
2018,9,5,6,0,5.0,4.0,2.1,12.3,4.0,3.68,0.0
2018,9,5,6,15,78.0,17.5,2.15,12.65,28.5,17.67,6.49
2018,9,5,6,30,151.0,31.0,2.2,13.0,53.0,44.21,25.19
2018,9,5,6,45,187.5,34.5,2.25,13.4,73.0,65.05,41.49
2018,9,5,7,0,224.0,38.0,2.3,13.8,93.0,90.22,63.04
2018,9,5,7,15,112.0,33.0,2.3,14.1,60.5,67.69,49.31
2018,9,5,7,30,0.0,28.0,2.3,14.4,28.0,24.65,15.55
2018,9,5,7,45,0.0,41.0,2.35,14.75,41.0,36.16,25.32
2018,9,5,8,0,0.0,54.0,2.4,15.1,54.0,47.68,34.96
2018,9,5,8,15,0.0,66.0,2.4,15.4,66.0,58.35,43.77
2018,9,5,8,30,0.0,78.0,2.4,15.7,78.0,69.04,52.49
2018,9,5,8,45,0.0,88.5,2.4,16.0,88.5,78.4,60.03
2018,9,5,9,0,0.0,99.0,2.4,16.3,99.0,87.89,67.59
2018,9,5,9,15,0.0,110.5,2.45,16.5,110.5,98.37,75.94
2018,9,5,9,30,0.0,122.0,2.5,16.7,122.0,108.89,84.27
2018,9,5,9,45,0.0,132.5,2.55,16.95,132.5,118.56,91.83
2018,9,5,10,0,0.0,143.0,2.6,17.2,143.0,128.27,99.39
2018,9,5,10,15,2.5,163.0,2.7,17.35,165.0,149.07,115.97
2018,9,5,10,30,5.0,183.0,2.8,17.5,187.0,170.16,132.64
2018,9,5,10,45,8.0,206.5,2.85,17.6,213.0,195.28,152.43
2018,9,5,11,0,11.0,230.0,2.9,17.7,239.0,220.69,172.31
2018,9,5,11,15,11.5,235.0,3.0,17.75,244.5,226.18,176.44
2018,9,5,11,30,12.0,240.0,3.1,17.8,250.0,231.64,180.63
2018,9,5,11,45,12.5,245.0,3.15,17.85,255.5,237.07,184.79
2018,9,5,12,0,13.0,250.0,3.2,17.9,261.0,242.44,188.93
2018,9,5,12,15,44.5,251.0,3.3,17.85,289.0,287.6,225.58
2018,9,5,12,30,76.0,252.0,3.4,17.8,317.0,334.87,263.41
2018,9,5,12,45,154.0,238.0,3.5,17.75,367.5,411.62,325.31
2018,9,5,13,0,232.0,224.0,3.6,17.7,418.0,471.39,373.49
2018,9,5,13,15,193.5,259.0,3.65,17.6,418.5,466.91,368.4
2018,9,5,13,30,155.0,294.0,3.7,17.5,419.0,447.87,352.81
2018,9,5,13,45,240.0,275.5,3.75,17.35,462.0,516.87,408.29
2018,9,5,14,0,325.0,257.0,3.8,17.2,505.0,565.68,447.79
2018,9,5,14,15,588.0,185.0,3.85,17.0,611.5,727.32,574.39
2018,9,5,14,30,851.0,113.0,3.9,16.8,718.0,842.88,659.89
2018,9,5,14,45,839.5,110.5,3.9,16.6,680.5,796.38,627.26
2018,9,5,15,0,828.0,108.0,3.9,16.4,643.0,747.92,593.94
2018,9,5,15,15,811.0,105.0,3.9,16.4,599.5,693.39,554.5
2018,9,5,15,30,794.0,102.0,3.9,16.4,556.0,637.97,512.29
2018,9,5,15,45,772.5,98.0,3.9,15.95,509.0,578.23,466.42
2018,9,5,16,0,751.0,94.0,3.9,15.5,462.0,518.73,419.22
2018,9,5,16,15,722.0,89.5,3.9,15.2,412.0,455.85,367.52
2018,9,5,16,30,693.0,85.0,3.9,14.9,362.0,394.31,315.21
2018,9,5,16,45,631.0,80.0,3.85,14.6,305.0,322.16,253.22
2018,9,5,17,0,569.0,75.0,3.8,14.3,248.0,256.54,195.65
2018,9,5,17,15,341.5,64.0,3.7,13.95,162.0,148.95,108.79
2018,9,5,17,30,114.0,53.0,3.6,13.6,76.0,71.13,50.01
2018,9,5,17,45,57.0,37.0,3.5,13.2,48.5,40.43,25.94
2018,9,5,18,0,0.0,21.0,3.4,12.8,21.0,18.49,9.22
2018,9,5,18,15,5.5,12.5,3.3,12.6,12.5,11.22,0.0
2018,9,5,18,30,11.0,4.0,3.2,12.4,4.0,3.64,0.0
2018,9,5,18,45,5.5,2.0,3.1,12.2,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,6,5,45,51.0,7.0,2.25,11.05,9.0,0.0,0.0
2018,9,6,6,0,102.0,14.0,2.3,11.3,18.0,12.73,0.0
2018,9,6,6,15,95.5,14.5,2.3,11.65,22.5,15.9,4.6
2018,9,6,6,30,89.0,15.0,2.3,12.0,27.0,23.37,10.33
2018,9,6,6,45,87.0,21.5,2.35,12.35,37.5,36.13,21.48
2018,9,6,7,0,85.0,28.0,2.4,12.7,48.0,46.82,31.51
2018,9,6,7,15,42.5,27.0,2.4,13.1,37.0,37.94,25.95
2018,9,6,7,30,0.0,26.0,2.4,13.5,26.0,22.89,14.1
2018,9,6,7,45,4.5,62.5,2.45,13.85,64.5,57.09,43.27
2018,9,6,8,0,9.0,99.0,2.5,14.2,103.0,92.35,72.87
2018,9,6,8,15,4.5,98.0,2.5,14.6,100.0,89.48,70.09
2018,9,6,8,30,0.0,97.0,2.5,15.0,97.0,86.12,66.9
2018,9,6,8,45,1.5,111.5,2.55,15.35,112.5,100.27,78.36
2018,9,6,9,0,3.0,126.0,2.6,15.7,128.0,114.66,89.89
2018,9,6,9,15,3.0,128.5,2.65,16.0,130.5,117.08,91.52
2018,9,6,9,30,3.0,131.0,2.7,16.3,133.0,119.52,93.18
2018,9,6,9,45,6.5,165.0,2.75,16.55,169.5,154.03,120.94
2018,9,6,10,0,10.0,199.0,2.8,16.8,206.0,189.21,148.83
2018,9,6,10,15,20.5,246.0,2.8,17.1,261.5,243.69,191.78
2018,9,6,10,30,31.0,293.0,2.8,17.4,317.0,313.06,245.41
2018,9,6,10,45,68.5,300.0,2.8,17.7,355.0,356.83,279.71
2018,9,6,11,0,106.0,307.0,2.8,18.0,393.0,417.43,326.28
2018,9,6,11,15,341.0,273.0,2.8,18.3,557.5,647.8,502.82
2018,9,6,11,30,576.0,239.0,2.8,18.6,722.0,857.77,654.22
2018,9,6,11,45,744.5,178.5,2.8,18.85,808.0,961.87,723.75
2018,9,6,12,0,913.0,118.0,2.8,19.1,894.0,1060.67,787.57
2018,9,6,12,15,919.5,114.0,2.8,19.3,894.0,1063.45,787.77
2018,9,6,12,30,926.0,110.0,2.8,19.5,894.0,1062.21,786.46
2018,9,6,12,45,933.5,104.0,2.85,19.65,887.0,1055.73,782.56
2018,9,6,13,0,941.0,98.0,2.9,19.8,880.0,1045.07,776.07
2018,9,6,13,15,937.0,97.5,2.9,19.9,862.5,1025.02,763.21
2018,9,6,13,30,933.0,97.0,2.9,20.0,845.0,1001.22,748.01
2018,9,6,13,45,927.0,96.0,2.9,20.1,820.0,971.41,728.84
2018,9,6,14,0,921.0,95.0,2.9,20.2,795.0,938.24,707.42
2018,9,6,14,15,913.5,93.0,2.9,20.15,763.0,899.5,682.52
2018,9,6,14,30,906.0,91.0,2.9,20.1,731.0,857.87,655.45
2018,9,6,14,45,895.0,89.0,2.9,20.05,693.0,810.81,624.31
2018,9,6,15,0,884.0,87.0,2.9,20.0,655.0,761.61,591.27
2018,9,6,15,15,869.0,85.0,2.9,20.0,611.5,707.72,554.26
2018,9,6,15,30,854.0,83.0,2.9,20.0,568.0,652.6,513.77
2018,9,6,15,45,835.0,79.5,2.95,19.7,520.0,595.42,470.79
2018,9,6,16,0,816.0,76.0,3.0,19.4,472.0,534.58,423.56
2018,9,6,16,15,790.0,72.0,3.0,19.1,421.0,469.96,371.54
2018,9,6,16,30,764.0,68.0,3.0,18.8,370.0,406.66,318.65
2018,9,6,16,45,726.0,63.5,3.0,18.5,317.5,340.06,261.51
2018,9,6,17,0,688.0,59.0,3.0,18.2,265.0,276.93,205.71
2018,9,6,17,15,630.0,53.5,2.9,17.6,213.5,211.0,147.86
2018,9,6,17,30,572.0,48.0,2.8,17.0,162.0,152.42,97.17
2018,9,6,17,45,460.5,40.0,2.7,16.35,114.5,92.36,51.14
2018,9,6,18,0,349.0,32.0,2.6,15.7,67.0,46.65,21.53
2018,9,6,18,15,203.5,20.0,2.6,15.3,37.5,16.81,0.0
2018,9,6,18,30,58.0,8.0,2.6,14.9,8.0,7.28,0.0
2018,9,6,18,45,29.0,4.0,2.6,14.5,4.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,7,5,45,67.5,8.0,1.55,12.4,10.5,0.0,0.0
2018,9,7,6,0,135.0,16.0,1.5,12.7,21.0,14.55,0.0
2018,9,7,6,15,252.0,28.5,1.45,13.25,56.5,34.82,15.29
2018,9,7,6,30,369.0,41.0,1.4,13.8,92.0,77.55,43.54
2018,9,7,6,45,346.0,48.5,1.35,14.35,112.5,107.54,69.93
2018,9,7,7,0,323.0,56.0,1.3,14.9,133.0,131.83,93.82
2018,9,7,7,15,188.5,81.5,1.25,15.4,129.0,135.57,103.74
2018,9,7,7,30,54.0,107.0,1.2,15.9,125.0,117.55,92.67
2018,9,7,7,45,71.0,130.5,1.15,16.35,158.5,150.49,119.91
2018,9,7,8,0,88.0,154.0,1.1,16.8,192.0,185.64,148.41
2018,9,7,8,15,153.5,174.0,1.1,17.35,249.5,252.05,201.62
2018,9,7,8,30,219.0,194.0,1.1,17.9,307.0,327.82,260.88
2018,9,7,8,45,480.0,157.5,1.1,18.45,435.0,481.18,379.87
2018,9,7,9,0,741.0,121.0,1.1,19.0,563.0,655.31,507.79
2018,9,7,9,15,801.0,111.0,1.2,19.45,619.0,723.34,554.54
2018,9,7,9,30,861.0,101.0,1.3,19.9,675.0,789.83,598.47
2018,9,7,9,45,874.0,102.5,1.35,20.35,711.5,837.24,628.11
2018,9,7,10,0,887.0,104.0,1.4,20.8,748.0,882.54,656.13
2018,9,7,10,15,895.5,105.0,1.5,21.05,777.5,920.91,680.48
2018,9,7,10,30,904.0,106.0,1.6,21.3,807.0,956.37,702.88
2018,9,7,10,45,910.0,106.5,1.7,21.55,829.0,985.81,721.36
2018,9,7,11,0,916.0,107.0,1.8,21.8,851.0,1011.84,737.7
2018,9,7,11,15,920.0,107.5,1.95,21.9,865.5,1032.33,751.67
2018,9,7,11,30,924.0,108.0,2.1,22.0,880.0,1049.08,763.35
2018,9,7,11,45,926.0,108.5,2.2,22.05,887.0,1059.95,770.93
2018,9,7,12,0,928.0,109.0,2.3,22.1,894.0,1066.87,776.16
2018,9,7,12,15,932.5,106.5,2.45,22.1,894.0,1069.1,779.28
2018,9,7,12,30,937.0,104.0,2.6,22.1,894.0,1067.27,779.9
2018,9,7,12,45,940.5,100.0,2.7,22.1,885.5,1058.72,775.75
2018,9,7,13,0,944.0,96.0,2.8,22.1,877.0,1046.06,769.05
2018,9,7,13,15,940.0,95.0,2.9,22.05,859.0,1025.31,757.27
2018,9,7,13,30,936.0,94.0,3.0,22.0,841.0,1000.8,743.04
2018,9,7,13,45,930.5,93.0,3.1,21.95,816.0,971.28,725.39
2018,9,7,14,0,925.0,92.0,3.2,21.9,791.0,938.36,705.33
2018,9,7,14,15,917.0,90.5,3.25,21.8,759.0,899.5,680.81
2018,9,7,14,30,909.0,89.0,3.3,21.7,727.0,857.78,654.09
2018,9,7,14,45,899.0,86.5,3.4,21.55,689.0,810.76,623.69
2018,9,7,15,0,889.0,84.0,3.5,21.4,651.0,761.5,591.18
2018,9,7,15,15,874.0,81.5,3.5,21.4,607.0,706.77,553.37
2018,9,7,15,30,859.0,79.0,3.5,21.4,563.0,650.82,512.19
2018,9,7,15,45,840.0,76.0,3.55,21.1,515.0,591.01,467.09
2018,9,7,16,0,821.0,73.0,3.6,20.8,467.0,533.23,421.86
2018,9,7,16,15,795.5,69.5,3.55,20.5,416.5,469.09,369.95
2018,9,7,16,30,770.0,66.0,3.5,20.2,366.0,406.2,317.21
2018,9,7,16,45,732.5,61.0,3.45,19.9,313.5,338.93,259.44
2018,9,7,17,0,695.0,56.0,3.4,19.6,261.0,275.07,203.03
2018,9,7,17,15,629.5,51.0,3.25,18.95,208.5,208.22,144.77
2018,9,7,17,30,564.0,46.0,3.1,18.3,156.0,148.22,93.44
2018,9,7,17,45,444.0,38.0,3.0,17.7,108.5,87.92,47.87
2018,9,7,18,0,324.0,30.0,2.9,17.1,61.0,43.07,19.03
2018,9,7,18,15,186.5,18.0,2.9,16.7,33.5,15.06,0.0
2018,9,7,18,30,49.0,6.0,2.9,16.3,6.0,5.46,0.0
2018,9,7,18,45,24.5,3.0,2.95,15.9,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,8,5,45,56.5,7.5,3.05,12.75,9.5,0.0,0.0
2018,9,8,6,0,113.0,15.0,3.1,13.0,19.0,13.64,0.0
2018,9,8,6,15,278.5,26.5,3.05,13.4,58.5,34.36,13.81
2018,9,8,6,30,444.0,38.0,3.0,13.8,98.0,83.06,44.84
2018,9,8,6,45,533.0,44.5,3.0,14.15,147.5,135.59,85.33
2018,9,8,7,0,622.0,51.0,3.0,14.5,197.0,199.93,139.85
2018,9,8,7,15,671.5,56.0,2.95,14.95,249.0,261.11,194.88
2018,9,8,7,30,721.0,61.0,2.9,15.4,301.0,327.62,253.99
2018,9,8,7,45,754.0,65.0,2.8,15.85,353.0,391.15,309.54
2018,9,8,8,0,787.0,69.0,2.7,16.3,405.0,457.24,365.14
2018,9,8,8,15,796.5,75.5,2.7,16.9,450.5,515.64,412.71
2018,9,8,8,30,806.0,82.0,2.7,17.5,496.0,573.29,457.79
2018,9,8,8,45,836.5,82.0,2.7,18.1,546.0,636.35,505.41
2018,9,8,9,0,867.0,82.0,2.7,18.7,596.0,696.09,548.98
2018,9,8,9,15,879.0,85.0,2.7,19.2,637.5,749.17,584.46
2018,9,8,9,30,891.0,88.0,2.7,19.7,679.0,800.52,618.05
2018,9,8,9,45,900.0,90.0,2.65,20.2,714.5,846.32,646.8
2018,9,8,10,0,909.0,92.0,2.6,20.7,750.0,889.61,673.34
2018,9,8,10,15,916.5,93.5,2.7,21.0,779.0,928.29,698.13
2018,9,8,10,30,924.0,95.0,2.8,21.3,808.0,963.92,720.76
2018,9,8,10,45,928.5,95.5,2.85,21.65,829.5,992.37,737.98
2018,9,8,11,0,933.0,96.0,2.9,22.0,851.0,1017.26,752.88
2018,9,8,11,15,936.5,97.0,3.05,22.15,865.5,1038.02,766.61
2018,9,8,11,30,940.0,98.0,3.2,22.3,880.0,1054.95,777.94
2018,9,8,11,45,942.5,98.0,3.35,22.45,887.0,1065.84,785.45
2018,9,8,12,0,945.0,98.0,3.5,22.6,894.0,1072.71,790.49
2018,9,8,12,15,946.5,96.5,3.6,22.65,892.5,1072.86,791.18
2018,9,8,12,30,948.0,95.0,3.7,22.7,891.0,1068.91,789.36
2018,9,8,12,45,949.5,93.0,3.8,22.7,882.5,1060.32,784.77
2018,9,8,13,0,951.0,91.0,3.9,22.7,874.0,1047.64,777.6
2018,9,8,13,15,949.0,90.0,4.0,22.75,857.5,1028.61,766.15
2018,9,8,13,30,947.0,89.0,4.1,22.8,841.0,1005.71,752.16
2018,9,8,13,45,944.0,87.0,4.2,22.8,817.0,977.02,734.39
2018,9,8,14,0,941.0,85.0,4.3,22.8,793.0,944.75,714.1
2018,9,8,14,15,935.0,84.0,4.35,22.7,762.0,907.56,690.3
2018,9,8,14,30,929.0,83.0,4.4,22.6,731.0,867.31,664.18
2018,9,8,14,45,920.5,80.5,4.45,22.45,693.5,820.58,633.38
2018,9,8,15,0,912.0,78.0,4.5,22.3,656.0,771.44,600.52
2018,9,8,15,15,897.5,76.5,4.5,22.3,612.0,717.02,562.69
2018,9,8,15,30,883.0,75.0,4.5,22.3,568.0,661.27,521.53
2018,9,8,15,45,865.0,72.0,4.5,21.7,520.0,600.77,476.02
2018,9,8,16,0,847.0,69.0,4.5,21.1,472.0,539.93,428.56
2018,9,8,16,15,821.5,66.0,4.45,20.6,421.0,477.03,377.37
2018,9,8,16,30,796.0,63.0,4.4,20.1,370.0,413.16,323.59
2018,9,8,16,45,756.0,60.0,4.4,19.6,317.0,345.5,265.23
2018,9,8,17,0,716.0,57.0,4.4,19.1,264.0,281.46,208.34
2018,9,8,17,15,652.0,51.5,4.3,18.4,211.0,213.16,148.37
2018,9,8,17,30,588.0,46.0,4.2,17.7,158.0,151.59,95.35
2018,9,8,17,45,479.0,38.0,4.1,17.05,110.5,91.12,49.07
2018,9,8,18,0,370.0,30.0,4.0,16.4,63.0,44.68,18.76
2018,9,8,18,15,211.5,18.5,4.0,15.95,34.5,16.83,0.0
2018,9,8,18,30,53.0,7.0,4.0,15.5,6.0,0.0,0.0
2018,9,8,18,45,26.5,3.5,4.0,15.1,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,9,5,45,60.5,7.5,2.25,12.15,9.5,0.0,0.0
2018,9,9,6,0,121.0,15.0,2.2,12.4,19.0,13.64,0.0
2018,9,9,6,15,259.5,28.0,2.2,12.95,56.5,35.52,14.42
2018,9,9,6,30,398.0,41.0,2.2,13.5,94.0,81.91,45.69
2018,9,9,6,45,482.5,50.0,2.15,14.05,142.5,133.3,85.53
2018,9,9,7,0,567.0,59.0,2.1,14.6,191.0,195.38,137.84
2018,9,9,7,15,621.5,66.0,2.0,15.1,243.5,256.93,192.24
2018,9,9,7,30,676.0,73.0,1.9,15.6,296.0,324.58,251.14
2018,9,9,7,45,712.0,77.5,1.8,16.05,347.5,387.57,305.2
2018,9,9,8,0,748.0,82.0,1.7,16.5,399.0,453.38,359.47
2018,9,9,8,15,773.0,86.0,1.65,17.05,448.5,515.38,408.71
2018,9,9,8,30,798.0,90.0,1.6,17.6,498.0,578.34,456.62
2018,9,9,8,45,816.0,94.5,1.55,18.2,544.5,637.95,499.99
2018,9,9,9,0,834.0,99.0,1.5,18.8,591.0,697.1,541.3
2018,9,9,9,15,835.0,105.5,1.5,19.3,627.5,745.06,572.78
2018,9,9,9,30,836.0,112.0,1.5,19.8,664.0,790.44,601.28
