Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,9,45,838.0,117.5,1.55,20.35,696.0,832.8,627.68
2018,9,9,10,0,840.0,123.0,1.6,20.9,728.0,872.33,651.85
2018,9,9,10,15,832.0,132.5,1.7,21.25,752.0,904.2,671.83
2018,9,9,10,30,824.0,142.0,1.8,21.6,776.0,932.27,689.32
2018,9,9,10,45,879.5,121.0,1.9,21.95,814.5,974.26,715.89
2018,9,9,11,0,935.0,100.0,2.0,22.3,853.0,1024.43,747.38
2018,9,9,11,15,937.0,101.5,2.15,22.45,867.0,1044.22,760.36
2018,9,9,11,30,939.0,103.0,2.3,22.6,881.0,1060.11,771.26
2018,9,9,11,45,938.5,104.0,2.45,22.75,886.5,1068.97,777.78
2018,9,9,12,0,938.0,105.0,2.6,22.9,892.0,1073.79,781.85
2018,9,9,12,15,938.0,105.0,2.8,22.95,890.5,1073.97,783.89
2018,9,9,12,30,938.0,105.0,3.0,23.0,889.0,1070.1,783.35
2018,9,9,12,45,935.5,104.5,3.15,23.0,879.0,1059.14,777.95
2018,9,9,13,0,933.0,104.0,3.3,23.0,869.0,1044.23,770.03
2018,9,9,13,15,929.0,103.5,3.4,22.9,851.5,1024.0,758.51
2018,9,9,13,30,925.0,103.0,3.5,22.8,834.0,1000.05,744.54
2018,9,9,13,45,919.0,102.0,3.65,22.7,809.0,970.13,726.84
2018,9,9,14,0,913.0,101.0,3.8,22.6,784.0,936.88,706.69
2018,9,9,14,15,905.0,99.0,3.85,22.45,751.5,897.66,681.79
2018,9,9,14,30,897.0,97.0,3.9,22.3,719.0,855.63,654.68
2018,9,9,14,45,886.0,94.5,3.95,22.15,680.5,808.1,623.36
2018,9,9,15,0,875.0,92.0,4.0,22.0,642.0,758.46,590.08
2018,9,9,15,15,858.5,89.5,4.0,22.0,597.5,707.49,554.72
2018,9,9,15,30,842.0,87.0,4.0,22.0,553.0,650.48,512.1
2018,9,9,15,45,823.5,83.0,4.05,21.45,505.5,589.93,466.77
2018,9,9,16,0,805.0,79.0,4.1,20.9,458.0,529.23,419.62
2018,9,9,16,15,780.5,74.0,4.1,20.45,407.0,464.73,367.49
2018,9,9,16,30,756.0,69.0,4.1,20.0,356.0,401.43,314.39
2018,9,9,16,45,717.0,63.5,4.1,19.6,303.5,333.87,256.22
2018,9,9,17,0,678.0,58.0,4.1,19.2,251.0,269.96,199.62
2018,9,9,17,15,615.0,52.0,4.05,18.5,199.5,203.25,141.26
2018,9,9,17,30,552.0,46.0,4.0,17.8,148.0,144.45,90.76
2018,9,9,17,45,446.0,37.0,3.95,17.15,102.5,85.84,46.03
2018,9,9,18,0,340.0,28.0,3.9,16.5,57.0,40.81,16.01
2018,9,9,18,15,192.5,17.0,3.85,16.1,31.0,15.46,0.0
2018,9,9,18,30,45.0,6.0,3.8,15.7,5.0,0.0,0.0
2018,9,9,18,45,22.5,3.0,3.75,15.25,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,10,5,45,65.0,7.5,2.5,11.8,9.5,0.0,0.0
2018,9,10,6,0,130.0,15.0,2.5,12.1,19.0,13.64,0.0
2018,9,10,6,15,269.5,27.0,2.5,12.6,55.5,35.41,13.4
2018,9,10,6,30,409.0,39.0,2.5,13.1,92.0,81.91,45.14
2018,9,10,6,45,489.5,47.5,2.5,13.65,139.5,132.94,85.08
2018,9,10,7,0,570.0,56.0,2.5,14.2,187.0,194.13,137.1
2018,9,10,7,15,621.5,63.0,2.4,14.75,238.5,254.99,191.32
2018,9,10,7,30,673.0,70.0,2.3,15.3,290.0,321.58,249.77
2018,9,10,7,45,706.5,76.0,2.15,15.9,342.0,384.89,304.24
2018,9,10,8,0,740.0,82.0,2.0,16.5,394.0,450.73,358.55
2018,9,10,8,15,765.5,86.5,1.95,17.15,443.5,513.09,408.21
2018,9,10,8,30,791.0,91.0,1.9,17.8,493.0,576.49,456.6
2018,9,10,8,45,808.5,95.0,1.85,18.45,538.5,634.89,499.34
2018,9,10,9,0,826.0,99.0,1.8,19.1,584.0,692.79,540.06
2018,9,10,9,15,848.5,99.0,1.75,19.65,628.0,749.23,577.32
2018,9,10,9,30,871.0,99.0,1.7,20.2,672.0,799.04,608.35
2018,9,10,9,45,892.0,96.0,1.7,20.8,710.0,848.49,638.87
2018,9,10,10,0,913.0,93.0,1.7,21.4,748.0,896.31,667.7
2018,9,10,10,15,920.5,94.5,1.75,21.8,777.5,935.01,691.18
2018,9,10,10,30,928.0,96.0,1.8,22.2,807.0,970.65,712.57
2018,9,10,10,45,933.0,97.0,1.85,22.65,828.5,1000.09,729.72
2018,9,10,11,0,938.0,98.0,1.9,23.1,850.0,1025.97,744.61
2018,9,10,11,15,940.5,99.5,2.0,23.35,864.5,1046.23,757.21
2018,9,10,11,30,943.0,101.0,2.1,23.6,879.0,1062.6,767.48
2018,9,10,11,45,944.0,101.0,2.25,23.85,885.0,1071.83,774.01
2018,9,10,12,0,945.0,101.0,2.4,24.1,891.0,1077.01,778.1
2018,9,10,12,15,941.5,102.5,2.5,24.15,888.0,1075.19,777.9
2018,9,10,12,30,938.0,104.0,2.6,24.2,885.0,1069.31,775.27
2018,9,10,12,45,931.5,106.0,2.75,24.3,873.5,1056.96,768.99
2018,9,10,13,0,925.0,108.0,2.9,24.4,862.0,1040.77,760.26
2018,9,10,13,15,920.5,106.5,3.0,24.3,843.5,1019.0,748.02
2018,9,10,13,30,916.0,105.0,3.1,24.2,825.0,993.57,733.36
2018,9,10,13,45,909.5,104.0,3.25,24.1,799.5,963.31,715.78
2018,9,10,14,0,903.0,103.0,3.4,24.0,774.0,929.78,695.8
2018,9,10,14,15,894.5,100.5,3.5,23.75,741.5,889.82,671.24
2018,9,10,14,30,886.0,98.0,3.6,23.5,709.0,847.12,644.45
2018,9,10,14,45,874.0,96.0,3.75,23.25,670.5,799.69,614.12
2018,9,10,15,0,862.0,94.0,3.9,23.0,632.0,750.28,581.78
2018,9,10,15,15,845.0,91.5,3.9,23.0,588.0,699.57,546.53
2018,9,10,15,30,828.0,89.0,3.9,23.0,544.0,642.8,504.23
2018,9,10,15,45,806.0,85.5,4.05,22.2,495.5,581.36,459.01
2018,9,10,16,0,784.0,82.0,4.2,21.4,447.0,520.17,412.1
2018,9,10,16,15,754.0,77.5,4.3,20.8,396.0,454.65,359.56
2018,9,10,16,30,724.0,73.0,4.4,20.2,345.0,391.01,306.57
2018,9,10,16,45,679.0,68.0,4.45,19.6,292.5,323.46,248.75
2018,9,10,17,0,634.0,63.0,4.5,19.0,240.0,260.42,193.25
2018,9,10,17,15,564.5,56.0,4.5,18.25,189.0,194.39,135.85
2018,9,10,17,30,495.0,49.0,4.5,17.5,138.0,136.7,86.79
2018,9,10,17,45,381.5,39.5,4.5,16.8,94.5,80.62,44.42
2018,9,10,18,0,268.0,30.0,4.5,16.1,51.0,39.01,15.37
2018,9,10,18,15,142.5,16.0,4.5,15.7,26.5,14.55,0.0
2018,9,10,18,30,17.0,2.0,4.5,15.3,2.0,0.0,0.0
2018,9,10,18,45,8.5,1.0,4.45,14.9,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,9,11,5,45,54.0,7.0,3.65,11.25,8.5,0.0,0.0
2018,9,11,6,0,108.0,14.0,3.7,11.4,17.0,12.73,0.0
2018,9,11,6,15,240.0,27.0,3.7,11.8,52.0,34.67,12.65
2018,9,11,6,30,372.0,40.0,3.7,12.2,87.0,79.68,44.84
2018,9,11,6,45,454.0,50.0,3.75,12.55,134.5,130.14,84.68
2018,9,11,7,0,536.0,60.0,3.8,12.9,182.0,191.02,136.75
2018,9,11,7,15,590.5,67.0,3.75,13.4,233.0,250.81,190.4
2018,9,11,7,30,645.0,74.0,3.7,13.9,284.0,316.7,248.92
2018,9,11,7,45,681.5,80.5,3.65,14.4,335.5,380.22,304.6
2018,9,11,8,0,718.0,87.0,3.6,14.9,387.0,446.89,361.06
2018,9,11,8,15,746.0,91.0,3.5,15.45,436.5,509.11,411.99
2018,9,11,8,30,774.0,95.0,3.4,16.0,486.0,571.81,461.44
2018,9,11,8,45,795.0,98.0,3.3,16.55,532.0,630.58,506.09
2018,9,11,9,0,816.0,101.0,3.2,17.1,578.0,689.2,549.05
2018,9,11,9,15,834.5,102.5,3.15,17.5,620.0,743.86,587.1
2018,9,11,9,30,853.0,104.0,3.1,17.9,662.0,797.44,622.85
2018,9,11,9,45,868.0,104.5,3.1,18.35,699.0,838.91,649.52
2018,9,11,10,0,883.0,105.0,3.1,18.8,736.0,884.5,678.79
2018,9,11,10,15,894.5,105.0,3.1,19.1,766.0,924.15,703.92
2018,9,11,10,30,906.0,105.0,3.1,19.4,796.0,961.05,726.97
2018,9,11,10,45,916.5,103.0,3.15,19.7,819.0,991.84,746.15
2018,9,11,11,0,927.0,101.0,3.2,20.0,842.0,1019.37,763.14
2018,9,11,11,15,934.0,99.5,3.3,20.2,857.0,1040.51,776.62
2018,9,11,11,30,941.0,98.0,3.4,20.4,872.0,1057.91,787.77
2018,9,11,11,45,947.0,96.0,3.5,20.6,879.5,1069.88,795.44
2018,9,11,12,0,953.0,94.0,3.6,20.8,887.0,1077.83,800.65
2018,9,11,12,15,953.5,93.5,3.8,20.8,885.0,1077.77,802.12
2018,9,11,12,30,954.0,93.0,4.0,20.8,883.0,1073.58,800.99
2018,9,11,12,45,954.0,91.5,4.15,20.8,873.5,1063.67,795.77
2018,9,11,13,0,954.0,90.0,4.3,20.8,864.0,1049.69,787.91
2018,9,11,13,15,951.0,88.5,4.4,20.65,846.0,1028.76,775.56
2018,9,11,13,30,948.0,87.0,4.5,20.5,828.0,1003.99,760.86
2018,9,11,13,45,943.5,85.5,4.6,20.4,803.0,974.13,742.59
2018,9,11,14,0,939.0,84.0,4.7,20.3,778.0,940.77,721.75
2018,9,11,14,15,931.0,82.5,4.8,20.1,745.5,901.07,696.49
2018,9,11,14,30,923.0,81.0,4.9,19.9,713.0,858.48,668.83
2018,9,11,14,45,912.5,78.5,4.95,19.7,674.0,810.14,636.3
2018,9,11,15,0,902.0,76.0,5.0,19.5,635.0,759.59,601.67
2018,9,11,15,15,886.5,74.5,5.0,19.5,591.0,704.73,562.59
2018,9,11,15,30,871.0,73.0,5.0,19.5,547.0,648.68,520.1
2018,9,11,15,45,850.5,70.0,5.0,19.0,498.5,587.15,472.52
2018,9,11,16,0,830.0,67.0,5.0,18.5,450.0,525.6,423.27
2018,9,11,16,15,800.5,64.0,4.95,18.15,398.5,461.72,370.05
2018,9,11,16,30,771.0,61.0,4.9,17.8,347.0,397.33,314.71
2018,9,11,16,45,727.0,57.5,4.85,17.45,294.0,329.26,254.93
2018,9,11,17,0,683.0,54.0,4.8,17.1,241.0,265.39,197.4
2018,9,11,17,15,614.0,49.0,4.75,16.6,190.0,198.71,138.34
2018,9,11,17,30,545.0,44.0,4.7,16.1,139.0,139.63,87.37
2018,9,11,17,45,427.5,35.5,4.6,15.6,94.5,81.09,42.98
2018,9,11,18,0,310.0,27.0,4.5,15.1,50.0,37.3,12.05
2018,9,11,18,15,165.5,15.0,4.45,14.75,26.0,13.64,0.0
2018,9,11,18,30,21.0,3.0,4.4,14.4,2.0,0.0,0.0
2018,9,11,18,45,10.5,1.5,4.4,14.05,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,12,5,45,43.0,6.5,3.4,12.1,7.5,0.0,0.0
2018,9,12,6,0,86.0,13.0,3.4,12.2,15.0,11.82,0.0
2018,9,12,6,15,186.5,26.5,3.55,12.55,45.0,31.34,10.5
2018,9,12,6,30,287.0,40.0,3.7,12.9,75.0,69.9,40.06
2018,9,12,6,45,345.5,51.5,3.8,13.25,114.5,111.84,73.81
2018,9,12,7,0,404.0,63.0,3.9,13.6,154.0,163.65,118.43
2018,9,12,7,15,315.5,87.5,3.9,14.0,169.5,186.51,144.1
2018,9,12,7,30,227.0,112.0,3.9,14.4,185.0,195.09,155.67
2018,9,12,7,45,175.5,139.5,3.85,14.8,202.0,210.34,170.2
2018,9,12,8,0,124.0,167.0,3.8,15.2,219.0,224.01,181.95
2018,9,12,8,15,230.5,178.5,3.75,15.65,289.0,308.31,251.02
2018,9,12,8,30,337.0,190.0,3.7,16.1,359.0,397.49,322.85
2018,9,12,8,45,352.0,204.5,3.65,16.5,395.5,441.22,356.76
2018,9,12,9,0,367.0,219.0,3.6,16.9,432.0,485.62,390.55
2018,9,12,9,15,359.5,237.0,3.55,17.2,458.0,517.41,413.7
2018,9,12,9,30,352.0,255.0,3.5,17.5,484.0,547.51,435.11
2018,9,12,9,45,284.0,291.5,3.5,17.75,483.0,545.4,430.53
2018,9,12,10,0,216.0,328.0,3.5,18.0,482.0,523.54,411.26
2018,9,12,10,15,273.0,330.5,3.55,18.15,533.0,599.77,468.8
2018,9,12,10,30,330.0,333.0,3.6,18.3,584.0,664.6,516.74
2018,9,12,10,45,423.0,310.5,3.65,18.4,641.0,753.29,582.29
2018,9,12,11,0,516.0,288.0,3.7,18.5,698.0,831.11,639.01
2018,9,12,11,15,479.0,303.5,3.75,18.5,689.5,820.8,629.99
2018,9,12,11,30,442.0,319.0,3.8,18.5,681.0,807.03,619.17
2018,9,12,11,45,344.5,354.0,3.85,18.55,637.5,734.39,564.79
2018,9,12,12,0,247.0,389.0,3.9,18.6,594.0,675.05,519.19
2018,9,12,12,15,355.0,355.5,3.95,18.5,649.0,748.33,576.22
2018,9,12,12,30,463.0,322.0,4.0,18.4,704.0,835.71,641.25
2018,9,12,12,45,347.0,314.0,4.05,18.35,598.5,690.01,534.92
2018,9,12,13,0,231.0,306.0,4.1,18.3,493.0,561.58,438.87
2018,9,12,13,15,275.5,287.0,4.15,18.2,505.0,579.49,454.92
2018,9,12,13,30,320.0,268.0,4.2,18.1,517.0,594.47,468.08
2018,9,12,13,45,441.0,251.5,4.2,17.95,582.5,695.57,546.04
2018,9,12,14,0,562.0,235.0,4.2,17.8,648.0,771.69,604.24
2018,9,12,14,15,529.0,227.5,4.25,17.5,603.0,714.82,563.19
2018,9,12,14,30,496.0,220.0,4.3,17.2,558.0,658.22,522.56
2018,9,12,14,45,307.0,231.5,4.35,16.9,437.0,486.71,390.46
2018,9,12,15,0,118.0,243.0,4.4,16.6,316.0,332.81,267.31
2018,9,12,15,15,122.5,230.0,4.4,16.6,301.0,316.21,255.06
2018,9,12,15,30,127.0,217.0,4.4,16.6,286.0,298.92,241.68
2018,9,12,15,45,142.5,197.5,4.45,16.1,268.0,280.77,228.05
2018,9,12,16,0,158.0,178.0,4.5,15.6,250.0,260.79,212.4
2018,9,12,16,15,134.0,156.0,4.45,15.35,212.0,217.44,176.65
2018,9,12,16,30,110.0,134.0,4.4,15.1,174.0,176.86,142.8
2018,9,12,16,45,72.5,99.5,4.35,14.9,124.0,122.11,96.95
2018,9,12,17,0,35.0,65.0,4.3,14.7,74.0,69.59,52.87
2018,9,12,17,15,21.5,51.5,4.2,14.45,56.5,51.67,37.62
2018,9,12,17,30,8.0,38.0,4.1,14.2,39.0,34.87,23.46
2018,9,12,17,45,10.5,27.0,4.0,13.95,28.0,25.32,14.69
2018,9,12,18,0,13.0,16.0,3.9,13.7,17.0,14.84,2.36
2018,9,12,18,15,12.5,9.0,3.85,13.55,9.5,8.19,0.0
2018,9,12,18,30,12.0,2.0,3.8,13.4,2.0,0.0,0.0
2018,9,12,18,45,6.0,1.0,3.7,13.25,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,13,5,45,11.0,5.0,3.05,11.85,5.0,0.0,0.0
2018,9,13,6,0,22.0,10.0,3.1,12.0,10.0,9.1,0.0
2018,9,13,6,15,197.5,24.0,3.25,12.35,46.5,30.84,8.88
2018,9,13,6,30,373.0,38.0,3.4,12.7,83.0,79.3,44.04
2018,9,13,6,45,479.5,44.0,3.5,13.05,131.5,130.41,83.58
2018,9,13,7,0,586.0,50.0,3.6,13.4,180.0,194.9,138.0
2018,9,13,7,15,569.5,64.0,3.65,13.8,217.0,243.54,184.86
2018,9,13,7,30,553.0,78.0,3.7,14.2,254.0,289.51,228.31
2018,9,13,7,45,642.5,76.5,3.7,14.6,315.5,361.8,290.46
2018,9,13,8,0,732.0,75.0,3.7,15.0,377.0,443.09,358.65
2018,9,13,8,15,778.5,74.5,3.65,15.4,431.5,510.95,414.56
2018,9,13,8,30,825.0,74.0,3.6,15.8,486.0,581.97,471.15
2018,9,13,8,45,844.5,76.0,3.55,16.25,532.0,637.43,513.92
2018,9,13,9,0,864.0,78.0,3.5,16.7,578.0,695.47,556.66
2018,9,13,9,15,876.0,81.0,3.45,17.0,619.0,748.28,593.01
2018,9,13,9,30,888.0,84.0,3.4,17.3,660.0,799.35,627.44
2018,9,13,9,45,895.5,87.0,3.35,17.6,694.5,844.67,657.17
2018,9,13,10,0,903.0,90.0,3.3,17.9,729.0,887.38,684.64
2018,9,13,10,15,911.5,91.0,3.25,18.1,758.5,925.92,709.14
2018,9,13,10,30,920.0,92.0,3.2,18.3,788.0,961.48,731.35
2018,9,13,10,45,926.0,92.5,3.2,18.45,809.5,990.9,749.77
2018,9,13,11,0,932.0,93.0,3.2,18.6,831.0,1016.83,765.83
2018,9,13,11,15,935.5,93.5,3.25,18.7,845.0,1036.63,778.4
2018,9,13,11,30,939.0,94.0,3.3,18.8,859.0,1052.57,788.55
2018,9,13,11,45,941.0,94.0,3.35,18.85,865.5,1062.51,795.0
2018,9,13,12,0,943.0,94.0,3.4,18.9,872.0,1068.4,798.96
2018,9,13,12,15,945.5,93.0,3.45,18.9,871.0,1069.62,800.15
2018,9,13,12,30,948.0,92.0,3.5,18.9,870.0,1066.73,798.79
2018,9,13,12,45,949.5,89.5,3.55,18.9,860.5,1057.04,793.08
2018,9,13,13,0,951.0,87.0,3.6,18.9,851.0,1043.25,784.79
2018,9,13,13,15,947.5,86.0,3.65,18.85,833.0,1022.24,771.89
2018,9,13,13,30,944.0,85.0,3.7,18.8,815.0,997.43,756.49
2018,9,13,13,45,939.0,84.0,3.75,18.7,790.0,967.56,737.76
2018,9,13,14,0,934.0,83.0,3.8,18.6,765.0,934.25,716.59
2018,9,13,14,15,926.0,82.0,3.8,18.5,733.0,895.09,690.9
2018,9,13,14,30,918.0,81.0,3.8,18.4,701.0,853.06,662.99
2018,9,13,14,45,789.0,116.0,3.8,18.25,627.5,758.91,597.16
2018,9,13,15,0,660.0,151.0,3.8,18.1,554.0,667.51,530.13
2018,9,13,15,15,657.0,137.0,3.8,18.1,513.5,617.69,493.47
2018,9,13,15,30,654.0,123.0,3.8,18.1,473.0,566.21,454.34
2018,9,13,15,45,737.5,95.5,3.8,17.7,455.5,549.84,442.39
2018,9,13,16,0,821.0,68.0,3.8,17.3,438.0,522.08,419.86
2018,9,13,16,15,791.5,64.5,3.75,17.0,387.0,455.87,364.94
2018,9,13,16,30,762.0,61.0,3.7,16.7,336.0,391.43,309.7
2018,9,13,16,45,718.5,57.0,3.7,16.4,283.5,323.57,250.21
2018,9,13,17,0,675.0,53.0,3.7,16.1,231.0,259.91,192.88
2018,9,13,17,15,604.5,47.0,3.5,15.65,180.0,192.56,133.31
2018,9,13,17,30,534.0,41.0,3.3,15.2,129.0,133.17,82.27
2018,9,13,17,45,404.0,32.5,3.15,14.75,85.0,74.53,38.36
2018,9,13,18,0,274.0,24.0,3.0,14.3,41.0,31.94,4.94
2018,9,13,18,15,137.0,12.0,2.95,14.0,20.5,10.91,0.0
2018,9,13,18,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,14,5,45,29.5,5.0,2.2,10.6,5.5,0.0,0.0
2018,9,14,6,0,59.0,10.0,2.2,10.8,11.0,9.1,0.0
2018,9,14,6,15,220.0,22.5,2.3,11.25,45.5,30.77,7.19
2018,9,14,6,30,381.0,35.0,2.4,11.7,80.0,78.06,42.67
2018,9,14,6,45,446.0,40.0,2.45,12.2,118.5,121.5,77.75
2018,9,14,7,0,511.0,45.0,2.5,12.7,157.0,172.9,122.6
2018,9,14,7,15,426.0,67.0,2.45,13.1,177.0,204.14,156.18
2018,9,14,7,30,341.0,89.0,2.4,13.5,197.0,220.6,175.24
2018,9,14,7,45,445.0,96.5,2.35,13.9,263.0,295.14,237.96
2018,9,14,8,0,549.0,104.0,2.3,14.3,329.0,386.07,312.74
2018,9,14,8,15,664.0,95.5,2.2,14.7,401.5,473.13,382.81
2018,9,14,8,30,779.0,87.0,2.1,15.1,474.0,569.86,458.22
2018,9,14,8,45,787.5,94.0,2.05,15.55,516.5,624.96,499.23
2018,9,14,9,0,796.0,101.0,2.0,16.0,559.0,678.72,538.0
2018,9,14,9,15,711.0,137.5,1.95,16.45,568.5,695.49,546.96
2018,9,14,9,30,626.0,174.0,1.9,16.9,578.0,699.57,546.47
2018,9,14,9,45,606.0,194.5,1.85,17.35,603.0,731.21,566.6
2018,9,14,10,0,586.0,215.0,1.8,17.8,628.0,758.91,583.19
2018,9,14,10,15,687.0,184.0,1.75,18.15,687.0,839.32,638.29
2018,9,14,10,30,788.0,153.0,1.7,18.5,746.0,915.19,686.35
2018,9,14,10,45,827.5,140.5,1.65,18.9,779.0,960.13,712.69
2018,9,14,11,0,867.0,128.0,1.6,19.3,812.0,1002.84,737.43
2018,9,14,11,15,779.5,173.0,1.7,19.45,795.5,979.44,722.18
2018,9,14,11,30,692.0,218.0,1.8,19.6,779.0,958.28,709.15
2018,9,14,11,45,640.0,242.0,1.85,19.8,764.0,936.86,694.76
2018,9,14,12,0,588.0,266.0,1.9,20.0,749.0,907.07,673.88
2018,9,14,12,15,559.5,276.0,2.05,20.0,734.5,888.69,662.75
2018,9,14,12,30,531.0,286.0,2.2,20.0,720.0,867.62,649.49
2018,9,14,12,45,624.5,241.0,2.3,20.05,745.0,913.21,684.09
2018,9,14,13,0,718.0,196.0,2.4,20.1,770.0,949.43,709.74
2018,9,14,13,15,725.0,187.5,2.5,20.0,756.0,933.54,700.5
2018,9,14,13,30,732.0,179.0,2.6,19.9,742.0,914.17,689.4
2018,9,14,13,45,745.5,167.0,2.7,19.85,724.0,893.52,677.28
2018,9,14,14,0,759.0,155.0,2.8,19.8,706.0,869.02,662.46
2018,9,14,14,15,767.5,143.5,2.85,19.65,679.5,832.49,639.06
2018,9,14,14,30,776.0,132.0,2.9,19.5,653.0,797.8,616.8
2018,9,14,14,45,545.0,192.0,3.0,19.3,547.5,644.86,505.75
2018,9,14,15,0,314.0,252.0,3.1,19.1,442.0,498.8,394.08
2018,9,14,15,15,282.0,235.5,3.1,19.1,397.0,443.12,352.28
2018,9,14,15,30,250.0,219.0,3.1,19.1,352.0,389.81,311.13
2018,9,14,15,45,311.5,189.0,3.2,18.6,338.5,380.35,305.43
2018,9,14,16,0,373.0,159.0,3.3,18.1,325.0,372.07,299.35
2018,9,14,16,15,376.0,137.5,3.35,17.65,288.0,328.06,263.53
2018,9,14,16,30,379.0,116.0,3.4,17.2,251.0,283.12,225.71
2018,9,14,16,45,399.5,95.0,3.4,16.8,217.0,244.05,190.88
2018,9,14,17,0,420.0,74.0,3.4,16.4,183.0,202.05,152.07
2018,9,14,17,15,362.0,62.0,3.4,15.9,140.5,148.1,105.21
2018,9,14,17,30,304.0,50.0,3.4,15.4,98.0,101.39,65.69
2018,9,14,17,45,217.0,35.5,3.35,14.9,63.5,56.89,31.39
2018,9,14,18,0,130.0,21.0,3.3,14.4,29.0,22.82,0.0
2018,9,14,18,15,65.0,10.5,3.25,14.1,14.5,9.55,0.0
2018,9,14,18,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,9,15,5,45,37.5,5.0,3.45,11.6,5.5,0.0,0.0
2018,9,15,6,0,75.0,10.0,3.5,11.8,11.0,9.1,0.0
2018,9,15,6,15,225.5,23.0,3.65,12.15,45.0,31.86,6.0
2018,9,15,6,30,376.0,36.0,3.8,12.5,79.0,79.16,43.41
2018,9,15,6,45,445.0,44.0,3.95,12.8,121.0,126.07,81.45
2018,9,15,7,0,514.0,52.0,4.1,13.1,163.0,181.63,129.86
2018,9,15,7,15,420.5,73.0,4.1,13.45,180.0,206.19,158.31
2018,9,15,7,30,327.0,94.0,4.1,13.8,197.0,221.27,176.47
2018,9,15,7,45,464.0,97.5,4.1,14.15,271.0,305.15,247.05
2018,9,15,8,0,601.0,101.0,4.1,14.5,345.0,409.29,333.37
2018,9,15,8,15,554.5,114.5,4.1,14.8,362.0,434.52,355.24
2018,9,15,8,30,508.0,128.0,4.1,15.1,379.0,447.83,366.61
2018,9,15,8,45,403.5,160.5,4.1,15.45,371.5,442.39,361.08
2018,9,15,9,0,299.0,193.0,4.1,15.8,364.0,413.4,336.21
2018,9,15,9,15,440.0,183.5,4.05,16.05,455.5,536.53,434.06
2018,9,15,9,30,581.0,174.0,4.0,16.3,547.0,665.04,532.45
2018,9,15,9,45,730.0,137.0,4.0,16.6,632.0,774.35,613.06
2018,9,15,10,0,879.0,100.0,4.0,16.9,717.0,879.45,686.37
2018,9,15,10,15,907.5,93.0,4.05,17.05,752.5,926.26,717.47
2018,9,15,10,30,936.0,86.0,4.1,17.2,788.0,971.16,747.39
2018,9,15,10,45,942.0,86.5,4.1,17.4,809.5,1000.82,766.12
2018,9,15,11,0,948.0,87.0,4.1,17.6,831.0,1026.92,782.48
2018,9,15,11,15,951.5,87.5,4.15,17.7,845.0,1046.81,795.28
2018,9,15,11,30,955.0,88.0,4.2,17.8,859.0,1062.78,805.55
2018,9,15,11,45,957.5,87.5,4.25,17.9,865.0,1072.6,811.81
2018,9,15,12,0,960.0,87.0,4.3,18.0,871.0,1078.31,815.49
2018,9,15,12,15,960.0,87.0,4.3,18.05,869.0,1077.91,815.03
2018,9,15,12,30,960.0,87.0,4.3,18.1,867.0,1073.34,811.97
2018,9,15,12,45,959.0,85.5,4.35,18.1,856.5,1061.95,804.94
2018,9,15,13,0,958.0,84.0,4.4,18.1,846.0,1046.47,795.35
2018,9,15,13,15,954.5,83.5,4.45,18.1,828.0,1025.7,782.41
2018,9,15,13,30,951.0,83.0,4.5,18.1,810.0,1001.1,766.88
2018,9,15,13,45,946.5,81.0,4.5,18.05,784.5,970.18,746.68
2018,9,15,14,0,942.0,79.0,4.5,18.0,759.0,935.78,724.0
2018,9,15,14,15,934.0,78.0,4.5,17.9,726.5,896.17,697.68
2018,9,15,14,30,926.0,77.0,4.5,17.8,694.0,853.68,669.1
2018,9,15,14,45,915.5,74.5,4.55,17.7,655.0,804.88,635.95
2018,9,15,15,0,905.0,72.0,4.6,17.6,616.0,753.88,600.7
2018,9,15,15,15,889.0,70.5,4.6,17.6,571.5,698.29,560.95
2018,9,15,15,30,873.0,69.0,4.6,17.6,527.0,641.58,517.66
2018,9,15,15,45,852.5,66.0,4.6,17.15,478.5,579.76,469.43
2018,9,15,16,0,832.0,63.0,4.6,16.7,430.0,517.97,419.49
2018,9,15,16,15,804.0,59.5,4.6,16.35,379.0,454.17,365.93
2018,9,15,16,30,776.0,56.0,4.6,16.0,328.0,389.67,309.94
2018,9,15,16,45,732.5,52.0,4.6,15.65,275.5,321.1,249.08
2018,9,15,17,0,689.0,48.0,4.6,15.3,223.0,256.73,190.45
2018,9,15,17,15,618.0,42.5,4.45,14.85,172.0,189.15,130.1
2018,9,15,17,30,547.0,37.0,4.3,14.4,121.0,130.04,79.01
2018,9,15,17,45,413.0,29.0,4.15,13.9,78.5,70.8,34.52
2018,9,15,18,0,279.0,21.0,4.0,13.4,36.0,28.23,0.0
2018,9,15,18,15,139.5,10.5,3.9,13.15,18.0,9.55,0.0
2018,9,15,18,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,16,5,45,57.5,5.5,2.2,10.55,6.5,0.0,0.0
2018,9,16,6,0,115.0,11.0,2.2,10.8,13.0,10.01,0.0
2018,9,16,6,15,282.5,21.0,2.3,11.3,47.5,33.01,3.77
2018,9,16,6,30,450.0,31.0,2.4,11.8,82.0,83.37,43.63
2018,9,16,6,45,531.5,38.0,2.45,12.35,128.5,136.58,86.52
2018,9,16,7,0,613.0,45.0,2.5,12.9,175.0,199.61,141.09
2018,9,16,7,15,644.5,53.0,2.5,13.35,223.0,258.26,195.15
2018,9,16,7,30,676.0,61.0,2.5,13.8,271.0,320.08,251.08
2018,9,16,7,45,743.0,60.0,2.45,14.3,328.5,390.44,311.88
2018,9,16,8,0,810.0,59.0,2.4,14.8,386.0,465.22,374.4
2018,9,16,8,15,835.0,61.5,2.35,15.3,436.0,528.31,425.72
2018,9,16,8,30,860.0,64.0,2.3,15.8,486.0,592.19,475.6
2018,9,16,8,45,877.5,66.0,2.3,16.25,532.0,651.04,520.12
2018,9,16,9,0,895.0,68.0,2.3,16.7,578.0,709.18,561.43
2018,9,16,9,15,908.5,69.5,2.2,17.1,619.0,762.73,596.62
2018,9,16,9,30,922.0,71.0,2.1,17.5,660.0,814.56,629.7
2018,9,16,9,45,931.5,72.5,2.0,17.9,695.5,861.05,658.26
2018,9,16,10,0,941.0,74.0,1.9,18.3,731.0,904.93,684.41
2018,9,16,10,15,948.5,75.0,1.9,18.6,760.0,943.6,707.96
2018,9,16,10,30,956.0,76.0,1.9,18.9,789.0,979.07,729.21
2018,9,16,10,45,960.5,76.5,1.85,19.15,810.0,1007.71,745.33
2018,9,16,11,0,965.0,77.0,1.8,19.4,831.0,1032.63,759.0
2018,9,16,11,15,968.0,77.5,1.85,19.6,845.0,1052.23,770.84
2018,9,16,11,30,971.0,78.0,1.9,19.8,859.0,1067.81,780.26
2018,9,16,11,45,972.5,78.0,1.95,19.95,864.5,1077.21,786.06
2018,9,16,12,0,974.0,78.0,2.0,20.1,870.0,1082.43,789.4
2018,9,16,12,15,972.5,79.0,2.1,20.15,867.5,1081.54,790.04
2018,9,16,12,30,971.0,80.0,2.2,20.2,865.0,1076.45,788.15
2018,9,16,12,45,968.0,80.0,2.3,20.25,854.5,1064.56,781.99
2018,9,16,13,0,965.0,80.0,2.4,20.3,844.0,1048.59,773.3
2018,9,16,13,15,960.5,79.5,2.5,20.25,825.0,1026.62,761.02
2018,9,16,13,30,956.0,79.0,2.6,20.2,806.0,1000.85,746.19
2018,9,16,13,45,949.5,78.0,2.75,20.15,779.5,969.0,727.66
2018,9,16,14,0,943.0,77.0,2.9,20.1,753.0,933.76,706.58
2018,9,16,14,15,934.5,75.5,3.0,19.9,720.0,893.04,681.41
2018,9,16,14,30,926.0,74.0,3.1,19.7,687.0,849.47,653.89
2018,9,16,14,45,914.5,72.5,3.2,19.5,648.0,800.95,622.37
2018,9,16,15,0,903.0,71.0,3.3,19.3,609.0,750.33,588.75
2018,9,16,15,15,887.0,69.0,3.3,19.3,564.5,694.21,549.56
2018,9,16,15,30,871.0,67.0,3.3,19.3,520.0,637.0,506.84
2018,9,16,15,45,849.5,64.5,3.45,18.7,471.5,575.22,460.25
2018,9,16,16,0,828.0,62.0,3.6,18.1,423.0,513.59,411.77
2018,9,16,16,15,797.5,58.5,3.6,17.7,371.5,448.85,358.25
2018,9,16,16,30,767.0,55.0,3.6,17.3,320.0,383.72,302.49
2018,9,16,16,45,722.0,51.5,3.6,16.9,268.0,315.74,242.81
2018,9,16,17,0,677.0,48.0,3.6,16.5,216.0,252.15,185.46
2018,9,16,17,15,604.0,42.0,3.5,16.0,165.5,184.46,125.7
2018,9,16,17,30,531.0,36.0,3.4,15.5,115.0,125.55,75.37
2018,9,16,17,45,384.5,27.5,3.25,15.0,73.0,66.0,31.2
2018,9,16,18,0,238.0,19.0,3.1,14.5,31.0,24.56,0.0
2018,9,16,18,15,119.0,9.5,3.0,14.2,15.5,8.64,0.0
2018,9,16,18,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,17,5,45,40.0,4.5,2.5,11.2,5.0,0.0,0.0
2018,9,17,6,0,80.0,9.0,2.5,11.4,10.0,8.19,0.0
2018,9,17,6,15,219.0,21.0,2.6,11.8,41.0,30.41,1.26
2018,9,17,6,30,358.0,33.0,2.7,12.2,72.0,75.71,40.92
2018,9,17,6,45,424.5,40.0,2.85,12.65,111.0,120.11,77.27
2018,9,17,7,0,491.0,47.0,3.0,13.1,150.0,172.81,123.23
2018,9,17,7,15,266.0,72.0,2.95,13.4,130.0,159.56,123.26
2018,9,17,7,30,41.0,97.0,2.9,13.7,110.0,105.34,83.72
2018,9,17,7,45,85.0,119.0,2.85,14.05,151.5,153.51,124.2
2018,9,17,8,0,129.0,141.0,2.8,14.4,193.0,202.61,165.11
2018,9,17,8,15,157.0,169.5,2.75,14.7,240.5,254.75,207.91
2018,9,17,8,30,185.0,198.0,2.7,15.0,288.0,310.0,252.38
2018,9,17,8,45,405.0,171.5,2.7,15.35,393.5,456.47,370.68
2018,9,17,9,0,625.0,145.0,2.7,15.7,499.0,611.14,490.88
2018,9,17,9,15,745.5,118.5,2.7,16.0,571.0,703.72,560.05
2018,9,17,9,30,866.0,92.0,2.7,16.3,643.0,794.75,623.48
2018,9,17,9,45,892.5,88.0,2.7,16.6,683.0,847.04,657.82
2018,9,17,10,0,919.0,84.0,2.7,16.9,723.0,898.04,691.03
2018,9,17,10,15,926.0,85.0,2.75,17.1,751.0,935.48,715.14
2018,9,17,10,30,933.0,86.0,2.8,17.3,779.0,969.78,737.08
2018,9,17,10,45,938.0,86.5,2.85,17.55,800.0,998.25,754.89
2018,9,17,11,0,943.0,87.0,2.9,17.8,821.0,1023.12,770.33
2018,9,17,11,15,946.0,88.0,3.0,17.85,834.5,1042.83,783.45
2018,9,17,11,30,949.0,89.0,3.1,17.9,848.0,1058.62,794.11
2018,9,17,11,45,949.5,89.5,3.15,18.0,853.5,1067.31,799.61
2018,9,17,12,0,950.0,90.0,3.2,18.1,859.0,1071.9,802.6
2018,9,17,12,15,949.5,90.0,3.3,18.1,856.5,1070.79,802.75
2018,9,17,12,30,949.0,90.0,3.4,18.1,854.0,1065.57,800.34
2018,9,17,12,45,947.0,89.5,3.5,18.1,843.5,1054.21,793.95
2018,9,17,13,0,945.0,89.0,3.6,18.1,833.0,1038.84,784.99
2018,9,17,13,15,942.0,88.0,3.65,18.05,815.0,1018.01,772.19
2018,9,17,13,30,939.0,87.0,3.7,18.0,797.0,993.39,756.86
2018,9,17,13,45,933.5,86.0,3.8,17.9,771.5,962.8,737.88
2018,9,17,14,0,928.0,85.0,3.9,17.8,746.0,928.83,716.43
2018,9,17,14,15,920.0,83.0,3.95,17.65,713.0,888.38,690.07
2018,9,17,14,30,912.0,81.0,4.0,17.5,680.0,845.1,661.43
2018,9,17,14,45,900.5,78.5,4.05,17.35,641.0,795.93,628.15
2018,9,17,15,0,889.0,76.0,4.1,17.2,602.0,744.71,592.87
2018,9,17,15,15,872.0,74.5,4.1,17.2,557.5,689.05,553.19
2018,9,17,15,30,855.0,73.0,4.1,17.2,513.0,632.42,509.73
2018,9,17,15,45,833.5,69.5,4.15,16.75,464.5,570.31,461.47
2018,9,17,16,0,812.0,66.0,4.2,16.3,416.0,510.78,413.43
2018,9,17,16,15,781.5,62.5,4.15,16.0,365.0,444.58,357.92
2018,9,17,16,30,751.0,59.0,4.1,15.7,314.0,380.3,302.09
2018,9,17,16,45,703.0,55.0,4.1,15.35,262.0,311.65,241.38
2018,9,17,17,0,655.0,51.0,4.1,15.0,210.0,247.79,183.48
2018,9,17,17,15,577.5,44.5,3.95,14.6,160.0,179.83,123.34
2018,9,17,17,30,500.0,38.0,3.8,14.2,110.0,121.44,73.47
2018,9,17,17,45,352.5,28.5,3.7,13.75,69.0,63.37,29.89
2018,9,17,18,0,205.0,19.0,3.6,13.3,28.0,23.09,0.0
2018,9,17,18,15,102.5,9.5,3.5,13.05,14.0,8.64,0.0
2018,9,17,18,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,18,5,45,0.5,1.0,2.5,10.6,1.0,0.0,0.0
2018,9,18,6,0,1.0,2.0,2.5,10.8,2.0,1.82,0.0
2018,9,18,6,15,0.5,6.5,2.6,11.25,6.5,5.73,0.0
2018,9,18,6,30,0.0,11.0,2.7,11.7,11.0,9.66,2.19
2018,9,18,6,45,0.0,18.5,2.75,12.15,18.5,16.26,8.15
2018,9,18,7,0,0.0,26.0,2.8,12.6,26.0,22.88,14.02
2018,9,18,7,15,0.0,44.0,2.7,12.95,44.0,38.81,27.83
2018,9,18,7,30,0.0,62.0,2.6,13.3,62.0,54.79,41.53
2018,9,18,7,45,11.5,101.5,2.55,13.6,106.0,96.15,76.54
2018,9,18,8,0,23.0,141.0,2.5,13.9,150.0,139.7,112.87
2018,9,18,8,15,19.0,152.0,2.4,14.25,160.0,148.9,120.03
2018,9,18,8,30,15.0,163.0,2.3,14.6,170.0,157.67,126.71
2018,9,18,8,45,74.5,196.5,2.2,14.95,237.5,237.59,192.41
2018,9,18,9,0,134.0,230.0,2.1,15.3,305.0,327.99,264.57
2018,9,18,9,15,466.5,172.0,2.1,15.6,462.5,546.74,439.15
2018,9,18,9,30,799.0,114.0,2.1,15.9,620.0,773.04,606.36
2018,9,18,9,45,847.5,103.5,2.05,16.25,666.5,834.56,645.1
2018,9,18,10,0,896.0,93.0,2.0,16.6,713.0,888.96,679.54
2018,9,18,10,15,904.5,94.0,2.0,16.9,741.5,926.96,702.93
2018,9,18,10,30,913.0,95.0,2.0,17.2,770.0,961.97,724.24
2018,9,18,10,45,918.5,96.5,1.95,17.45,791.5,991.48,741.29
2018,9,18,11,0,924.0,98.0,1.9,17.7,813.0,1017.48,755.95
2018,9,18,11,15,927.0,98.0,1.95,17.9,826.0,1035.67,767.02
2018,9,18,11,30,930.0,98.0,2.0,18.1,839.0,1050.01,775.79
2018,9,18,11,45,931.0,98.0,2.05,18.3,844.0,1058.39,780.85
2018,9,18,12,0,932.0,98.0,2.1,18.5,849.0,1062.76,783.53
2018,9,18,12,15,931.5,98.5,2.2,18.6,846.5,1062.13,784.11
2018,9,18,12,30,931.0,99.0,2.3,18.7,844.0,1057.47,782.23
2018,9,18,12,45,929.5,98.5,2.4,18.8,834.0,1046.67,776.46
2018,9,18,13,0,928.0,98.0,2.5,18.9,824.0,1031.93,768.22
2018,9,18,13,15,923.0,97.0,2.6,18.85,805.0,1009.37,755.28
2018,9,18,13,30,918.0,96.0,2.7,18.8,786.0,983.17,739.9
2018,9,18,13,45,910.5,95.5,2.85,18.8,760.0,951.75,721.17
2018,9,18,14,0,903.0,95.0,3.0,18.8,734.0,917.13,700.0
2018,9,18,14,15,893.5,93.0,3.1,18.7,701.0,876.15,674.02
2018,9,18,14,30,884.0,91.0,3.2,18.6,668.0,832.54,645.82
2018,9,18,14,45,866.0,90.5,3.3,18.45,627.5,781.58,612.01
2018,9,18,15,0,848.0,90.0,3.4,18.3,587.0,734.4,580.34
2018,9,18,15,15,833.5,86.0,3.4,18.3,543.5,678.82,540.55
2018,9,18,15,30,819.0,82.0,3.4,18.3,500.0,622.16,497.49
2018,9,18,15,45,791.5,79.5,3.6,17.8,451.0,558.8,449.26
2018,9,18,16,0,764.0,77.0,3.8,17.3,402.0,496.33,399.76
2018,9,18,16,15,724.0,74.0,3.85,16.85,351.0,428.72,343.96
2018,9,18,16,30,684.0,71.0,3.9,16.4,300.0,364.62,289.1
2018,9,18,16,45,625.5,66.0,3.95,16.0,248.0,295.06,228.48
2018,9,18,17,0,567.0,61.0,4.0,15.6,196.0,231.73,172.08
2018,9,18,17,15,475.5,53.0,3.95,15.05,147.0,164.74,114.23
2018,9,18,17,30,384.0,45.0,3.9,14.5,98.0,109.07,67.95
2018,9,18,17,45,246.5,31.5,3.85,13.95,60.0,54.88,26.42
2018,9,18,18,0,109.0,18.0,3.8,13.4,22.0,19.28,0.0
2018,9,18,18,15,54.5,9.0,3.7,13.1,11.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,5,45,21.0,4.5,1.95,10.25,4.5,0.0,0.0
2018,9,19,6,0,42.0,9.0,1.9,10.4,9.0,8.19,0.0
2018,9,19,6,15,161.0,23.5,1.9,11.0,38.0,29.59,0.0
2018,9,19,6,30,280.0,38.0,1.9,11.6,67.0,71.66,40.39
2018,9,19,6,45,383.5,48.5,1.85,12.2,112.5,122.44,80.87
2018,9,19,7,0,487.0,59.0,1.8,12.8,158.0,185.46,133.7
2018,9,19,7,15,555.0,66.0,1.7,13.3,209.5,246.94,187.87
2018,9,19,7,30,623.0,73.0,1.6,13.8,261.0,316.19,247.99
2018,9,19,7,45,669.5,77.5,1.5,14.35,313.0,380.91,303.24
2018,9,19,8,0,716.0,82.0,1.4,14.9,365.0,449.87,359.73
2018,9,19,8,15,747.0,85.5,1.4,15.5,414.5,512.15,409.25
