Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,8,15,2.5,106.0,2.65,15.85,107.0,96.85,76.27
2018,9,29,8,30,2.0,116.0,2.6,16.2,117.0,105.83,83.4
2018,9,29,8,45,2.0,123.5,2.6,16.5,124.5,112.74,88.76
2018,9,29,9,0,2.0,131.0,2.6,16.8,132.0,119.71,94.12
2018,9,29,9,15,1.0,122.0,2.55,17.05,122.5,110.29,86.01
2018,9,29,9,30,0.0,113.0,2.5,17.3,113.0,100.99,78.07
2018,9,29,9,45,1.0,127.5,2.5,17.55,128.0,115.33,89.56
2018,9,29,10,0,2.0,142.0,2.5,17.8,143.0,129.85,101.07
2018,9,29,10,15,5.0,170.0,2.55,17.95,173.5,159.25,124.59
2018,9,29,10,30,8.0,198.0,2.6,18.1,204.0,189.18,148.27
2018,9,29,10,45,5.0,172.0,2.65,18.3,175.5,161.27,125.62
2018,9,29,11,0,2.0,146.0,2.7,18.5,147.0,133.7,103.3
2018,9,29,11,15,3.5,141.5,2.7,18.55,144.0,130.98,101.13
2018,9,29,11,30,5.0,137.0,2.7,18.6,141.0,128.3,98.99
2018,9,29,11,45,12.0,182.5,2.75,18.65,191.5,178.57,139.34
2018,9,29,12,0,19.0,228.0,2.8,18.7,242.0,229.94,179.95
2018,9,29,12,15,12.5,209.0,2.8,18.7,218.5,204.74,159.76
2018,9,29,12,30,6.0,190.0,2.8,18.7,195.0,179.73,139.82
2018,9,29,12,45,4.5,177.5,2.85,18.7,181.0,166.17,129.13
2018,9,29,13,0,3.0,165.0,2.9,18.7,167.0,152.71,118.46
2018,9,29,13,15,8.0,173.5,2.9,18.65,179.0,165.6,129.14
2018,9,29,13,30,13.0,182.0,2.9,18.6,191.0,178.34,139.66
2018,9,29,13,45,186.0,180.5,2.9,18.5,302.5,369.69,296.53
2018,9,29,14,0,359.0,179.0,2.9,18.4,414.0,529.81,422.52
2018,9,29,14,15,601.5,134.5,2.9,18.3,504.5,678.48,537.19
2018,9,29,14,30,844.0,90.0,2.9,18.2,595.0,795.13,622.36
2018,9,29,14,45,828.5,87.0,2.9,18.05,555.5,743.81,586.13
2018,9,29,15,0,813.0,84.0,2.9,17.9,516.0,691.07,549.62
2018,9,29,15,15,751.0,85.0,2.9,17.9,457.5,610.64,489.71
2018,9,29,15,30,689.0,86.0,2.9,17.9,399.0,535.47,431.53
2018,9,29,15,45,362.5,91.0,2.8,17.55,254.0,312.48,254.32
2018,9,29,16,0,36.0,96.0,2.7,17.2,109.0,108.46,85.68
2018,9,29,16,15,18.0,75.5,2.6,16.9,82.0,78.25,60.61
2018,9,29,16,30,0.0,55.0,2.5,16.6,55.0,48.57,35.66
2018,9,29,16,45,104.5,46.5,2.4,16.35,65.5,83.89,63.15
2018,9,29,17,0,209.0,38.0,2.3,16.1,76.0,100.44,71.9
2018,9,29,17,15,245.0,34.0,2.1,15.65,64.0,89.36,58.01
2018,9,29,17,30,281.0,30.0,1.9,15.2,52.0,73.19,34.82
2018,9,29,17,45,150.0,16.5,1.7,14.75,27.5,25.77,0.0
2018,9,29,18,0,19.0,3.0,1.5,14.3,3.0,0.0,0.0
2018,9,29,18,15,9.5,1.5,1.5,14.15,1.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,30,5,45,6.0,1.0,1.05,13.45,1.0,0.0,0.0
2018,9,30,6,0,12.0,2.0,1.0,13.5,2.0,0.0,0.0
2018,9,30,6,15,116.5,14.5,1.0,13.85,22.5,20.62,0.0
2018,9,30,6,30,221.0,27.0,1.0,14.2,43.0,59.16,22.81
2018,9,30,6,45,335.0,37.5,1.0,14.55,84.0,109.98,70.57
2018,9,30,7,0,449.0,48.0,1.0,14.9,125.0,173.58,123.66
2018,9,30,7,15,496.5,57.5,0.95,15.2,169.0,229.11,173.21
2018,9,30,7,30,544.0,67.0,0.9,15.5,213.0,289.99,226.44
2018,9,30,7,45,615.5,70.0,0.9,15.8,266.5,359.5,284.99
2018,9,30,8,0,687.0,73.0,0.9,16.1,320.0,436.1,347.25
2018,9,30,8,15,623.0,95.0,0.9,16.5,343.0,465.03,370.62
2018,9,30,8,30,559.0,117.0,0.9,16.9,366.0,485.03,385.87
2018,9,30,8,45,533.0,137.0,0.9,17.3,394.0,514.1,407.18
2018,9,30,9,0,507.0,157.0,0.9,17.7,422.0,544.89,428.61
2018,9,30,9,15,309.0,195.5,0.95,18.05,361.0,448.16,353.14
2018,9,30,9,30,111.0,234.0,1.0,18.4,300.0,333.16,261.74
2018,9,30,9,45,243.5,234.5,1.05,18.75,389.5,463.12,363.02
2018,9,30,10,0,376.0,235.0,1.1,19.1,479.0,604.15,466.37
2018,9,30,10,15,624.0,167.5,1.2,19.25,592.0,775.32,589.99
2018,9,30,10,30,872.0,100.0,1.3,19.4,705.0,934.0,694.49
2018,9,30,10,45,884.0,98.0,1.35,19.6,726.5,963.76,711.24
2018,9,30,11,0,896.0,96.0,1.4,19.8,748.0,990.36,727.62
2018,9,30,11,15,899.5,97.0,1.5,19.9,760.5,1008.66,739.81
2018,9,30,11,30,903.0,98.0,1.6,20.0,773.0,1023.23,749.8
2018,9,30,11,45,777.5,155.0,1.65,20.1,738.5,978.09,720.69
2018,9,30,12,0,652.0,212.0,1.7,20.2,704.0,923.84,686.0
2018,9,30,12,15,600.5,232.5,1.75,20.2,684.0,891.86,665.31
2018,9,30,12,30,549.0,253.0,1.8,20.2,664.0,853.12,639.07
2018,9,30,12,45,464.5,273.5,1.8,20.2,617.5,785.29,591.53
2018,9,30,13,0,380.0,294.0,1.8,20.2,571.0,700.46,531.92
2018,9,30,13,15,405.5,282.5,1.85,20.1,571.0,720.3,547.93
2018,9,30,13,30,431.0,271.0,1.9,20.0,571.0,720.87,549.93
2018,9,30,13,45,361.5,277.5,1.9,19.85,522.5,636.62,489.8
2018,9,30,14,0,292.0,284.0,1.9,19.7,474.0,570.88,442.07
2018,9,30,14,15,270.0,270.5,1.9,19.5,439.0,526.28,410.42
2018,9,30,14,30,248.0,257.0,1.9,19.3,404.0,482.36,378.58
2018,9,30,14,45,304.5,227.0,1.95,19.05,395.5,480.92,380.34
2018,9,30,15,0,361.0,197.0,2.0,18.8,387.0,473.78,377.16
2018,9,30,15,15,277.5,185.5,2.0,18.8,324.0,387.4,309.96
2018,9,30,15,30,194.0,174.0,2.0,18.8,261.0,298.86,240.07
2018,9,30,15,45,129.0,156.5,2.0,18.3,211.5,233.3,187.68
2018,9,30,16,0,64.0,139.0,2.0,17.8,162.0,167.43,134.09
2018,9,30,16,15,53.0,117.5,1.95,17.55,134.5,137.2,109.23
2018,9,30,16,30,42.0,96.0,1.9,17.3,107.0,108.36,85.08
2018,9,30,16,45,29.5,75.0,1.85,17.05,82.0,81.0,61.92
2018,9,30,17,0,17.0,54.0,1.8,16.8,57.0,55.32,40.09
2018,9,30,17,15,12.0,36.0,1.65,16.5,38.0,35.93,23.26
2018,9,30,17,30,7.0,18.0,1.5,16.2,19.0,17.2,5.14
2018,9,30,17,45,6.5,9.5,1.35,15.9,10.0,9.1,0.0
2018,9,30,18,0,6.0,1.0,1.2,15.6,1.0,0.0,0.0
2018,9,30,18,15,3.0,0.5,1.1,15.45,0.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,45,5.5,1.0,1.1,12.95,1.0,0.0,0.0
2018,10,1,6,0,11.0,2.0,1.1,13.0,2.0,0.0,0.0
2018,10,1,6,15,11.0,3.0,1.05,13.2,3.5,3.45,0.0
2018,10,1,6,30,11.0,4.0,1.0,13.4,5.0,5.61,0.0
2018,10,1,6,45,5.5,5.0,0.95,13.6,5.5,5.82,0.0
2018,10,1,7,0,0.0,6.0,0.9,13.8,6.0,5.26,0.0
2018,10,1,7,15,0.0,7.5,0.9,14.1,7.5,6.58,0.0
2018,10,1,7,30,0.0,9.0,0.9,14.4,9.0,7.9,1.17
2018,10,1,7,45,0.0,12.0,0.85,14.65,12.0,10.55,3.45
2018,10,1,8,0,0.0,15.0,0.8,14.9,15.0,13.19,5.71
2018,10,1,8,15,0.0,26.0,0.85,15.3,26.0,22.9,13.98
2018,10,1,8,30,0.0,37.0,0.9,15.7,37.0,32.63,22.16
2018,10,1,8,45,0.0,43.5,0.95,16.05,43.5,38.4,26.9
2018,10,1,9,0,0.0,50.0,1.0,16.4,50.0,44.17,31.61
2018,10,1,9,15,2.0,83.5,1.0,16.7,84.5,75.46,57.54
2018,10,1,9,30,4.0,117.0,1.0,17.0,119.0,107.97,84.0
2018,10,1,9,45,29.0,189.0,1.0,17.3,207.5,208.02,164.74
2018,10,1,10,0,54.0,261.0,1.0,17.6,296.0,307.62,241.88
2018,10,1,10,15,94.0,293.0,1.0,17.9,356.5,380.29,296.89
2018,10,1,10,30,134.0,325.0,1.0,18.2,417.0,471.8,364.22
2018,10,1,10,45,139.5,334.5,1.0,18.45,433.0,491.14,376.88
2018,10,1,11,0,145.0,344.0,1.0,18.7,449.0,510.16,389.86
2018,10,1,11,15,190.5,348.0,1.05,18.95,488.0,562.02,427.88
2018,10,1,11,30,236.0,352.0,1.1,19.2,527.0,614.23,465.3
2018,10,1,11,45,237.5,353.0,1.15,19.4,530.0,618.54,467.78
2018,10,1,12,0,239.0,354.0,1.2,19.6,533.0,621.78,470.03
2018,10,1,12,15,261.0,348.0,1.25,19.65,542.5,655.06,494.01
2018,10,1,12,30,283.0,342.0,1.3,19.7,552.0,668.35,504.06
2018,10,1,12,45,181.5,329.5,1.4,19.75,463.5,532.44,406.36
2018,10,1,13,0,80.0,317.0,1.5,19.8,375.0,399.21,307.44
2018,10,1,13,15,65.5,301.0,1.55,19.7,347.5,366.26,283.68
2018,10,1,13,30,51.0,285.0,1.6,19.6,320.0,333.8,259.39
2018,10,1,13,45,37.5,262.5,1.6,19.5,287.5,295.82,230.58
2018,10,1,14,0,24.0,240.0,1.6,19.4,255.0,245.39,191.78
2018,10,1,14,15,19.5,218.5,1.6,19.15,230.5,219.57,172.16
2018,10,1,14,30,15.0,197.0,1.6,18.9,206.0,194.2,152.59
2018,10,1,14,45,14.5,182.0,1.55,18.65,190.0,178.8,140.85
2018,10,1,15,0,14.0,167.0,1.5,18.4,174.0,163.49,129.05
2018,10,1,15,15,7.0,140.0,1.5,18.4,143.5,132.19,103.89
2018,10,1,15,30,0.0,113.0,1.5,18.4,113.0,101.89,79.27
2018,10,1,15,45,9.5,115.0,1.35,17.9,118.5,109.65,86.25
2018,10,1,16,0,19.0,117.0,1.2,17.4,124.0,116.65,92.37
2018,10,1,16,15,22.5,104.0,1.2,17.1,111.0,109.59,86.58
2018,10,1,16,30,26.0,91.0,1.2,16.8,98.0,97.17,76.04
2018,10,1,16,45,15.5,74.0,1.15,16.5,78.0,72.72,55.35
2018,10,1,17,0,5.0,57.0,1.1,16.2,58.0,53.37,38.86
2018,10,1,17,15,11.5,39.0,1.1,15.95,40.0,39.2,25.84
2018,10,1,17,30,18.0,21.0,1.1,15.7,22.0,21.67,6.11
2018,10,1,17,45,18.0,12.0,1.1,15.45,12.0,12.16,0.0
2018,10,1,18,0,18.0,3.0,1.1,15.2,2.0,0.0,0.0
2018,10,1,18,15,9.0,1.5,1.1,15.1,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.5,1.05,15.05,2.5,2.27,0.0
2018,10,2,6,30,0.0,5.0,1.1,15.3,5.0,4.38,0.0
2018,10,2,6,45,0.0,7.0,1.1,15.6,7.0,6.14,0.0
2018,10,2,7,0,0.0,9.0,1.1,15.9,9.0,7.9,0.99
2018,10,2,7,15,0.0,15.5,1.05,16.35,15.5,13.62,5.94
2018,10,2,7,30,0.0,22.0,1.0,16.8,22.0,19.35,10.88
2018,10,2,7,45,0.0,22.0,0.95,17.25,22.0,19.35,10.87
2018,10,2,8,0,0.0,22.0,0.9,17.7,22.0,19.36,10.84
2018,10,2,8,15,0.0,46.5,1.0,18.1,46.5,41.03,29.06
2018,10,2,8,30,0.0,71.0,1.1,18.5,71.0,62.78,47.06
2018,10,2,8,45,89.0,120.5,1.15,18.95,166.5,181.8,146.01
2018,10,2,9,0,178.0,170.0,1.2,19.4,262.0,302.15,241.96
2018,10,2,9,15,264.0,199.0,1.3,19.7,347.0,419.11,331.9
2018,10,2,9,30,350.0,228.0,1.4,20.0,432.0,531.65,415.58
2018,10,2,9,45,355.5,244.5,1.5,20.35,462.0,568.93,441.18
2018,10,2,10,0,361.0,261.0,1.6,20.7,492.0,605.41,466.46
2018,10,2,10,15,277.0,279.0,1.65,20.95,460.5,561.9,432.09
2018,10,2,10,30,193.0,297.0,1.7,21.2,429.0,495.79,381.65
2018,10,2,10,45,116.0,271.5,1.75,21.4,351.5,398.77,308.14
2018,10,2,11,0,39.0,246.0,1.8,21.6,274.0,281.87,217.65
2018,10,2,11,15,62.5,284.0,1.85,21.8,330.0,346.83,267.8
2018,10,2,11,30,86.0,322.0,1.9,22.0,386.0,413.0,317.14
2018,10,2,11,45,147.0,317.0,1.9,22.15,426.5,487.47,373.21
2018,10,2,12,0,208.0,312.0,1.9,22.3,467.0,543.6,415.11
2018,10,2,12,15,349.0,291.5,1.85,22.4,550.0,680.14,514.91
2018,10,2,12,30,490.0,271.0,1.8,22.5,633.0,813.71,607.94
2018,10,2,12,45,499.0,263.0,1.8,22.55,626.5,807.92,603.19
2018,10,2,13,0,508.0,255.0,1.8,22.6,620.0,799.51,598.13
2018,10,2,13,15,549.5,231.5,1.8,22.5,616.5,802.47,602.21
2018,10,2,13,30,591.0,208.0,1.8,22.4,613.0,807.04,607.17
2018,10,2,13,45,415.5,246.0,1.8,22.3,525.5,666.48,506.77
2018,10,2,14,0,240.0,284.0,1.8,22.2,438.0,510.69,392.9
2018,10,2,14,15,217.0,269.5,1.85,22.0,403.0,466.76,362.23
2018,10,2,14,30,194.0,255.0,1.9,21.8,368.0,423.86,330.99
2018,10,2,14,45,119.0,214.5,1.95,21.6,282.5,314.27,247.25
2018,10,2,15,0,44.0,174.0,2.0,21.4,197.0,200.65,157.78
2018,10,2,15,15,121.0,155.0,2.0,21.4,210.0,239.87,191.22
2018,10,2,15,30,198.0,136.0,2.0,21.4,223.0,269.77,215.97
2018,10,2,15,45,354.5,110.0,2.0,20.8,243.5,328.01,263.17
2018,10,2,16,0,511.0,84.0,2.0,20.2,264.0,362.16,288.97
2018,10,2,16,15,529.5,74.0,2.0,19.85,235.5,327.91,258.87
2018,10,2,16,30,548.0,64.0,2.0,19.5,207.0,290.54,224.81
2018,10,2,16,45,420.5,57.5,2.0,19.1,153.0,206.71,154.92
2018,10,2,17,0,293.0,51.0,2.0,18.7,99.0,136.13,96.66
2018,10,2,17,15,170.5,34.0,1.95,18.25,59.5,74.46,47.25
2018,10,2,17,30,48.0,17.0,1.9,17.8,20.0,24.18,4.19
2018,10,2,17,45,24.0,8.5,1.85,17.4,10.0,9.35,0.0
2018,10,2,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,3,6,15,4.0,8.5,0.55,15.65,8.5,8.0,0.0
2018,10,3,6,30,8.0,17.0,0.5,15.8,17.0,16.47,0.72
2018,10,3,6,45,31.5,32.5,0.5,15.9,37.0,36.57,22.7
2018,10,3,7,0,55.0,48.0,0.5,16.0,57.0,62.8,45.09
2018,10,3,7,15,128.5,65.0,0.5,16.25,95.5,111.89,85.43
2018,10,3,7,30,202.0,82.0,0.5,16.5,134.0,166.37,130.82
2018,10,3,7,45,181.0,96.5,0.55,16.7,150.5,185.04,147.74
2018,10,3,8,0,160.0,111.0,0.6,16.9,167.0,201.06,161.67
2018,10,3,8,15,138.0,135.0,0.65,17.15,188.0,215.66,173.6
2018,10,3,8,30,116.0,159.0,0.7,17.4,209.0,235.29,188.86
2018,10,3,8,45,194.5,185.5,0.8,17.6,280.5,321.84,257.87
2018,10,3,9,0,273.0,212.0,0.9,17.8,352.0,427.68,339.14
2018,10,3,9,15,316.0,218.0,0.95,18.0,392.0,479.94,377.83
2018,10,3,9,30,359.0,224.0,1.0,18.2,432.0,534.95,418.28
2018,10,3,9,45,533.0,179.5,1.05,18.35,508.5,661.57,512.3
2018,10,3,10,0,707.0,135.0,1.1,18.5,585.0,791.38,602.29
2018,10,3,10,15,584.5,177.5,1.15,18.65,560.0,751.37,572.28
2018,10,3,10,30,462.0,220.0,1.2,18.8,535.0,694.44,530.06
2018,10,3,10,45,244.0,236.5,1.2,18.9,403.5,498.8,385.88
2018,10,3,11,0,26.0,253.0,1.2,19.0,272.0,277.11,214.2
2018,10,3,11,15,31.0,269.0,1.25,19.05,291.5,299.73,232.62
2018,10,3,11,30,36.0,285.0,1.3,19.1,311.0,322.52,249.86
2018,10,3,11,45,66.0,300.0,1.35,19.1,348.5,369.37,286.22
2018,10,3,12,0,96.0,315.0,1.4,19.1,386.0,416.37,322.12
2018,10,3,12,15,167.0,323.5,1.45,19.1,446.5,515.33,396.86
2018,10,3,12,30,238.0,332.0,1.5,19.1,507.0,612.95,468.28
2018,10,3,12,45,166.0,328.0,1.6,19.05,449.0,516.31,396.99
2018,10,3,13,0,94.0,324.0,1.7,19.0,391.0,421.67,326.44
2018,10,3,13,15,82.5,311.5,1.75,18.9,369.0,395.13,307.35
2018,10,3,13,30,71.0,299.0,1.8,18.8,347.0,368.87,287.89
2018,10,3,13,45,112.0,283.5,1.8,18.75,356.0,402.68,315.45
2018,10,3,14,0,153.0,268.0,1.8,18.7,365.0,417.35,328.23
2018,10,3,14,15,437.5,184.5,1.8,18.6,441.5,586.95,462.71
2018,10,3,14,30,722.0,101.0,1.8,18.5,518.0,706.24,552.48
2018,10,3,14,45,749.5,92.0,1.8,18.45,498.5,685.5,537.81
2018,10,3,15,0,777.0,83.0,1.8,18.4,479.0,659.87,520.84
2018,10,3,15,15,640.5,92.0,1.8,18.4,399.0,543.12,433.15
2018,10,3,15,30,504.0,101.0,1.8,18.4,319.0,435.64,350.09
2018,10,3,15,45,497.0,93.0,1.75,18.15,287.0,394.04,317.28
2018,10,3,16,0,490.0,85.0,1.7,17.9,255.0,352.03,282.55
2018,10,3,16,15,405.0,79.0,1.6,17.7,205.0,273.0,217.37
2018,10,3,16,30,320.0,73.0,1.5,17.5,155.0,208.56,163.18
2018,10,3,16,45,335.5,57.5,1.45,17.3,126.5,175.91,132.63
2018,10,3,17,0,351.0,42.0,1.4,17.1,98.0,143.67,101.18
2018,10,3,17,15,260.5,31.5,1.35,16.8,64.5,90.97,56.56
2018,10,3,17,30,170.0,21.0,1.3,16.5,31.0,45.85,5.36
2018,10,3,17,45,85.0,10.5,1.2,16.15,15.5,15.2,0.0
2018,10,3,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,4,6,15,11.0,5.5,1.95,13.8,6.0,5.76,0.0
2018,10,4,6,30,22.0,11.0,2.0,13.9,12.0,13.48,0.0
2018,10,4,6,45,14.5,20.0,2.1,14.05,21.0,20.78,10.6
2018,10,4,7,0,7.0,29.0,2.2,14.2,30.0,27.36,17.18
2018,10,4,7,15,19.0,46.0,2.25,14.3,50.5,48.47,35.26
2018,10,4,7,30,31.0,63.0,2.3,14.4,71.0,70.64,54.4
2018,10,4,7,45,35.5,85.0,2.35,14.5,96.0,96.18,76.36
2018,10,4,8,0,40.0,107.0,2.4,14.6,121.0,122.44,98.63
2018,10,4,8,15,20.0,101.0,2.5,14.75,108.0,106.66,85.13
2018,10,4,8,30,0.0,95.0,2.6,14.9,95.0,84.91,66.35
2018,10,4,8,45,0.0,89.0,2.7,15.05,89.0,79.05,61.23
2018,10,4,9,0,0.0,83.0,2.8,15.2,83.0,73.48,56.36
2018,10,4,9,15,0.0,69.0,2.9,15.35,69.0,61.05,45.78
2018,10,4,9,30,0.0,55.0,3.0,15.5,55.0,48.63,35.27
2018,10,4,9,45,5.5,102.5,3.1,15.65,106.0,95.84,74.59
2018,10,4,10,0,11.0,150.0,3.2,15.8,157.0,145.58,115.34
2018,10,4,10,15,8.0,166.0,3.25,15.9,171.0,158.49,125.37
2018,10,4,10,30,5.0,182.0,3.3,16.0,185.0,171.32,135.35
2018,10,4,10,45,4.5,180.5,3.35,16.1,183.5,169.39,133.54
2018,10,4,11,0,4.0,179.0,3.4,16.2,182.0,167.45,131.8
2018,10,4,11,15,18.5,223.0,3.45,16.2,236.5,224.92,178.35
2018,10,4,11,30,33.0,267.0,3.5,16.2,291.0,300.19,238.11
2018,10,4,11,45,57.0,299.0,3.5,16.2,341.0,359.67,285.04
2018,10,4,12,0,81.0,331.0,3.5,16.2,391.0,419.78,331.85
2018,10,4,12,15,110.0,339.0,3.5,16.2,419.5,457.79,361.71
2018,10,4,12,30,139.0,347.0,3.5,16.2,448.0,513.44,404.56
2018,10,4,12,45,112.5,333.5,3.5,16.15,414.5,452.36,357.62
2018,10,4,13,0,86.0,320.0,3.5,16.1,381.0,409.89,324.77
2018,10,4,13,15,90.5,311.5,3.45,16.1,374.0,403.23,320.24
2018,10,4,13,30,95.0,303.0,3.4,16.1,367.0,396.12,315.25
2018,10,4,13,45,277.0,248.5,3.35,16.1,425.0,528.27,422.97
2018,10,4,14,0,459.0,194.0,3.3,16.1,483.0,632.66,506.17
2018,10,4,14,15,653.5,138.5,3.3,16.1,526.0,723.32,576.89
2018,10,4,14,30,848.0,83.0,3.3,16.1,569.0,778.22,617.93
2018,10,4,14,45,836.0,80.0,3.3,16.1,531.0,735.7,587.68
2018,10,4,15,0,824.0,77.0,3.3,16.1,493.0,685.07,551.69
2018,10,4,15,15,801.5,74.0,3.3,16.1,448.5,626.07,507.35
2018,10,4,15,30,779.0,71.0,3.3,16.1,404.0,566.97,460.9
2018,10,4,15,45,733.0,69.5,3.3,15.8,353.5,496.75,404.66
2018,10,4,16,0,687.0,68.0,3.3,15.5,303.0,430.82,349.99
2018,10,4,16,15,665.0,60.5,3.2,15.2,258.5,370.25,297.65
2018,10,4,16,30,643.0,53.0,3.1,14.9,214.0,312.23,245.45
2018,10,4,16,45,570.0,47.0,3.05,14.6,165.5,242.17,183.03
2018,10,4,17,0,497.0,41.0,3.0,14.3,117.0,179.47,126.65
2018,10,4,17,15,363.0,31.5,2.9,13.9,76.0,110.3,67.82
2018,10,4,17,30,229.0,22.0,2.8,13.5,35.0,54.42,0.0
2018,10,4,17,45,114.5,11.0,2.7,13.1,17.5,17.49,0.0
2018,10,4,18,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,5,6,15,128.0,11.5,1.75,11.15,18.5,19.45,0.0
2018,10,5,6,30,256.0,23.0,1.6,11.6,37.0,60.43,2.11
2018,10,5,6,45,385.5,31.0,1.5,12.05,78.0,116.33,72.75
2018,10,5,7,0,515.0,39.0,1.4,12.5,119.0,184.77,131.53
2018,10,5,7,15,585.0,44.5,1.3,12.75,167.0,246.38,187.09
2018,10,5,7,30,655.0,50.0,1.2,13.0,215.0,316.86,249.34
2018,10,5,7,45,684.5,56.5,1.1,13.3,261.5,377.79,302.58
2018,10,5,8,0,714.0,63.0,1.0,13.6,308.0,440.88,355.16
2018,10,5,8,15,731.5,69.0,1.0,14.1,352.0,498.52,401.45
2018,10,5,8,30,749.0,75.0,1.0,14.6,396.0,556.3,445.87
2018,10,5,8,45,653.5,105.5,1.05,15.15,407.0,568.73,453.85
2018,10,5,9,0,558.0,136.0,1.1,15.7,418.0,567.17,450.86
2018,10,5,9,15,697.5,110.0,1.05,16.2,490.5,670.92,527.08
2018,10,5,9,30,837.0,84.0,1.0,16.7,563.0,779.5,599.53
2018,10,5,9,45,859.0,82.5,0.95,17.2,599.0,821.81,623.95
2018,10,5,10,0,881.0,81.0,0.9,17.7,635.0,869.07,651.93
2018,10,5,10,15,888.0,82.5,0.85,18.1,661.0,904.45,671.64
2018,10,5,10,30,895.0,84.0,0.8,18.5,687.0,936.77,689.19
2018,10,5,10,45,895.5,87.0,0.7,18.9,705.0,961.43,700.57
2018,10,5,11,0,896.0,90.0,0.6,19.3,723.0,982.43,709.51
2018,10,5,11,15,758.0,151.0,0.6,19.45,692.5,946.34,685.52
2018,10,5,11,30,620.0,212.0,0.6,19.6,662.0,884.99,646.18
2018,10,5,11,45,616.5,214.5,0.65,19.8,664.0,888.44,649.61
2018,10,5,12,0,613.0,217.0,0.7,20.0,666.0,888.88,650.13
2018,10,5,12,15,756.5,153.5,0.9,20.1,704.5,960.83,700.01
2018,10,5,12,30,900.0,90.0,1.1,20.2,743.0,1008.31,732.9
2018,10,5,12,45,885.0,95.0,1.3,20.25,728.0,989.5,724.09
2018,10,5,13,0,870.0,100.0,1.5,20.3,713.0,967.27,713.56
2018,10,5,13,15,877.0,93.0,1.7,20.25,696.0,948.9,705.43
2018,10,5,13,30,884.0,86.0,1.9,20.2,679.0,926.57,694.27
2018,10,5,13,45,874.5,84.5,2.1,20.1,651.5,891.96,674.59
2018,10,5,14,0,865.0,83.0,2.3,20.0,624.0,854.51,652.5
2018,10,5,14,15,838.0,86.0,2.45,19.8,587.0,805.12,621.31
2018,10,5,14,30,811.0,89.0,2.6,19.6,550.0,761.2,593.34
2018,10,5,14,45,787.5,87.0,2.75,19.45,508.5,706.27,556.51
2018,10,5,15,0,764.0,85.0,2.9,19.3,467.0,650.76,518.36
2018,10,5,15,15,755.0,79.0,2.9,19.3,427.5,600.04,480.24
2018,10,5,15,30,746.0,73.0,2.9,19.3,388.0,548.05,439.87
2018,10,5,15,45,705.0,70.0,3.15,18.7,339.5,480.71,387.56
2018,10,5,16,0,664.0,67.0,3.4,18.1,291.0,417.28,336.14
2018,10,5,16,15,619.0,61.0,3.5,17.65,243.5,350.73,279.9
2018,10,5,16,30,574.0,55.0,3.6,17.2,196.0,288.36,225.26
2018,10,5,16,45,488.0,48.5,3.65,16.75,149.0,217.01,162.99
2018,10,5,17,0,402.0,42.0,3.7,16.3,102.0,155.66,109.24
2018,10,5,17,15,294.0,31.5,3.7,15.85,66.0,96.69,58.4
2018,10,5,17,30,186.0,21.0,3.7,15.4,30.0,47.28,0.0
2018,10,5,17,45,93.0,10.5,3.75,14.95,15.0,15.53,0.0
2018,10,5,18,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,6,6,15,129.0,10.5,2.45,12.5,17.5,18.77,0.0
2018,10,6,6,30,258.0,21.0,2.6,12.9,35.0,58.97,0.0
2018,10,6,6,45,398.0,28.5,2.7,13.3,76.5,116.85,71.86
2018,10,6,7,0,538.0,36.0,2.8,13.7,118.0,187.22,132.5
2018,10,6,7,15,575.0,43.5,2.8,14.15,160.5,242.68,184.3
2018,10,6,7,30,612.0,51.0,2.8,14.6,203.0,301.96,238.51
2018,10,6,7,45,688.5,53.0,2.8,15.05,259.0,376.28,303.07
2018,10,6,8,0,765.0,55.0,2.8,15.5,315.0,458.03,371.7
2018,10,6,8,15,788.0,60.0,2.85,16.0,362.0,520.32,422.94
2018,10,6,8,30,811.0,65.0,2.9,16.5,409.0,583.22,472.77
2018,10,6,8,45,849.5,63.5,2.95,17.05,458.0,644.4,519.85
2018,10,6,9,0,888.0,62.0,3.0,17.6,507.0,710.81,567.27
2018,10,6,9,15,900.5,64.5,2.95,17.95,546.5,763.18,602.68
2018,10,6,9,30,913.0,67.0,2.9,18.3,586.0,813.68,636.1
2018,10,6,9,45,920.0,70.5,2.85,18.65,619.5,858.63,664.96
2018,10,6,10,0,927.0,74.0,2.8,19.0,653.0,900.76,691.42
2018,10,6,10,15,934.0,75.0,2.75,19.25,679.5,936.87,713.66
2018,10,6,10,30,941.0,76.0,2.7,19.5,706.0,969.75,733.52
2018,10,6,10,45,946.5,77.0,2.7,19.75,726.0,997.78,750.47
2018,10,6,11,0,952.0,78.0,2.7,20.0,746.0,1022.16,765.0
2018,10,6,11,15,955.0,78.0,2.75,20.15,757.5,1039.09,775.46
2018,10,6,11,30,958.0,78.0,2.8,20.3,769.0,1052.05,783.48
2018,10,6,11,45,958.5,77.5,2.8,20.45,772.0,1057.85,786.48
2018,10,6,12,0,959.0,77.0,2.8,20.6,775.0,1059.52,787.0
2018,10,6,12,15,957.0,77.5,2.9,20.7,770.5,1055.75,785.3
2018,10,6,12,30,955.0,78.0,3.0,20.8,766.0,1047.88,781.06
2018,10,6,12,45,951.0,77.5,3.05,20.9,753.0,1032.8,771.73
2018,10,6,13,0,947.0,77.0,3.1,21.0,740.0,1013.79,759.94
2018,10,6,13,15,941.0,76.0,3.15,21.05,719.0,988.48,744.15
2018,10,6,13,30,935.0,75.0,3.2,21.1,698.0,959.59,725.96
2018,10,6,13,45,926.5,74.5,3.3,21.1,670.5,925.63,704.74
2018,10,6,14,0,918.0,74.0,3.4,21.1,643.0,888.57,681.2
2018,10,6,14,15,906.5,72.0,3.45,21.05,608.5,844.37,652.19
2018,10,6,14,30,895.0,70.0,3.5,21.0,574.0,797.75,621.14
2018,10,6,14,45,879.5,68.5,3.55,20.95,534.0,746.6,586.32
2018,10,6,15,0,864.0,67.0,3.6,20.9,494.0,693.93,549.8
2018,10,6,15,15,842.0,64.5,3.6,20.9,449.0,634.61,506.35
2018,10,6,15,30,820.0,62.0,3.6,20.9,404.0,578.94,462.93
2018,10,6,15,45,788.5,59.0,3.65,20.5,355.5,513.13,411.08
2018,10,6,16,0,757.0,56.0,3.7,20.1,307.0,448.85,358.46
2018,10,6,16,15,709.0,52.5,3.55,19.55,257.0,378.69,299.2
2018,10,6,16,30,661.0,49.0,3.4,19.0,207.0,312.73,241.48
2018,10,6,16,45,583.5,43.0,3.3,18.45,158.0,239.45,177.28
2018,10,6,17,0,506.0,37.0,3.2,17.9,109.0,176.2,121.16
2018,10,6,17,15,358.0,28.5,3.2,17.45,69.0,105.49,60.96
2018,10,6,17,30,210.0,20.0,3.2,17.0,29.0,48.65,0.0
2018,10,6,17,45,105.0,10.0,3.25,16.5,14.5,9.1,0.0
2018,10,6,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,7,6,15,143.0,10.5,3.6,14.4,17.5,19.95,0.0
2018,10,7,6,30,286.0,21.0,3.7,14.7,35.0,62.74,0.0
2018,10,7,6,45,422.0,28.0,3.85,15.0,76.5,121.67,73.58
2018,10,7,7,0,558.0,35.0,4.0,15.3,118.0,191.98,134.98
2018,10,7,7,15,629.0,40.5,4.1,15.65,167.5,257.58,194.6
2018,10,7,7,30,700.0,46.0,4.2,16.0,217.0,331.02,260.48
2018,10,7,7,45,744.0,49.5,4.3,16.35,267.5,397.58,319.9
2018,10,7,8,0,788.0,53.0,4.4,16.7,318.0,467.81,380.42
2018,10,7,8,15,816.5,55.5,4.4,17.0,366.0,528.03,431.04
2018,10,7,8,30,845.0,58.0,4.4,17.3,414.0,592.19,482.86
2018,10,7,8,45,865.0,61.0,4.4,17.65,459.0,652.01,529.45
2018,10,7,9,0,885.0,64.0,4.4,18.0,504.0,711.31,572.31
2018,10,7,9,15,899.5,65.5,4.4,18.35,543.5,763.78,608.8
2018,10,7,9,30,914.0,67.0,4.4,18.7,583.0,814.55,643.42
2018,10,7,9,45,924.0,69.0,4.35,19.05,617.0,860.16,673.43
2018,10,7,10,0,934.0,71.0,4.3,19.4,651.0,903.15,701.34
2018,10,7,10,15,942.0,72.0,4.25,19.7,678.0,940.28,724.93
2018,10,7,10,30,950.0,73.0,4.2,20.0,705.0,974.21,746.12
2018,10,7,10,45,954.5,73.5,4.15,20.25,724.0,1000.81,762.27
2018,10,7,11,0,959.0,74.0,4.1,20.5,743.0,1023.68,775.9
2018,10,7,11,15,961.0,74.5,4.05,20.8,754.0,1040.24,785.15
2018,10,7,11,30,963.0,75.0,4.0,21.1,765.0,1052.77,791.81
2018,10,7,11,45,962.5,75.0,3.95,21.35,767.5,1058.12,793.94
2018,10,7,12,0,962.0,75.0,3.9,21.6,770.0,1059.31,793.5
2018,10,7,12,15,958.0,76.0,3.85,21.75,765.0,1054.07,789.26
2018,10,7,12,30,954.0,77.0,3.8,21.9,760.0,1044.74,782.51
2018,10,7,12,45,946.5,78.5,3.75,22.05,746.5,1028.57,771.38
2018,10,7,13,0,939.0,80.0,3.7,22.2,733.0,1008.59,757.87
2018,10,7,13,15,934.5,78.5,3.7,22.25,712.5,984.2,742.15
2018,10,7,13,30,930.0,77.0,3.7,22.3,692.0,956.19,724.04
2018,10,7,13,45,924.0,74.5,3.7,22.4,664.5,922.17,701.67
2018,10,7,14,0,918.0,72.0,3.7,22.5,637.0,884.92,677.01
2018,10,7,14,15,907.5,70.5,3.7,22.45,603.0,842.12,648.69
2018,10,7,14,30,897.0,69.0,3.7,22.4,569.0,796.84,618.34
2018,10,7,14,45,882.0,66.0,3.7,22.4,528.5,744.17,582.15
2018,10,7,15,0,867.0,63.0,3.7,22.4,488.0,689.95,544.29
2018,10,7,15,15,844.5,61.0,3.7,22.4,443.0,630.79,501.15
2018,10,7,15,30,822.0,59.0,3.7,22.4,398.0,571.46,455.13
2018,10,7,15,45,790.5,56.5,3.45,22.05,350.0,510.09,405.99
2018,10,7,16,0,759.0,54.0,3.2,21.7,302.0,446.37,353.49
2018,10,7,16,15,710.5,50.0,3.0,21.1,251.5,375.45,294.08
2018,10,7,16,30,662.0,46.0,2.8,20.5,201.0,308.84,236.25
2018,10,7,16,45,583.5,40.5,2.55,19.9,153.0,235.96,172.78
2018,10,7,17,0,505.0,35.0,2.3,19.3,105.0,171.89,116.42
2018,10,7,17,15,358.0,26.5,2.3,18.8,65.5,103.11,57.05
2018,10,7,17,30,211.0,18.0,2.3,18.3,26.0,42.15,0.0
2018,10,7,17,45,105.5,9.0,2.25,17.8,13.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,8,6,15,125.0,9.5,2.75,15.85,15.5,17.88,0.0
2018,10,8,6,30,250.0,19.0,2.8,16.3,31.0,56.15,0.0
2018,10,8,6,45,400.0,26.5,2.85,16.7,72.5,116.33,68.97
2018,10,8,7,0,550.0,34.0,2.9,17.1,114.0,189.41,131.87
2018,10,8,7,15,621.5,39.0,3.05,17.45,162.5,254.09,190.15
2018,10,8,7,30,693.0,44.0,3.2,17.8,211.0,326.65,254.6
2018,10,8,7,45,736.5,47.5,3.3,18.2,260.5,392.48,312.64
2018,10,8,8,0,780.0,51.0,3.4,18.6,310.0,461.93,371.64
2018,10,8,8,15,809.0,53.0,3.45,18.95,357.5,521.25,420.85
2018,10,8,8,30,838.0,55.0,3.5,19.3,405.0,584.63,471.36
2018,10,8,8,45,857.5,57.5,3.55,19.65,449.0,643.09,516.39
2018,10,8,9,0,877.0,60.0,3.6,20.0,493.0,700.99,557.65
2018,10,8,9,15,891.5,61.5,3.6,20.3,532.0,753.01,593.41
2018,10,8,9,30,906.0,63.0,3.6,20.6,571.0,803.35,627.36
2018,10,8,9,45,916.0,64.5,3.55,20.9,604.0,847.96,656.44
2018,10,8,10,0,926.0,66.0,3.5,21.2,637.0,889.99,683.32
2018,10,8,10,15,933.0,66.5,3.45,21.45,663.0,925.27,705.33
2018,10,8,10,30,940.0,67.0,3.4,21.7,689.0,957.33,724.99
2018,10,8,10,45,944.5,68.0,3.35,21.95,708.0,984.21,741.02
2018,10,8,11,0,949.0,69.0,3.3,22.2,727.0,1007.41,754.57
2018,10,8,11,15,951.5,69.5,3.2,22.45,738.5,1024.23,763.48
2018,10,8,11,30,954.0,70.0,3.1,22.7,750.0,1037.08,769.84
2018,10,8,11,45,955.0,70.0,3.05,22.9,753.5,1043.79,772.86
2018,10,8,12,0,956.0,70.0,3.0,23.1,757.0,1046.39,773.39
2018,10,8,12,15,953.0,70.5,2.95,23.2,751.5,1041.5,769.5
2018,10,8,12,30,950.0,71.0,2.9,23.3,746.0,1032.53,763.17
2018,10,8,12,45,945.0,71.5,2.8,23.4,733.5,1017.61,752.65
2018,10,8,13,0,940.0,72.0,2.7,23.5,721.0,998.83,739.79
2018,10,8,13,15,934.0,71.5,2.65,23.55,700.5,974.15,723.8
2018,10,8,13,30,928.0,71.0,2.6,23.6,680.0,945.93,705.55
2018,10,8,13,45,919.0,70.5,2.55,23.6,652.5,911.64,683.41
2018,10,8,14,0,910.0,70.0,2.5,23.6,625.0,874.34,659.2
2018,10,8,14,15,897.5,68.5,2.5,23.5,590.5,830.15,630.74
2018,10,8,14,30,885.0,67.0,2.5,23.4,556.0,783.66,600.37
2018,10,8,14,45,868.5,65.5,2.5,23.3,516.5,732.18,566.01
2018,10,8,15,0,852.0,64.0,2.5,23.2,477.0,679.33,530.08
2018,10,8,15,15,829.5,62.0,2.5,23.2,432.5,620.91,488.07
2018,10,8,15,30,807.0,60.0,2.5,23.2,388.0,566.26,446.21
2018,10,8,15,45,774.0,57.0,2.4,22.7,340.0,500.45,395.02
2018,10,8,16,0,741.0,54.0,2.3,22.2,292.0,436.37,343.3
2018,10,8,16,15,692.0,50.5,2.25,21.45,243.0,366.91,285.9
2018,10,8,16,30,643.0,47.0,2.2,20.7,194.0,301.81,229.92
2018,10,8,16,45,563.0,41.0,2.1,19.95,146.5,229.18,167.2
2018,10,8,17,0,483.0,35.0,2.0,19.2,99.0,167.05,112.75
2018,10,8,17,15,336.0,26.0,2.1,18.5,61.5,97.55,51.61
2018,10,8,17,30,189.0,17.0,2.2,17.8,24.0,38.3,0.0
2018,10,8,17,45,94.5,8.5,2.25,17.15,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,9,6,15,94.5,9.5,0.65,12.7,13.5,8.64,0.0
2018,10,9,6,30,189.0,19.0,0.8,13.0,27.0,47.86,0.0
2018,10,9,6,45,326.5,28.0,0.9,13.3,65.0,103.76,61.98
2018,10,9,7,0,464.0,37.0,1.0,13.6,103.0,171.71,121.25
2018,10,9,7,15,455.5,49.0,1.1,14.1,135.0,212.49,161.14
2018,10,9,7,30,447.0,61.0,1.2,14.6,167.0,251.8,198.5
2018,10,9,7,45,405.0,80.0,1.35,15.05,192.5,277.86,223.77
2018,10,9,8,0,363.0,99.0,1.5,15.5,218.0,302.21,245.77
2018,10,9,8,15,438.0,103.5,1.4,16.05,269.0,370.56,301.35
2018,10,9,8,30,513.0,108.0,1.3,16.6,320.0,451.93,364.89
2018,10,9,8,45,616.0,103.0,1.25,17.1,385.0,542.7,433.91
2018,10,9,9,0,719.0,98.0,1.2,17.6,450.0,641.04,505.75
2018,10,9,9,15,774.5,92.0,1.05,18.15,499.0,706.68,548.44
2018,10,9,9,30,830.0,86.0,0.9,18.7,548.0,776.82,592.08
