Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,9,45,869.5,79.5,0.75,19.2,589.0,827.07,620.41
2018,10,9,10,0,909.0,73.0,0.6,19.7,630.0,883.49,651.76
2018,10,9,10,15,748.0,135.0,0.55,20.2,606.5,851.98,627.14
2018,10,9,10,30,587.0,197.0,0.5,20.7,583.0,792.21,584.89
2018,10,9,10,45,507.0,232.5,0.45,21.15,572.5,764.08,562.81
2018,10,9,11,0,427.0,268.0,0.4,21.6,562.0,736.04,540.19
2018,10,9,11,15,385.0,285.5,0.65,21.75,554.0,704.11,521.48
2018,10,9,11,30,343.0,303.0,0.9,21.9,546.0,686.73,511.39
2018,10,9,11,45,306.5,315.5,1.1,22.05,533.5,666.86,498.53
2018,10,9,12,0,270.0,328.0,1.3,22.2,521.0,645.26,484.06
2018,10,9,12,15,261.0,327.0,1.55,22.1,512.5,634.32,478.49
2018,10,9,12,30,252.0,326.0,1.8,22.0,504.0,622.2,471.69
2018,10,9,12,45,180.0,320.0,2.05,21.9,446.0,523.49,400.93
2018,10,9,13,0,108.0,314.0,2.3,21.8,388.0,426.85,329.5
2018,10,9,13,15,87.0,296.5,2.5,21.5,355.0,385.33,299.31
2018,10,9,13,30,66.0,279.0,2.7,21.2,322.0,344.58,268.84
2018,10,9,13,45,81.5,274.5,2.95,20.95,325.5,352.11,276.21
2018,10,9,14,0,97.0,270.0,3.2,20.7,329.0,358.58,282.6
2018,10,9,14,15,75.5,246.5,3.3,20.35,291.0,311.71,246.59
2018,10,9,14,30,54.0,223.0,3.4,20.0,253.0,266.47,211.45
2018,10,9,14,45,282.0,169.5,3.5,19.65,307.0,399.83,323.16
2018,10,9,15,0,510.0,116.0,3.6,19.3,361.0,506.46,410.12
2018,10,9,15,15,640.0,92.5,3.6,19.3,369.5,538.29,435.23
2018,10,9,15,30,770.0,69.0,3.6,19.3,378.0,553.39,446.47
2018,10,9,15,45,736.0,65.0,3.6,18.35,330.5,487.75,394.45
2018,10,9,16,0,702.0,61.0,3.6,17.4,283.0,424.02,342.23
2018,10,9,16,15,650.5,56.5,3.55,16.9,234.5,354.49,282.78
2018,10,9,16,30,599.0,52.0,3.5,16.4,186.0,291.17,226.61
2018,10,9,16,45,477.5,44.5,3.45,15.9,134.0,206.9,154.08
2018,10,9,17,0,356.0,37.0,3.4,15.4,82.0,137.16,94.37
2018,10,9,17,15,241.5,26.0,3.35,14.95,50.5,79.03,40.01
2018,10,9,17,30,127.0,15.0,3.3,14.5,19.0,28.83,0.0
2018,10,9,17,45,63.5,7.5,3.3,14.0,9.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,10,6,15,70.0,9.5,0.55,11.5,12.5,8.64,0.0
2018,10,10,6,30,140.0,19.0,0.6,11.8,25.0,36.33,0.0
2018,10,10,6,45,249.5,31.0,0.65,12.1,59.0,91.57,54.82
2018,10,10,7,0,359.0,43.0,0.7,12.4,93.0,150.55,107.62
2018,10,10,7,15,425.0,52.5,0.75,12.75,135.0,206.62,157.47
2018,10,10,7,30,491.0,62.0,0.8,13.1,177.0,270.31,213.29
2018,10,10,7,45,343.5,87.0,0.85,13.45,176.5,258.62,208.79
2018,10,10,8,0,196.0,112.0,0.9,13.8,176.0,223.45,182.21
2018,10,10,8,15,114.5,129.5,0.85,14.25,168.5,199.33,162.45
2018,10,10,8,30,33.0,147.0,0.8,14.7,161.0,164.84,132.86
2018,10,10,8,45,42.5,171.0,0.75,15.15,190.5,197.9,159.5
2018,10,10,9,0,52.0,195.0,0.7,15.6,220.0,232.05,186.18
2018,10,10,9,15,48.0,209.5,0.6,16.05,234.0,246.33,196.22
2018,10,10,9,30,44.0,224.0,0.5,16.5,248.0,260.29,205.9
2018,10,10,9,45,48.0,240.0,0.4,16.9,268.0,282.31,221.87
2018,10,10,10,0,52.0,256.0,0.3,17.3,288.0,304.64,237.68
2018,10,10,10,15,75.5,277.0,0.35,17.55,325.5,350.44,272.31
2018,10,10,10,30,99.0,298.0,0.4,17.8,363.0,397.56,307.17
2018,10,10,10,45,319.0,255.5,0.5,18.1,472.5,593.87,454.83
2018,10,10,11,0,539.0,213.0,0.6,18.4,582.0,783.64,587.99
2018,10,10,11,15,717.0,153.5,0.7,18.5,653.0,907.71,669.29
2018,10,10,11,30,895.0,94.0,0.8,18.6,724.0,1005.94,731.6
2018,10,10,11,45,895.0,95.0,0.95,18.75,727.5,1012.33,736.66
2018,10,10,12,0,895.0,96.0,1.1,18.9,731.0,1014.87,740.71
2018,10,10,12,15,892.5,96.0,1.2,18.9,725.5,1009.89,739.49
2018,10,10,12,30,890.0,96.0,1.3,18.9,720.0,1001.1,735.97
2018,10,10,12,45,885.0,96.0,1.45,18.9,707.5,986.11,729.3
2018,10,10,13,0,880.0,96.0,1.6,18.9,695.0,967.5,720.16
2018,10,10,13,15,872.5,96.0,1.75,18.8,675.0,943.06,707.25
2018,10,10,13,30,865.0,96.0,1.9,18.7,655.0,915.38,691.93
2018,10,10,13,45,854.0,95.0,2.1,18.65,627.5,888.71,677.39
2018,10,10,14,0,843.0,94.0,2.3,18.6,600.0,850.5,654.4
2018,10,10,14,15,828.5,92.0,2.4,18.35,566.0,805.76,626.0
2018,10,10,14,30,814.0,90.0,2.5,18.1,532.0,759.07,595.66
2018,10,10,14,45,793.5,87.5,2.6,17.9,492.0,705.69,559.64
2018,10,10,15,0,773.0,85.0,2.7,17.7,452.0,651.46,521.9
2018,10,10,15,15,746.0,82.0,2.7,17.7,408.0,591.94,476.58
2018,10,10,15,30,719.0,79.0,2.7,17.7,364.0,534.89,431.77
2018,10,10,15,45,679.5,75.0,2.85,17.05,317.0,468.82,379.79
2018,10,10,16,0,640.0,71.0,3.0,16.4,270.0,405.4,327.79
2018,10,10,16,15,581.5,65.0,3.0,15.9,222.0,334.7,267.68
2018,10,10,16,30,523.0,59.0,3.0,15.4,174.0,269.73,210.67
2018,10,10,16,45,433.0,50.5,3.0,14.9,129.0,198.69,148.56
2018,10,10,17,0,343.0,42.0,3.0,14.4,84.0,138.1,95.33
2018,10,10,17,15,214.0,28.0,2.95,14.0,50.0,74.37,34.51
2018,10,10,17,30,85.0,14.0,2.9,13.6,16.0,22.8,0.0
2018,10,10,17,45,42.5,7.0,2.8,13.2,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,6,15,56.5,9.0,1.0,11.25,11.0,0.0,0.0
2018,10,11,6,30,113.0,18.0,1.0,11.5,22.0,31.84,0.0
2018,10,11,6,45,235.5,31.5,0.95,11.8,57.5,89.06,52.3
2018,10,11,7,0,358.0,45.0,0.9,12.1,93.0,152.46,109.19
2018,10,11,7,15,364.0,56.0,0.85,12.45,122.5,188.32,144.05
2018,10,11,7,30,370.0,67.0,0.8,12.8,152.0,225.82,179.14
2018,10,11,7,45,221.5,95.5,0.75,13.1,150.0,205.69,166.56
2018,10,11,8,0,73.0,124.0,0.7,13.4,148.0,159.74,129.6
2018,10,11,8,15,101.0,143.5,0.65,13.8,181.5,207.87,169.53
2018,10,11,8,30,129.0,163.0,0.6,14.2,215.0,251.4,204.48
2018,10,11,8,45,144.0,184.5,0.5,14.6,249.0,291.34,235.35
2018,10,11,9,0,159.0,206.0,0.4,15.0,283.0,332.54,266.3
2018,10,11,9,15,253.5,210.5,0.45,15.35,344.5,428.55,340.51
2018,10,11,9,30,348.0,215.0,0.5,15.7,406.0,519.84,408.56
2018,10,11,9,45,522.0,178.0,0.55,16.05,484.0,653.06,506.33
2018,10,11,10,0,696.0,141.0,0.6,16.4,562.0,789.6,600.06
2018,10,11,10,15,781.0,118.0,0.6,16.8,609.5,856.96,641.25
2018,10,11,10,30,866.0,95.0,0.6,17.2,657.0,921.14,680.31
2018,10,11,10,45,873.5,96.0,0.6,17.6,676.5,948.95,695.33
2018,10,11,11,0,881.0,97.0,0.6,18.0,696.0,973.49,708.77
2018,10,11,11,15,885.0,97.5,0.55,18.3,707.5,990.57,716.68
2018,10,11,11,30,889.0,98.0,0.5,18.6,719.0,1004.0,722.43
2018,10,11,11,45,891.0,97.5,0.45,18.95,722.5,1010.52,723.89
2018,10,11,12,0,893.0,97.0,0.4,19.3,726.0,1013.22,723.24
2018,10,11,12,15,893.5,96.0,0.4,19.5,722.0,1009.99,720.77
2018,10,11,12,30,894.0,95.0,0.4,19.7,718.0,1002.92,716.18
2018,10,11,12,45,892.5,93.5,0.45,19.85,706.0,989.48,709.17
2018,10,11,13,0,891.0,92.0,0.5,20.0,694.0,972.32,700.02
2018,10,11,13,15,885.5,91.0,0.6,20.0,674.0,948.33,688.14
2018,10,11,13,30,880.0,90.0,0.7,20.0,654.0,920.98,674.02
2018,10,11,13,45,872.0,88.0,0.85,20.05,627.0,887.02,656.13
2018,10,11,14,0,864.0,86.0,1.0,20.1,600.0,850.17,635.78
2018,10,11,14,15,851.0,84.0,1.15,20.0,566.0,806.53,610.5
2018,10,11,14,30,838.0,82.0,1.3,19.9,532.0,767.28,587.45
2018,10,11,14,45,820.5,79.5,1.4,19.75,493.0,715.21,554.13
2018,10,11,15,0,803.0,77.0,1.5,19.6,454.0,661.98,519.11
2018,10,11,15,15,777.5,73.5,1.5,19.6,409.5,601.58,474.78
2018,10,11,15,30,752.0,70.0,1.5,19.6,365.0,541.48,429.1
2018,10,11,15,45,716.5,66.0,1.8,19.05,318.0,476.06,379.71
2018,10,11,16,0,681.0,62.0,2.1,18.5,271.0,412.75,329.14
2018,10,11,16,15,606.5,58.5,2.25,17.85,220.0,337.45,266.62
2018,10,11,16,30,532.0,55.0,2.4,17.2,169.0,268.14,207.11
2018,10,11,16,45,404.0,47.0,2.55,16.55,120.5,185.74,137.39
2018,10,11,17,0,276.0,39.0,2.7,15.9,72.0,117.49,79.95
2018,10,11,17,15,170.0,25.0,2.85,15.35,42.0,62.42,24.17
2018,10,11,17,30,64.0,11.0,3.0,14.8,12.0,17.51,0.0
2018,10,11,17,45,32.0,5.5,3.15,14.2,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,12,6,15,76.5,8.5,1.85,11.65,11.0,0.0,0.0
2018,10,12,6,30,153.0,17.0,1.9,12.1,22.0,36.53,0.0
2018,10,12,6,45,293.0,28.0,2.0,12.55,59.0,97.57,54.77
2018,10,12,7,0,433.0,39.0,2.1,13.0,96.0,167.0,118.36
2018,10,12,7,15,516.5,45.5,2.1,13.55,142.5,230.07,174.8
2018,10,12,7,30,600.0,52.0,2.1,14.1,189.0,302.63,238.77
2018,10,12,7,45,653.0,57.0,2.05,14.6,238.0,367.47,295.64
2018,10,12,8,0,706.0,62.0,2.0,15.1,287.0,438.73,355.6
2018,10,12,8,15,741.5,65.5,1.95,15.75,334.5,502.87,407.54
2018,10,12,8,30,777.0,69.0,1.9,16.4,382.0,568.95,458.78
2018,10,12,8,45,802.5,72.0,1.85,17.05,426.5,629.35,503.65
2018,10,12,9,0,828.0,75.0,1.8,17.7,471.0,689.87,545.91
2018,10,12,9,15,849.0,76.0,1.75,18.35,511.0,738.34,577.15
2018,10,12,9,30,870.0,77.0,1.7,19.0,551.0,791.2,610.75
2018,10,12,9,45,887.5,77.0,1.65,19.65,585.5,838.59,639.64
2018,10,12,10,0,905.0,77.0,1.6,20.3,620.0,884.0,666.55
2018,10,12,10,15,913.5,78.0,1.55,20.8,646.5,920.27,687.2
2018,10,12,10,30,922.0,79.0,1.5,21.3,673.0,953.46,705.59
2018,10,12,10,45,928.0,80.0,1.4,21.85,692.5,981.01,719.2
2018,10,12,11,0,934.0,81.0,1.3,22.4,712.0,1005.01,730.33
2018,10,12,11,15,938.0,81.0,1.3,22.75,723.5,1022.16,739.32
2018,10,12,11,30,942.0,81.0,1.3,23.1,735.0,1035.43,746.05
2018,10,12,11,45,943.5,81.0,1.3,23.4,738.5,1042.26,749.06
2018,10,12,12,0,945.0,81.0,1.3,23.7,742.0,1045.05,749.79
2018,10,12,12,15,943.5,81.0,1.4,23.75,737.5,1040.8,748.83
2018,10,12,12,30,942.0,81.0,1.5,23.8,733.0,1032.53,745.48
2018,10,12,12,45,938.5,80.5,1.6,23.85,720.0,1017.72,738.08
2018,10,12,13,0,935.0,80.0,1.7,23.9,707.0,999.05,728.27
2018,10,12,13,15,929.5,79.5,1.9,23.8,687.0,974.77,716.47
2018,10,12,13,30,924.0,79.0,2.1,23.7,667.0,946.95,702.01
2018,10,12,13,45,915.5,77.5,2.25,23.55,639.0,911.89,681.95
2018,10,12,14,0,907.0,76.0,2.4,23.4,611.0,873.82,659.48
2018,10,12,14,15,895.0,74.0,2.5,23.15,576.5,829.48,632.07
2018,10,12,14,30,883.0,72.0,2.6,22.9,542.0,782.85,602.52
2018,10,12,14,45,866.5,70.0,2.7,22.7,502.0,730.88,568.38
2018,10,12,15,0,850.0,68.0,2.8,22.5,462.0,677.56,532.47
2018,10,12,15,15,825.5,65.0,2.8,22.5,417.0,621.4,491.06
2018,10,12,15,30,801.0,62.0,2.8,22.5,372.0,560.2,443.91
2018,10,12,15,45,767.0,58.0,2.8,21.6,323.5,493.17,392.06
2018,10,12,16,0,733.0,54.0,2.8,20.7,275.0,428.04,339.42
2018,10,12,16,15,682.0,49.5,2.8,19.9,226.0,357.39,280.14
2018,10,12,16,30,631.0,45.0,2.8,19.1,177.0,291.38,222.52
2018,10,12,16,45,544.0,38.5,2.75,18.25,130.5,217.39,158.04
2018,10,12,17,0,457.0,32.0,2.7,17.4,84.0,155.29,102.55
2018,10,12,17,15,287.5,21.5,2.75,16.8,48.5,79.96,23.42
2018,10,12,17,30,118.0,11.0,2.8,16.2,13.0,23.71,0.0
2018,10,12,17,45,59.0,5.5,2.85,15.6,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,13,6,15,85.5,7.5,0.85,11.95,10.5,0.0,0.0
2018,10,13,6,30,171.0,15.0,0.8,12.3,21.0,37.32,0.0
2018,10,13,6,45,332.0,25.0,0.75,12.6,59.5,102.38,54.73
2018,10,13,7,0,493.0,35.0,0.7,12.9,98.0,179.25,125.54
2018,10,13,7,15,575.5,41.0,0.7,13.3,146.0,243.38,182.88
2018,10,13,7,30,658.0,47.0,0.7,13.7,194.0,318.6,248.43
2018,10,13,7,45,708.0,51.0,0.65,14.15,244.0,385.83,306.06
2018,10,13,8,0,758.0,55.0,0.6,14.6,294.0,457.37,364.56
2018,10,13,8,15,790.5,58.0,0.6,15.15,341.5,521.87,415.35
2018,10,13,8,30,823.0,61.0,0.6,15.7,389.0,587.88,465.03
2018,10,13,8,45,846.0,63.5,0.6,16.25,433.5,643.37,505.13
2018,10,13,9,0,869.0,66.0,0.6,16.8,478.0,702.82,544.79
2018,10,13,9,15,884.0,68.0,0.65,17.25,517.0,755.05,578.73
2018,10,13,9,30,899.0,70.0,0.7,17.7,556.0,805.67,611.0
2018,10,13,9,45,909.5,72.5,0.75,18.15,589.5,851.21,639.35
2018,10,13,10,0,920.0,75.0,0.8,18.6,623.0,894.22,665.7
2018,10,13,10,15,927.5,76.5,0.85,19.0,649.5,930.55,687.57
2018,10,13,10,30,935.0,78.0,0.9,19.4,676.0,963.71,707.35
2018,10,13,10,45,939.5,78.5,0.95,19.8,694.5,989.45,722.35
2018,10,13,11,0,944.0,79.0,1.0,20.2,713.0,1011.53,735.17
2018,10,13,11,15,946.0,80.0,1.1,20.35,724.0,1027.99,746.25
2018,10,13,11,30,948.0,81.0,1.2,20.5,735.0,1040.49,755.02
2018,10,13,11,45,948.5,81.0,1.25,20.7,738.0,1046.29,758.65
2018,10,13,12,0,949.0,81.0,1.3,20.9,741.0,1048.03,759.96
2018,10,13,12,15,948.0,80.5,1.4,20.95,736.0,1043.6,758.91
2018,10,13,12,30,947.0,80.0,1.5,21.0,731.0,1035.12,755.42
2018,10,13,12,45,944.0,79.5,1.6,21.05,718.0,1020.69,748.2
2018,10,13,13,0,941.0,79.0,1.7,21.1,705.0,1002.37,738.53
2018,10,13,13,15,935.0,78.0,1.75,21.05,684.5,976.86,723.74
2018,10,13,13,30,929.0,77.0,1.8,21.0,664.0,947.82,706.64
2018,10,13,13,45,920.0,76.0,1.9,20.9,636.0,912.76,686.12
2018,10,13,14,0,911.0,75.0,2.0,20.8,608.0,874.71,663.27
2018,10,13,14,15,898.5,73.5,2.0,20.65,573.5,830.42,634.92
2018,10,13,14,30,886.0,72.0,2.0,20.5,539.0,783.87,604.64
2018,10,13,14,45,869.0,69.5,2.05,20.35,498.5,730.82,569.6
2018,10,13,15,0,852.0,67.0,2.1,20.2,458.0,676.46,532.85
2018,10,13,15,15,827.5,64.5,2.1,20.2,413.0,620.85,491.94
2018,10,13,15,30,803.0,62.0,2.1,20.2,368.0,560.19,445.26
2018,10,13,15,45,767.0,58.5,2.2,19.55,319.5,492.61,392.94
2018,10,13,16,0,731.0,55.0,2.3,18.9,271.0,427.12,339.84
2018,10,13,16,15,676.5,50.5,2.3,18.2,222.0,355.15,279.26
2018,10,13,16,30,622.0,46.0,2.3,17.5,173.0,288.19,220.66
2018,10,13,16,45,530.5,39.0,2.3,16.8,126.0,214.69,156.43
2018,10,13,17,0,439.0,32.0,2.3,16.1,79.0,150.43,98.81
2018,10,13,17,15,273.5,21.5,2.3,15.5,45.5,76.47,12.92
2018,10,13,17,30,108.0,11.0,2.3,14.9,12.0,22.44,0.0
2018,10,13,17,45,54.0,5.5,2.3,14.3,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,14,6,15,76.5,8.0,1.25,10.8,10.0,0.0,0.0
2018,10,14,6,30,153.0,16.0,1.2,11.2,20.0,35.85,0.0
2018,10,14,6,45,261.0,26.5,1.2,11.55,51.5,89.19,45.86
2018,10,14,7,0,369.0,37.0,1.2,11.9,83.0,148.85,105.34
2018,10,14,7,15,439.5,45.5,1.2,12.4,124.5,205.73,156.58
2018,10,14,7,30,510.0,54.0,1.2,12.9,166.0,270.76,214.05
2018,10,14,7,45,428.0,73.0,1.2,13.4,183.0,282.48,228.42
2018,10,14,8,0,346.0,92.0,1.2,13.9,200.0,287.97,235.38
2018,10,14,8,15,523.5,87.5,1.35,14.5,280.0,407.98,333.43
2018,10,14,8,30,701.0,83.0,1.5,15.1,360.0,540.81,437.84
2018,10,14,8,45,789.5,75.5,1.65,15.7,420.5,624.95,502.0
2018,10,14,9,0,878.0,68.0,1.8,16.3,481.0,711.54,564.98
2018,10,14,9,15,897.0,70.0,1.8,16.8,522.0,767.1,601.69
2018,10,14,9,30,916.0,72.0,1.8,17.3,563.0,821.34,636.88
2018,10,14,9,45,929.0,73.5,1.85,17.8,597.5,868.3,666.84
2018,10,14,10,0,942.0,75.0,1.9,18.3,632.0,912.84,694.78
2018,10,14,10,15,953.5,76.0,1.9,18.7,661.0,952.72,718.94
2018,10,14,10,30,965.0,77.0,1.9,19.1,690.0,989.56,740.84
2018,10,14,10,45,972.5,77.0,1.9,19.5,710.0,1018.1,757.15
2018,10,14,11,0,980.0,77.0,1.9,19.9,730.0,1042.98,771.11
2018,10,14,11,15,984.0,77.0,1.9,20.25,742.0,1060.6,780.58
2018,10,14,11,30,988.0,77.0,1.9,20.6,754.0,1074.17,787.63
2018,10,14,11,45,991.0,77.0,1.9,20.95,758.5,1082.59,791.56
2018,10,14,12,0,994.0,77.0,1.9,21.3,763.0,1086.8,793.02
2018,10,14,12,15,994.0,77.0,1.9,21.55,759.0,1083.77,790.4
2018,10,14,12,30,994.0,77.0,1.9,21.8,755.0,1076.48,785.35
2018,10,14,12,45,992.0,76.5,1.9,22.05,742.5,1062.43,776.2
2018,10,14,13,0,990.0,76.0,1.9,22.3,730.0,1044.27,764.65
2018,10,14,13,15,984.5,75.0,1.9,22.45,708.5,1018.22,748.45
2018,10,14,13,30,979.0,74.0,1.9,22.6,687.0,988.42,729.94
2018,10,14,13,45,971.0,72.5,1.9,22.7,658.5,952.23,707.36
2018,10,14,14,0,963.0,71.0,1.9,22.8,630.0,912.8,682.56
2018,10,14,14,15,951.0,69.5,1.9,22.8,594.0,867.09,653.58
2018,10,14,14,30,939.0,68.0,1.9,22.8,558.0,818.9,622.57
2018,10,14,14,45,922.0,66.0,1.9,22.75,516.5,764.23,586.67
2018,10,14,15,0,905.0,64.0,1.9,22.7,475.0,708.11,549.06
2018,10,14,15,15,881.0,61.5,1.9,22.7,428.5,645.77,504.5
2018,10,14,15,30,857.0,59.0,1.9,22.7,382.0,583.37,457.33
2018,10,14,15,45,822.5,56.0,1.75,22.05,332.0,518.34,406.67
2018,10,14,16,0,788.0,53.0,1.6,21.4,282.0,451.16,352.43
2018,10,14,16,15,734.0,48.0,1.6,20.35,230.5,375.69,290.63
2018,10,14,16,30,680.0,43.0,1.6,19.3,179.0,305.17,230.2
2018,10,14,16,45,574.0,37.5,1.65,18.25,129.5,223.77,160.72
2018,10,14,17,0,468.0,32.0,1.7,17.2,80.0,156.81,100.98
2018,10,14,17,15,283.5,20.5,1.85,16.65,45.0,76.34,0.0
2018,10,14,17,30,99.0,9.0,2.0,16.1,10.0,19.5,0.0
2018,10,14,17,45,49.5,4.5,2.15,15.55,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,10,15,6,15,94.0,7.5,3.35,11.9,10.0,0.0,0.0
2018,10,15,6,30,188.0,15.0,3.4,12.3,20.0,39.95,0.0
2018,10,15,6,45,358.5,24.0,3.5,12.65,59.0,106.34,50.53
2018,10,15,7,0,529.0,33.0,3.6,13.0,98.0,185.49,129.54
2018,10,15,7,15,609.5,38.5,3.6,13.5,146.0,252.58,191.26
2018,10,15,7,30,690.0,44.0,3.6,14.0,194.0,328.4,259.46
2018,10,15,7,45,739.0,48.5,3.6,14.55,244.5,397.42,321.1
2018,10,15,8,0,788.0,53.0,3.6,15.1,295.0,470.64,383.94
2018,10,15,8,15,820.0,56.0,3.45,15.65,343.5,536.32,438.23
2018,10,15,8,30,852.0,59.0,3.3,16.2,392.0,599.19,488.13
2018,10,15,8,45,874.5,61.5,3.15,16.75,437.0,659.78,534.11
2018,10,15,9,0,897.0,64.0,3.0,17.3,482.0,720.04,576.08
2018,10,15,9,15,912.0,66.0,2.8,17.8,521.5,773.32,611.06
2018,10,15,9,30,927.0,68.0,2.6,18.3,561.0,824.9,643.73
2018,10,15,9,45,937.5,70.0,2.4,18.8,595.0,870.71,671.3
2018,10,15,10,0,948.0,72.0,2.2,19.3,629.0,913.89,696.19
2018,10,15,10,15,956.0,73.0,2.05,19.75,655.5,950.73,716.69
2018,10,15,10,30,964.0,74.0,1.9,20.2,682.0,984.31,734.54
2018,10,15,10,45,969.5,74.5,1.75,20.6,701.5,1011.46,747.89
2018,10,15,11,0,975.0,75.0,1.6,21.0,721.0,1034.88,758.55
2018,10,15,11,15,977.5,75.5,1.5,21.4,732.0,1051.5,765.49
2018,10,15,11,30,980.0,76.0,1.4,21.8,743.0,1064.06,769.88
2018,10,15,11,45,980.5,76.0,1.25,22.2,746.0,1069.9,769.16
2018,10,15,12,0,981.0,76.0,1.1,22.6,749.0,1071.54,765.87
2018,10,15,12,15,980.5,75.5,0.95,22.8,744.0,1067.38,759.61
2018,10,15,12,30,980.0,75.0,0.8,23.0,739.0,1059.04,750.89
2018,10,15,12,45,977.0,74.5,0.6,23.25,726.0,1044.13,736.92
2018,10,15,13,0,974.0,74.0,0.4,23.5,713.0,1025.22,720.74
2018,10,15,13,15,967.5,74.0,0.45,23.5,692.0,999.74,707.5
2018,10,15,13,30,961.0,74.0,0.5,23.5,671.0,970.63,692.07
2018,10,15,13,45,952.0,73.0,0.5,23.55,642.5,934.66,671.03
2018,10,15,14,0,943.0,72.0,0.5,23.6,614.0,895.58,647.95
2018,10,15,14,15,931.0,69.5,0.65,23.4,578.5,849.36,623.46
2018,10,15,14,30,919.0,67.0,0.8,23.2,543.0,800.74,596.42
2018,10,15,14,45,901.5,65.5,0.9,23.05,502.0,747.18,564.09
2018,10,15,15,0,884.0,64.0,1.0,22.9,461.0,692.29,529.73
2018,10,15,15,15,859.5,62.0,1.0,22.9,415.5,631.3,486.94
2018,10,15,15,30,835.0,60.0,1.0,22.9,370.0,574.27,444.53
2018,10,15,15,45,799.5,56.0,1.25,22.05,320.5,504.83,394.16
2018,10,15,16,0,764.0,52.0,1.5,21.2,271.0,437.39,341.93
2018,10,15,16,15,708.5,48.0,1.55,20.25,221.0,363.91,281.55
2018,10,15,16,30,653.0,44.0,1.6,19.3,171.0,295.47,222.7
2018,10,15,16,45,557.0,37.5,1.7,18.35,123.5,217.79,155.93
2018,10,15,17,0,461.0,31.0,1.8,17.4,76.0,153.62,97.24
2018,10,15,17,15,285.5,20.5,1.95,16.75,43.0,75.69,0.0
2018,10,15,17,30,110.0,10.0,2.1,16.1,10.0,21.57,0.0
2018,10,15,17,45,55.0,5.0,2.2,15.5,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,16,6,15,84.5,7.0,0.65,11.4,9.0,0.0,0.0
2018,10,16,6,30,169.0,14.0,0.6,11.7,18.0,36.5,0.0
2018,10,16,6,45,335.5,23.0,0.55,12.0,55.0,100.48,43.5
2018,10,16,7,0,502.0,32.0,0.5,12.3,92.0,177.64,122.94
2018,10,16,7,15,586.5,38.5,0.5,12.8,140.0,245.31,183.61
2018,10,16,7,30,671.0,45.0,0.5,13.3,188.0,322.36,250.54
2018,10,16,7,45,722.5,49.0,0.5,13.8,238.0,390.83,309.29
2018,10,16,8,0,774.0,53.0,0.5,14.3,288.0,463.75,369.05
2018,10,16,8,15,807.0,56.0,0.5,14.9,336.0,529.15,420.4
2018,10,16,8,30,840.0,59.0,0.5,15.5,384.0,591.84,467.56
2018,10,16,8,45,862.0,61.0,0.5,16.1,428.0,650.81,509.91
2018,10,16,9,0,884.0,63.0,0.5,16.7,472.0,709.42,548.53
2018,10,16,9,15,899.5,65.0,0.45,17.25,511.0,762.42,581.0
2018,10,16,9,30,915.0,67.0,0.4,17.8,550.0,813.79,611.43
2018,10,16,9,45,925.5,69.0,0.35,18.35,583.5,859.06,637.0
2018,10,16,10,0,936.0,71.0,0.3,18.9,617.0,901.75,660.37
2018,10,16,10,15,944.0,71.5,0.35,19.4,643.0,937.53,681.11
2018,10,16,10,30,952.0,72.0,0.4,19.9,669.0,970.09,699.83
2018,10,16,10,45,957.5,73.0,0.45,20.35,688.0,997.51,715.46
2018,10,16,11,0,963.0,74.0,0.5,20.8,707.0,1021.25,728.93
2018,10,16,11,15,966.0,74.5,0.5,21.2,718.5,1038.11,737.21
2018,10,16,11,30,969.0,75.0,0.5,21.6,730.0,1050.98,743.26
2018,10,16,11,45,969.5,74.5,0.55,22.0,732.5,1056.07,746.03
2018,10,16,12,0,970.0,74.0,0.6,22.4,735.0,1057.03,746.58
2018,10,16,12,15,967.5,74.0,0.6,22.6,729.0,1051.49,742.76
2018,10,16,12,30,965.0,74.0,0.6,22.8,723.0,1041.85,736.72
2018,10,16,12,45,961.0,74.0,0.65,22.95,710.0,1026.72,728.86
2018,10,16,13,0,957.0,74.0,0.7,23.1,697.0,1007.68,718.73
2018,10,16,13,15,950.5,73.5,0.8,23.1,676.0,981.9,705.94
2018,10,16,13,30,944.0,73.0,0.9,23.1,655.0,952.58,690.75
2018,10,16,13,45,935.0,71.5,1.0,23.1,626.5,916.45,670.9
2018,10,16,14,0,926.0,70.0,1.1,23.1,598.0,877.3,648.7
2018,10,16,14,15,912.5,68.5,1.2,22.9,563.0,831.69,622.14
2018,10,16,14,30,899.0,67.0,1.3,22.7,528.0,783.86,593.37
2018,10,16,14,45,880.0,65.5,1.45,22.55,487.0,730.09,559.98
2018,10,16,15,0,861.0,64.0,1.6,22.4,446.0,675.17,524.59
2018,10,16,15,15,835.5,61.5,1.6,22.4,401.0,614.11,480.44
2018,10,16,15,30,810.0,59.0,1.6,22.4,356.0,557.2,437.06
2018,10,16,15,45,772.0,55.0,1.85,21.5,307.0,487.85,385.09
2018,10,16,16,0,734.0,51.0,2.1,20.6,258.0,420.85,331.91
2018,10,16,16,15,674.0,47.0,2.2,19.7,208.5,347.36,270.67
2018,10,16,16,30,614.0,43.0,2.3,18.8,159.0,279.5,211.72
2018,10,16,16,45,514.5,36.0,2.45,17.9,113.5,202.88,145.44
2018,10,16,17,0,415.0,29.0,2.6,17.0,68.0,140.34,87.25
2018,10,16,17,15,242.5,18.0,2.7,16.4,37.5,65.14,0.0
2018,10,16,17,30,70.0,7.0,2.8,15.8,7.0,14.26,0.0
2018,10,16,17,45,35.0,3.5,2.95,15.25,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,10.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,17,6,15,9.0,2.5,0.55,10.8,2.5,0.0,0.0
2018,10,17,6,30,18.0,5.0,0.6,11.1,5.0,7.09,0.0
2018,10,17,6,45,9.0,12.0,0.65,11.35,12.0,12.58,0.73
2018,10,17,7,0,0.0,19.0,0.7,11.6,19.0,16.72,8.17
2018,10,17,7,15,0.0,30.5,0.75,12.05,30.5,26.88,17.27
2018,10,17,7,30,0.0,42.0,0.8,12.5,42.0,37.05,26.24
2018,10,17,7,45,7.5,63.0,0.8,12.95,65.5,59.82,45.85
2018,10,17,8,0,15.0,84.0,0.8,13.4,89.0,84.01,66.49
2018,10,17,8,15,69.5,112.0,0.8,13.85,138.5,148.7,121.27
2018,10,17,8,30,124.0,140.0,0.8,14.3,188.0,224.85,184.1
2018,10,17,8,45,390.0,124.0,0.85,14.8,298.5,411.93,335.8
2018,10,17,9,0,656.0,108.0,0.9,15.3,409.0,608.7,485.42
2018,10,17,9,15,764.0,92.0,0.9,15.75,471.0,698.35,547.39
2018,10,17,9,30,872.0,76.0,0.9,16.2,533.0,790.25,608.48
2018,10,17,9,45,885.0,77.5,0.9,16.65,566.0,835.32,635.73
2018,10,17,10,0,898.0,79.0,0.9,17.1,599.0,878.11,661.58
2018,10,17,10,15,907.5,80.0,0.9,17.55,625.5,914.63,682.91
2018,10,17,10,30,917.0,81.0,0.9,18.0,652.0,948.16,702.13
2018,10,17,10,45,923.5,81.5,0.9,18.45,671.0,975.07,716.95
2018,10,17,11,0,930.0,82.0,0.9,18.9,690.0,998.47,729.57
2018,10,17,11,15,933.5,82.5,0.85,19.25,701.0,1015.29,737.29
2018,10,17,11,30,937.0,83.0,0.8,19.6,712.0,1028.27,742.71
2018,10,17,11,45,938.0,83.0,0.75,19.95,715.0,1034.25,743.9
2018,10,17,12,0,939.0,83.0,0.7,20.3,718.0,1036.22,742.83
2018,10,17,12,15,937.0,83.5,0.7,20.55,713.0,1031.83,739.5
2018,10,17,12,30,935.0,84.0,0.7,20.8,708.0,1023.46,733.98
2018,10,17,12,45,930.5,83.5,0.7,21.05,694.5,1007.55,723.99
2018,10,17,13,0,926.0,83.0,0.7,21.3,681.0,987.87,711.88
2018,10,17,13,15,919.5,82.0,0.75,21.35,660.5,962.07,697.65
2018,10,17,13,30,913.0,81.0,0.8,21.4,640.0,932.86,681.22
2018,10,17,13,45,903.5,79.5,0.9,21.4,611.5,897.15,661.48
2018,10,17,14,0,894.0,78.0,1.0,21.4,583.0,858.57,639.46
2018,10,17,14,15,879.5,76.5,1.1,21.25,548.5,813.28,612.74
2018,10,17,14,30,865.0,75.0,1.2,21.1,514.0,765.97,583.93
2018,10,17,14,45,845.5,72.5,1.3,20.9,473.5,717.85,553.82
2018,10,17,15,0,826.0,70.0,1.4,20.7,433.0,662.35,517.45
2018,10,17,15,15,798.5,67.0,1.4,20.7,388.0,600.48,471.96
2018,10,17,15,30,771.0,64.0,1.4,20.7,343.0,539.08,425.21
2018,10,17,15,45,731.0,60.0,1.65,19.9,295.0,470.72,373.6
2018,10,17,16,0,691.0,56.0,1.9,19.1,247.0,404.96,320.99
2018,10,17,16,15,628.0,51.0,2.0,18.3,198.5,331.5,259.49
2018,10,17,16,30,565.0,46.0,2.1,17.5,150.0,266.27,202.53
2018,10,17,16,45,461.5,38.0,2.25,16.7,106.0,190.71,137.18
2018,10,17,17,0,358.0,30.0,2.4,15.9,62.0,127.45,77.69
2018,10,17,17,15,205.5,18.0,2.5,15.3,34.0,51.53,0.0
2018,10,17,17,30,53.0,6.0,2.6,14.7,6.0,5.46,0.0
2018,10,17,17,45,26.5,3.0,2.7,14.15,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,6,15,10.5,2.5,1.15,11.45,2.5,0.0,0.0
2018,10,18,6,30,21.0,5.0,1.1,11.7,5.0,7.53,0.0
2018,10,18,6,45,131.0,15.5,1.0,11.9,29.0,50.43,13.93
2018,10,18,7,0,241.0,26.0,0.9,12.1,53.0,104.42,72.0
2018,10,18,7,15,290.5,35.0,0.85,12.55,83.5,146.62,110.8
2018,10,18,7,30,340.0,44.0,0.8,13.0,114.0,194.77,153.85
2018,10,18,7,45,180.5,66.0,0.75,13.4,104.0,156.21,125.96
2018,10,18,8,0,21.0,88.0,0.7,13.8,94.0,95.87,76.17
2018,10,18,8,15,181.5,102.0,0.6,14.25,170.0,217.62,178.81
2018,10,18,8,30,342.0,116.0,0.5,14.7,246.0,353.16,287.62
2018,10,18,8,45,587.0,94.0,0.45,15.1,348.0,514.86,412.31
2018,10,18,9,0,832.0,72.0,0.4,15.5,450.0,688.55,537.1
2018,10,18,9,15,850.0,74.5,0.4,15.95,489.0,742.21,569.73
2018,10,18,9,30,868.0,77.0,0.4,16.4,528.0,787.88,597.83
2018,10,18,9,45,881.0,78.0,0.35,16.9,560.5,832.11,623.46
2018,10,18,10,0,894.0,79.0,0.3,17.4,593.0,874.08,647.0
2018,10,18,10,15,903.5,80.5,0.35,17.85,619.5,911.0,669.0
2018,10,18,10,30,913.0,82.0,0.4,18.3,646.0,944.96,689.04
2018,10,18,10,45,919.0,83.0,0.45,18.8,665.0,971.83,704.45
2018,10,18,11,0,925.0,84.0,0.5,19.3,684.0,995.21,717.78
2018,10,18,11,15,928.5,84.5,0.5,19.65,695.0,1011.9,726.29
2018,10,18,11,30,932.0,85.0,0.5,20.0,706.0,1024.76,732.63
2018,10,18,11,45,933.0,85.0,0.55,20.35,709.0,1030.65,736.08
2018,10,18,12,0,934.0,85.0,0.6,20.7,712.0,1032.57,737.35
2018,10,18,12,15,932.5,85.0,0.6,21.0,707.0,1028.03,733.82
2018,10,18,12,30,931.0,85.0,0.6,21.3,702.0,1019.53,728.11
2018,10,18,12,45,927.5,84.0,0.6,21.6,689.0,1003.99,718.27
2018,10,18,13,0,924.0,83.0,0.6,21.9,676.0,984.68,706.32
2018,10,18,13,15,917.5,82.0,0.65,22.0,655.0,958.9,692.09
2018,10,18,13,30,911.0,81.0,0.7,22.1,634.0,929.72,675.69
2018,10,18,13,45,901.0,80.0,0.7,22.25,606.0,894.24,654.05
2018,10,18,14,0,891.0,79.0,0.7,22.4,578.0,855.92,630.48
2018,10,18,14,15,877.0,77.0,0.8,22.25,543.5,810.55,604.38
2018,10,18,14,30,863.0,75.0,0.9,22.1,509.0,763.14,576.17
2018,10,18,14,45,843.5,72.5,1.05,22.0,468.5,715.15,547.14
2018,10,18,15,0,824.0,70.0,1.2,21.9,428.0,659.78,511.64
2018,10,18,15,15,796.5,67.0,1.2,21.9,383.0,598.06,466.63
2018,10,18,15,30,769.0,64.0,1.2,21.9,338.0,536.8,420.37
2018,10,18,15,45,711.0,62.0,1.45,21.1,287.5,461.33,363.86
2018,10,18,16,0,653.0,60.0,1.7,20.3,237.0,392.39,309.24
2018,10,18,16,15,524.0,56.0,1.8,19.4,180.0,294.95,230.07
2018,10,18,16,30,395.0,52.0,1.9,18.5,123.0,211.37,160.56
2018,10,18,16,45,303.0,40.0,1.95,17.65,84.5,145.46,104.31
2018,10,18,17,0,211.0,28.0,2.0,16.8,46.0,89.35,52.14
2018,10,18,17,15,116.0,15.5,2.15,16.2,24.5,33.81,0.0
2018,10,18,17,30,21.0,3.0,2.3,15.6,3.0,0.0,0.0
2018,10,18,17,45,10.5,1.5,2.4,15.05,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,19,6,15,48.0,5.5,0.55,11.75,6.0,0.0,0.0
