Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,6,30,96.0,11.0,0.6,12.0,12.0,23.69,0.0
2018,10,19,6,45,250.5,22.0,0.7,12.25,44.5,81.3,17.78
2018,10,19,7,0,405.0,33.0,0.8,12.5,77.0,155.95,107.15
2018,10,19,7,15,497.0,40.0,0.9,13.0,122.0,220.24,165.43
2018,10,19,7,30,589.0,47.0,1.0,13.5,167.0,295.09,231.0
2018,10,19,7,45,646.0,52.5,1.1,14.0,215.5,360.87,288.63
2018,10,19,8,0,703.0,58.0,1.2,14.5,264.0,433.86,350.09
2018,10,19,8,15,740.5,62.0,1.2,15.1,311.0,499.02,402.7
2018,10,19,8,30,778.0,66.0,1.2,15.7,358.0,566.31,454.71
2018,10,19,8,45,804.5,68.5,1.2,16.3,401.5,626.26,499.18
2018,10,19,9,0,831.0,71.0,1.2,16.9,445.0,686.37,541.11
2018,10,19,9,15,849.5,73.5,1.2,17.55,484.5,740.27,576.23
2018,10,19,9,30,868.0,76.0,1.2,18.2,524.0,786.23,604.98
2018,10,19,9,45,882.0,77.5,1.2,18.8,557.0,831.8,633.06
2018,10,19,10,0,896.0,79.0,1.2,19.4,590.0,875.18,659.11
2018,10,19,10,15,906.0,80.0,1.2,20.0,616.5,911.92,680.34
2018,10,19,10,30,916.0,81.0,1.2,20.6,643.0,945.71,699.44
2018,10,19,10,45,922.0,82.0,1.2,21.2,662.0,972.58,713.92
2018,10,19,11,0,928.0,83.0,1.2,21.8,681.0,995.93,726.16
2018,10,19,11,15,932.5,83.0,1.15,22.2,692.5,1012.96,734.08
2018,10,19,11,30,937.0,83.0,1.1,22.6,704.0,1026.17,739.69
2018,10,19,11,45,938.0,83.5,1.05,23.0,707.0,1032.64,741.21
2018,10,19,12,0,939.0,84.0,1.0,23.4,710.0,1035.11,740.46
2018,10,19,12,15,935.0,84.5,0.95,23.6,704.0,1028.67,734.96
2018,10,19,12,30,931.0,85.0,0.9,23.8,698.0,1018.29,727.31
2018,10,19,12,45,924.0,85.5,0.85,24.0,684.0,1001.16,715.7
2018,10,19,13,0,917.0,86.0,0.8,24.2,670.0,980.38,702.04
2018,10,19,13,15,910.5,85.0,0.8,24.25,649.0,954.73,686.91
2018,10,19,13,30,904.0,84.0,0.8,24.3,628.0,925.7,669.71
2018,10,19,13,45,894.0,82.5,0.75,24.35,600.0,889.81,647.17
2018,10,19,14,0,884.0,81.0,0.7,24.4,572.0,851.11,622.82
2018,10,19,14,15,870.0,79.0,0.75,24.3,537.5,806.01,596.12
2018,10,19,14,30,856.0,77.0,0.8,24.2,503.0,765.3,571.85
2018,10,19,14,45,836.5,74.0,0.85,24.1,462.5,710.64,537.39
2018,10,19,15,0,817.0,71.0,0.9,24.0,422.0,655.0,501.24
2018,10,19,15,15,788.5,68.0,0.9,24.0,377.5,593.02,456.76
2018,10,19,15,30,760.0,65.0,0.9,24.0,333.0,531.62,411.09
2018,10,19,15,45,718.5,60.5,1.15,23.1,285.0,462.62,360.63
2018,10,19,16,0,677.0,56.0,1.4,22.2,237.0,396.4,308.99
2018,10,19,16,15,613.0,50.5,1.55,21.2,189.0,325.04,250.42
2018,10,19,16,30,549.0,45.0,1.7,20.2,141.0,258.22,193.24
2018,10,19,16,45,441.0,36.5,1.85,19.2,98.0,182.15,128.4
2018,10,19,17,0,333.0,28.0,2.0,18.2,55.0,117.53,64.69
2018,10,19,17,15,188.5,17.0,2.1,17.6,30.0,47.31,0.0
2018,10,19,17,30,44.0,6.0,2.2,17.0,5.0,0.0,0.0
2018,10,19,17,45,22.0,3.0,2.35,16.45,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,20,6,15,38.5,4.5,1.0,11.0,5.0,0.0,0.0
2018,10,20,6,30,77.0,9.0,1.0,11.3,10.0,19.21,0.0
2018,10,20,6,45,119.0,16.5,1.0,11.6,25.5,47.05,2.89
2018,10,20,7,0,161.0,24.0,1.0,11.9,41.0,78.14,52.55
2018,10,20,7,15,220.0,34.5,1.0,12.3,71.0,119.65,90.02
2018,10,20,7,30,279.0,45.0,1.0,12.7,101.0,168.28,133.04
2018,10,20,7,45,171.5,58.5,0.95,13.15,95.5,143.99,116.14
2018,10,20,8,0,64.0,72.0,0.9,13.6,90.0,107.35,86.3
2018,10,20,8,15,53.0,94.0,0.85,14.1,111.0,120.51,97.48
2018,10,20,8,30,42.0,116.0,0.8,14.6,132.0,139.34,112.75
2018,10,20,8,45,57.0,144.5,0.75,15.15,168.5,181.61,147.27
2018,10,20,9,0,72.0,173.0,0.7,15.7,205.0,225.65,182.27
2018,10,20,9,15,172.0,188.5,0.7,16.15,274.0,332.56,267.96
2018,10,20,9,30,272.0,204.0,0.7,16.6,343.0,449.96,357.69
2018,10,20,9,45,481.0,169.0,0.7,17.1,434.0,609.27,476.67
2018,10,20,10,0,690.0,134.0,0.7,17.6,525.0,774.43,590.88
2018,10,20,10,15,794.5,108.5,0.7,18.05,578.0,854.36,640.35
2018,10,20,10,30,899.0,83.0,0.7,18.5,631.0,931.75,687.8
2018,10,20,10,45,905.5,84.0,0.75,18.95,650.0,958.64,702.93
2018,10,20,11,0,912.0,85.0,0.8,19.4,669.0,982.11,716.64
2018,10,20,11,15,916.5,85.5,0.85,19.65,680.5,999.47,727.13
2018,10,20,11,30,921.0,86.0,0.9,19.9,692.0,1013.07,735.45
2018,10,20,11,45,922.5,86.0,0.95,20.2,695.0,1019.29,739.17
2018,10,20,12,0,924.0,86.0,1.0,20.5,698.0,1021.58,740.68
2018,10,20,12,15,923.0,85.5,1.1,20.55,693.0,1016.88,739.65
2018,10,20,12,30,922.0,85.0,1.2,20.6,688.0,1008.26,736.29
2018,10,20,12,45,918.5,84.5,1.25,20.7,675.0,993.38,727.98
2018,10,20,13,0,915.0,84.0,1.3,20.8,662.0,974.76,717.39
2018,10,20,13,15,909.0,83.0,1.4,20.75,641.5,949.6,703.78
2018,10,20,13,30,903.0,82.0,1.5,20.7,621.0,921.06,687.81
2018,10,20,13,45,893.0,80.5,1.55,20.65,593.0,885.2,666.07
2018,10,20,14,0,883.0,79.0,1.6,20.6,565.0,846.55,642.24
2018,10,20,14,15,869.5,76.5,1.65,20.4,530.5,801.31,613.86
2018,10,20,14,30,856.0,74.0,1.7,20.2,496.0,760.4,588.01
2018,10,20,14,45,837.0,72.0,1.75,20.05,456.5,707.38,552.8
2018,10,20,15,0,818.0,70.0,1.8,19.9,417.0,653.32,515.84
2018,10,20,15,15,789.5,66.5,1.8,19.9,372.0,590.78,468.93
2018,10,20,15,30,761.0,63.0,1.8,19.9,327.0,528.85,420.9
2018,10,20,15,45,720.0,59.0,1.8,19.15,280.0,460.75,367.38
2018,10,20,16,0,679.0,55.0,1.8,18.4,233.0,395.35,313.64
2018,10,20,16,15,615.0,49.0,1.85,17.7,185.0,321.43,251.2
2018,10,20,16,30,551.0,43.0,1.9,17.0,137.0,256.16,193.77
2018,10,20,16,45,442.0,35.0,1.9,16.25,94.5,180.47,127.91
2018,10,20,17,0,333.0,27.0,1.9,15.5,52.0,115.35,59.57
2018,10,20,17,15,179.5,15.5,1.95,15.0,27.5,44.26,0.0
2018,10,20,17,30,26.0,4.0,2.0,14.5,3.0,0.0,0.0
2018,10,20,17,45,13.0,2.0,2.05,13.95,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,21,6,15,5.5,1.0,1.75,10.3,1.0,0.0,0.0
2018,10,21,6,30,11.0,2.0,1.7,10.6,2.0,3.4,0.0
2018,10,21,6,45,5.5,7.5,1.7,10.9,7.5,7.83,0.0
2018,10,21,7,0,0.0,13.0,1.7,11.2,13.0,11.42,3.54
2018,10,21,7,15,0.0,21.0,1.75,11.7,21.0,18.47,10.01
2018,10,21,7,30,0.0,29.0,1.8,12.2,29.0,25.53,16.29
2018,10,21,7,45,0.0,39.0,1.8,12.7,39.0,34.38,24.02
2018,10,21,8,0,0.0,49.0,1.8,13.2,49.0,43.24,31.66
2018,10,21,8,15,0.5,74.5,1.8,13.6,74.5,66.87,51.8
2018,10,21,8,30,1.0,100.0,1.8,14.0,100.0,91.72,72.65
2018,10,21,8,45,41.0,140.0,1.75,14.4,158.0,166.34,135.5
2018,10,21,9,0,81.0,180.0,1.7,14.8,216.0,240.53,196.33
2018,10,21,9,15,285.0,171.5,1.65,15.2,313.5,411.04,335.46
2018,10,21,9,30,489.0,163.0,1.6,15.6,411.0,589.64,472.9
2018,10,21,9,45,680.0,125.0,1.55,16.0,493.5,731.14,575.4
2018,10,21,10,0,871.0,87.0,1.5,16.4,576.0,869.92,668.71
2018,10,21,10,15,881.0,88.5,1.45,16.7,602.5,898.43,683.92
2018,10,21,10,30,891.0,90.0,1.4,17.0,629.0,932.04,703.69
2018,10,21,10,45,898.5,90.0,1.3,17.35,647.5,958.43,717.43
2018,10,21,11,0,906.0,90.0,1.2,17.7,666.0,981.46,728.82
2018,10,21,11,15,910.0,90.5,1.25,18.0,677.0,998.19,738.87
2018,10,21,11,30,914.0,91.0,1.3,18.3,688.0,1011.19,746.71
2018,10,21,11,45,915.5,90.5,1.35,18.55,690.5,1016.72,750.06
2018,10,21,12,0,917.0,90.0,1.4,18.8,693.0,1018.36,751.16
2018,10,21,12,15,913.0,91.0,1.5,18.85,687.5,1012.51,749.01
2018,10,21,12,30,909.0,92.0,1.6,18.9,682.0,1002.83,744.52
2018,10,21,12,45,901.5,92.5,1.75,19.0,668.0,985.44,735.6
2018,10,21,13,0,894.0,93.0,1.9,19.1,654.0,964.49,724.26
2018,10,21,13,15,887.0,92.0,2.05,18.95,633.0,938.82,710.26
2018,10,21,13,30,880.0,91.0,2.2,18.8,612.0,909.89,693.82
2018,10,21,13,45,870.0,88.5,2.35,18.7,584.0,881.65,677.43
2018,10,21,14,0,860.0,86.0,2.5,18.6,556.0,841.99,652.71
2018,10,21,14,15,844.5,83.5,2.65,18.35,521.0,795.4,622.94
2018,10,21,14,30,829.0,81.0,2.8,18.1,486.0,746.95,591.13
2018,10,21,14,45,808.5,78.0,2.95,17.85,446.0,692.73,554.2
2018,10,21,15,0,788.0,75.0,3.1,17.6,406.0,637.7,515.04
2018,10,21,15,15,757.0,71.5,3.1,17.6,361.5,575.01,466.28
2018,10,21,15,30,726.0,68.0,3.1,17.6,317.0,513.21,416.71
2018,10,21,15,45,682.5,63.5,3.2,16.8,270.5,447.27,363.44
2018,10,21,16,0,639.0,59.0,3.3,16.0,224.0,382.34,308.78
2018,10,21,16,15,570.0,53.0,3.25,15.5,177.0,308.81,244.89
2018,10,21,16,30,501.0,47.0,3.2,15.0,130.0,242.23,185.39
2018,10,21,16,45,385.0,37.5,3.1,14.45,88.5,165.91,118.37
2018,10,21,17,0,269.0,28.0,3.0,13.9,47.0,100.14,46.9
2018,10,21,17,15,142.5,15.5,2.9,13.55,24.5,37.92,0.0
2018,10,21,17,30,16.0,3.0,2.8,13.2,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,2.75,12.9,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,22,6,15,9.5,1.5,2.05,9.9,1.5,0.0,0.0
2018,10,22,6,30,19.0,3.0,2.1,10.3,3.0,5.47,0.0
2018,10,22,6,45,9.5,6.0,2.15,10.65,6.0,7.78,0.0
2018,10,22,7,0,0.0,9.0,2.2,11.0,9.0,7.9,0.64
2018,10,22,7,15,0.0,14.0,2.25,11.4,14.0,12.3,4.76
2018,10,22,7,30,0.0,19.0,2.3,11.8,19.0,16.7,8.71
2018,10,22,7,45,0.0,24.0,2.3,12.2,24.0,21.11,12.62
2018,10,22,8,0,0.0,29.0,2.3,12.6,29.0,25.53,16.46
2018,10,22,8,15,0.0,45.0,2.3,12.95,45.0,39.69,28.64
2018,10,22,8,30,0.0,61.0,2.3,13.3,61.0,53.89,40.7
2018,10,22,8,45,4.5,102.0,2.25,13.65,104.0,95.43,75.87
2018,10,22,9,0,9.0,143.0,2.2,14.0,147.0,139.53,112.5
2018,10,22,9,15,37.5,173.5,2.2,14.35,192.0,202.81,164.94
2018,10,22,9,30,66.0,204.0,2.2,14.7,237.0,260.44,211.69
2018,10,22,9,45,119.0,226.5,2.2,15.0,291.0,345.88,280.29
2018,10,22,10,0,172.0,249.0,2.2,15.3,345.0,421.26,339.32
2018,10,22,10,15,399.0,207.5,2.25,15.55,443.5,612.49,489.41
2018,10,22,10,30,626.0,166.0,2.3,15.8,542.0,791.46,622.01
2018,10,22,10,45,775.5,124.0,2.35,16.05,604.0,891.78,690.19
2018,10,22,11,0,925.0,82.0,2.4,16.3,666.0,988.83,754.99
2018,10,22,11,15,928.5,82.5,2.45,16.45,676.5,1005.27,764.62
2018,10,22,11,30,932.0,83.0,2.5,16.6,687.0,1017.9,772.68
2018,10,22,11,45,933.5,83.0,2.6,16.7,690.0,1024.07,777.26
2018,10,22,12,0,935.0,83.0,2.7,16.8,693.0,1026.28,779.4
2018,10,22,12,15,933.5,82.5,2.75,16.85,687.5,1020.97,776.29
2018,10,22,12,30,932.0,82.0,2.8,16.9,682.0,1011.73,770.76
2018,10,22,12,45,928.0,81.5,2.9,16.9,669.0,996.2,761.71
2018,10,22,13,0,924.0,81.0,3.0,16.9,656.0,976.93,750.2
2018,10,22,13,15,917.0,79.5,3.1,16.8,634.5,950.05,733.7
2018,10,22,13,30,910.0,78.0,3.2,16.7,613.0,919.8,714.81
2018,10,22,13,45,900.0,76.5,3.25,16.6,585.0,883.77,691.32
2018,10,22,14,0,890.0,75.0,3.3,16.5,557.0,844.93,665.64
2018,10,22,14,15,876.0,73.0,3.35,16.3,522.5,799.71,635.25
2018,10,22,14,30,862.0,71.0,3.4,16.1,488.0,752.47,602.9
2018,10,22,14,45,842.0,69.0,3.45,15.9,448.0,704.94,569.75
2018,10,22,15,0,822.0,67.0,3.5,15.7,408.0,650.12,530.1
2018,10,22,15,15,793.0,64.0,3.5,15.7,363.5,587.84,481.06
2018,10,22,15,30,764.0,61.0,3.5,15.7,319.0,526.2,430.97
2018,10,22,15,45,721.0,57.0,3.45,15.1,271.5,457.11,373.98
2018,10,22,16,0,678.0,53.0,3.4,14.5,224.0,390.93,317.21
2018,10,22,16,15,611.5,47.5,3.25,14.05,177.0,316.84,252.01
2018,10,22,16,30,545.0,42.0,3.1,13.6,130.0,251.85,192.88
2018,10,22,16,45,416.5,33.5,2.95,13.2,87.0,170.75,121.14
2018,10,22,17,0,288.0,25.0,2.8,12.8,44.0,100.9,40.12
2018,10,22,17,15,154.5,14.0,2.7,12.5,23.0,38.44,0.0
2018,10,22,17,30,21.0,3.0,2.6,12.2,2.0,0.0,0.0
2018,10,22,17,45,10.5,1.5,2.5,11.85,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.0,1.95,10.95,1.0,0.0,0.0
2018,10,23,6,30,0.0,2.0,1.9,11.2,2.0,1.82,0.0
2018,10,23,6,45,5.5,12.5,1.9,11.45,13.0,12.35,0.0
2018,10,23,7,0,11.0,23.0,1.9,11.7,24.0,24.33,13.12
2018,10,23,7,15,22.5,37.5,2.0,11.9,41.0,43.17,30.24
2018,10,23,7,30,34.0,52.0,2.1,12.1,58.0,63.26,48.04
2018,10,23,7,45,60.5,70.0,2.15,12.35,85.0,101.71,81.41
2018,10,23,8,0,87.0,88.0,2.2,12.6,112.0,137.77,112.69
2018,10,23,8,15,201.5,108.5,2.2,12.75,177.5,237.84,197.84
2018,10,23,8,30,316.0,129.0,2.2,12.9,243.0,341.45,284.12
2018,10,23,8,45,174.0,133.5,2.25,13.0,197.5,257.45,213.82
2018,10,23,9,0,32.0,138.0,2.3,13.1,152.0,158.98,129.49
2018,10,23,9,15,16.5,125.0,2.35,13.2,132.0,126.55,102.0
2018,10,23,9,30,1.0,112.0,2.4,13.3,112.0,101.79,80.58
2018,10,23,9,45,54.5,165.5,2.45,13.4,195.5,209.18,171.13
2018,10,23,10,0,108.0,219.0,2.5,13.5,279.0,331.51,270.55
2018,10,23,10,15,134.0,242.0,2.55,13.6,319.5,384.31,312.0
2018,10,23,10,30,160.0,265.0,2.6,13.7,360.0,438.27,354.03
2018,10,23,10,45,195.5,274.5,2.65,13.8,394.5,485.85,391.09
2018,10,23,11,0,231.0,284.0,2.7,13.9,429.0,534.11,428.27
2018,10,23,11,15,415.5,236.0,2.7,14.05,501.5,695.48,553.31
2018,10,23,11,30,600.0,188.0,2.7,14.2,574.0,831.89,654.87
2018,10,23,11,45,583.0,196.0,2.75,14.3,572.5,820.36,645.31
2018,10,23,12,0,566.0,204.0,2.8,14.4,571.0,813.49,640.07
2018,10,23,12,15,711.0,153.5,2.75,14.7,610.5,903.37,703.55
2018,10,23,12,30,856.0,103.0,2.7,15.0,650.0,972.37,749.76
2018,10,23,12,45,715.5,143.0,2.65,15.25,594.0,880.58,684.55
2018,10,23,13,0,575.0,183.0,2.6,15.5,538.0,773.73,608.84
2018,10,23,13,15,545.5,180.0,2.55,15.7,508.0,730.76,577.97
2018,10,23,13,30,516.0,177.0,2.5,15.9,478.0,686.79,545.54
2018,10,23,13,45,686.5,127.0,2.4,16.15,507.5,769.92,607.45
2018,10,23,14,0,857.0,77.0,2.3,16.4,537.0,818.48,641.36
2018,10,23,14,15,855.5,73.0,2.3,16.45,507.5,782.02,615.96
2018,10,23,14,30,854.0,69.0,2.3,16.5,478.0,742.68,589.01
2018,10,23,14,45,835.0,66.0,2.3,16.5,438.0,689.27,551.43
2018,10,23,15,0,816.0,63.0,2.3,16.5,398.0,640.07,516.21
2018,10,23,15,15,787.0,60.0,2.3,16.5,354.0,578.22,468.31
2018,10,23,15,30,758.0,57.0,2.3,16.5,310.0,517.06,419.38
2018,10,23,15,45,715.0,53.5,2.35,16.2,263.5,449.06,363.83
2018,10,23,16,0,672.0,50.0,2.4,15.9,217.0,384.0,308.44
2018,10,23,16,15,602.5,44.5,2.35,15.3,170.0,309.28,243.72
2018,10,23,16,30,533.0,39.0,2.3,14.7,123.0,243.83,184.99
2018,10,23,16,45,364.0,31.5,2.3,14.15,79.5,153.24,107.26
2018,10,23,17,0,195.0,24.0,2.3,13.6,36.0,77.58,22.76
2018,10,23,17,15,97.5,12.0,2.35,13.25,18.0,27.07,0.0
2018,10,23,17,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,24,6,15,30.0,3.0,1.1,11.05,3.0,0.0,0.0
2018,10,24,6,30,60.0,6.0,1.1,11.2,6.0,14.19,0.0
2018,10,24,6,45,218.0,17.5,1.15,11.4,34.5,68.69,0.0
2018,10,24,7,0,376.0,29.0,1.2,11.6,63.0,145.31,94.52
2018,10,24,7,15,467.0,36.0,1.25,12.05,104.5,207.02,154.9
2018,10,24,7,30,558.0,43.0,1.3,12.5,146.0,279.24,219.16
2018,10,24,7,45,623.0,47.0,1.35,13.0,192.5,344.52,277.06
2018,10,24,8,0,688.0,51.0,1.4,13.5,239.0,418.01,339.71
2018,10,24,8,15,724.5,54.5,1.4,14.0,284.0,480.66,391.49
2018,10,24,8,30,761.0,58.0,1.4,14.5,329.0,545.34,442.74
2018,10,24,8,45,785.5,60.5,1.4,15.0,370.5,602.56,486.33
2018,10,24,9,0,810.0,63.0,1.4,15.5,412.0,659.82,527.31
2018,10,24,9,15,829.0,64.5,1.45,15.9,449.0,705.34,558.34
2018,10,24,9,30,848.0,66.0,1.5,16.3,486.0,755.29,592.09
2018,10,24,9,45,861.0,67.5,1.55,16.7,517.5,798.86,620.71
2018,10,24,10,0,874.0,69.0,1.6,17.1,549.0,840.26,647.5
2018,10,24,10,15,882.5,70.0,1.65,17.45,573.5,874.61,669.31
2018,10,24,10,30,891.0,71.0,1.7,17.8,598.0,906.04,689.07
2018,10,24,10,45,897.0,71.5,1.8,18.15,616.0,931.4,705.31
2018,10,24,11,0,903.0,72.0,1.9,18.5,634.0,953.37,719.36
2018,10,24,11,15,905.0,73.0,2.0,18.75,644.0,968.58,729.27
2018,10,24,11,30,907.0,74.0,2.1,19.0,654.0,980.06,736.89
2018,10,24,11,45,907.0,74.0,2.2,19.25,656.0,984.54,740.0
2018,10,24,12,0,907.0,74.0,2.3,19.5,658.0,985.19,740.76
2018,10,24,12,15,905.5,74.0,2.4,19.6,653.0,980.54,738.56
2018,10,24,12,30,904.0,74.0,2.5,19.7,648.0,972.08,733.97
2018,10,24,12,45,893.5,76.0,2.6,19.8,633.5,953.77,722.83
2018,10,24,13,0,883.0,78.0,2.7,19.9,619.0,932.05,709.46
2018,10,24,13,15,874.5,77.5,2.7,19.8,598.5,905.84,692.72
2018,10,24,13,30,866.0,77.0,2.7,19.7,578.0,876.53,673.85
2018,10,24,13,45,723.0,112.5,2.7,19.6,517.0,783.35,609.71
2018,10,24,14,0,580.0,148.0,2.7,19.5,456.0,680.34,536.79
2018,10,24,14,15,409.5,170.5,2.7,19.35,381.0,541.05,431.6
2018,10,24,14,30,239.0,193.0,2.7,19.2,306.0,405.99,326.02
2018,10,24,14,45,443.5,142.0,2.7,19.0,330.0,497.3,401.84
2018,10,24,15,0,648.0,91.0,2.7,18.8,354.0,561.81,453.84
2018,10,24,15,15,691.5,73.5,2.7,18.8,326.0,535.8,433.08
2018,10,24,15,30,735.0,56.0,2.7,18.8,298.0,501.71,405.37
2018,10,24,15,45,692.5,52.5,2.7,18.25,253.0,435.31,351.1
2018,10,24,16,0,650.0,49.0,2.7,17.7,208.0,371.86,297.23
2018,10,24,16,15,583.0,43.5,2.7,17.2,162.5,299.57,234.55
2018,10,24,16,30,516.0,38.0,2.7,16.7,117.0,236.34,177.77
2018,10,24,16,45,390.0,30.0,2.65,16.2,77.5,158.89,109.22
2018,10,24,17,0,264.0,22.0,2.6,15.7,38.0,90.74,15.28
2018,10,24,17,15,132.0,11.0,2.65,15.3,19.0,31.78,0.0
2018,10,24,17,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,25,6,15,29.5,3.0,1.3,11.15,3.0,0.0,0.0
2018,10,25,6,30,59.0,6.0,1.3,11.4,6.0,5.46,0.0
2018,10,25,6,45,217.5,17.0,1.25,11.65,33.5,59.83,0.0
2018,10,25,7,0,376.0,28.0,1.2,11.9,61.0,144.49,91.82
2018,10,25,7,15,475.5,35.0,1.2,12.35,103.5,208.82,155.57
2018,10,25,7,30,575.0,42.0,1.2,12.8,146.0,282.47,220.88
2018,10,25,7,45,633.5,46.5,1.2,13.25,192.0,348.51,279.35
2018,10,25,8,0,692.0,51.0,1.2,13.7,238.0,419.82,340.02
2018,10,25,8,15,730.0,54.5,1.15,14.3,283.5,483.44,391.94
2018,10,25,8,30,768.0,58.0,1.1,14.9,329.0,549.24,443.16
2018,10,25,8,45,794.0,60.5,1.1,15.5,371.0,607.7,487.03
2018,10,25,9,0,820.0,63.0,1.1,16.1,413.0,666.33,528.28
2018,10,25,9,15,839.0,65.0,1.05,16.7,450.5,712.79,558.07
2018,10,25,9,30,858.0,67.0,1.0,17.3,488.0,763.68,590.22
2018,10,25,9,45,872.0,68.0,0.95,17.95,520.0,807.73,616.57
2018,10,25,10,0,886.0,69.0,0.9,18.6,552.0,849.64,640.88
2018,10,25,10,15,895.5,70.0,0.9,19.15,577.0,885.16,661.53
2018,10,25,10,30,905.0,71.0,0.9,19.7,602.0,917.76,680.08
2018,10,25,10,45,911.0,72.0,0.85,20.25,620.5,943.98,693.41
2018,10,25,11,0,917.0,73.0,0.8,20.8,639.0,966.76,704.46
2018,10,25,11,15,921.0,73.5,0.8,21.15,650.0,983.41,713.2
2018,10,25,11,30,925.0,74.0,0.8,21.5,661.0,996.3,719.75
2018,10,25,11,45,925.5,74.0,0.8,21.85,663.5,1001.33,721.55
2018,10,25,12,0,926.0,74.0,0.8,22.2,666.0,1002.45,721.18
2018,10,25,12,15,923.0,74.5,0.85,22.35,660.5,996.87,718.46
2018,10,25,12,30,920.0,75.0,0.9,22.5,655.0,987.44,713.54
2018,10,25,12,45,914.5,75.5,1.0,22.65,642.0,971.84,705.82
2018,10,25,13,0,909.0,76.0,1.1,22.8,629.0,952.61,695.79
2018,10,25,13,15,902.5,75.0,1.2,22.75,608.5,927.1,682.16
2018,10,25,13,30,896.0,74.0,1.3,22.7,588.0,898.3,666.21
2018,10,25,13,45,885.5,73.0,1.45,22.7,560.5,862.9,646.11
2018,10,25,14,0,875.0,72.0,1.6,22.7,533.0,824.81,623.68
2018,10,25,14,15,860.0,70.0,1.75,22.5,499.0,779.43,596.05
2018,10,25,14,30,845.0,68.0,1.9,22.3,465.0,732.19,566.3
2018,10,25,14,45,824.0,66.0,2.05,22.05,425.5,684.83,535.65
2018,10,25,15,0,803.0,64.0,2.2,21.8,386.0,630.37,498.37
2018,10,25,15,15,773.0,60.5,2.2,21.8,342.0,568.05,451.01
2018,10,25,15,30,743.0,57.0,2.2,21.8,298.0,506.55,402.68
2018,10,25,15,45,698.0,53.5,2.35,20.85,252.0,438.48,349.14
2018,10,25,16,0,653.0,50.0,2.5,19.9,206.0,373.57,295.51
2018,10,25,16,15,505.5,48.5,2.55,19.05,153.0,275.35,213.99
2018,10,25,16,30,358.0,47.0,2.6,18.2,100.0,190.43,142.67
2018,10,25,16,45,232.5,33.5,2.6,17.4,63.0,115.91,78.64
2018,10,25,17,0,107.0,20.0,2.6,16.6,26.0,51.98,0.0
2018,10,25,17,15,53.5,10.0,2.65,16.1,13.0,17.89,0.0
2018,10,25,17,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,26,6,15,29.0,3.0,1.1,12.0,2.5,0.0,0.0
2018,10,26,6,30,58.0,6.0,1.0,12.2,5.0,0.0,0.0
2018,10,26,6,45,189.0,16.5,0.9,12.4,29.5,53.57,0.0
2018,10,26,7,0,320.0,27.0,0.8,12.6,54.0,128.09,78.81
2018,10,26,7,15,338.0,39.0,0.8,13.05,84.0,168.21,124.99
2018,10,26,7,30,356.0,51.0,0.8,13.5,114.0,209.98,164.3
2018,10,26,7,45,337.0,71.0,0.75,13.9,145.0,242.88,195.05
2018,10,26,8,0,318.0,91.0,0.7,14.3,176.0,275.83,224.01
2018,10,26,8,15,364.0,102.0,0.65,14.85,216.0,331.94,270.02
2018,10,26,8,30,410.0,113.0,0.6,15.4,256.0,392.16,317.49
2018,10,26,8,45,491.0,113.0,0.6,15.95,305.5,466.31,374.71
2018,10,26,9,0,572.0,113.0,0.6,16.5,355.0,553.22,439.16
2018,10,26,9,15,590.0,119.5,0.55,17.0,388.5,600.39,471.32
2018,10,26,9,30,608.0,126.0,0.5,17.5,422.0,647.05,502.46
2018,10,26,9,45,609.0,135.5,0.5,18.0,448.5,682.29,524.94
2018,10,26,10,0,610.0,145.0,0.5,18.5,475.0,715.31,545.37
2018,10,26,10,15,615.0,151.5,0.45,18.95,497.0,746.24,563.43
2018,10,26,10,30,620.0,158.0,0.4,19.4,519.0,774.92,579.7
2018,10,26,10,45,658.5,151.0,0.35,19.8,545.0,817.31,604.91
2018,10,26,11,0,697.0,144.0,0.3,20.2,571.0,857.95,628.29
2018,10,26,11,15,724.0,138.0,0.35,20.55,588.0,886.58,645.71
2018,10,26,11,30,751.0,132.0,0.4,20.9,605.0,912.44,661.56
2018,10,26,11,45,700.5,150.5,0.4,21.2,593.0,889.13,645.39
2018,10,26,12,0,650.0,169.0,0.4,21.5,581.0,861.48,627.29
2018,10,26,12,15,690.0,153.0,0.45,21.75,587.5,879.65,639.88
2018,10,26,12,30,730.0,137.0,0.5,22.0,594.0,893.65,649.22
2018,10,26,12,45,791.0,113.5,0.6,22.25,599.0,908.81,660.51
2018,10,26,13,0,852.0,90.0,0.7,22.5,604.0,915.16,666.29
2018,10,26,13,15,818.0,96.5,0.75,22.6,576.5,883.81,647.47
2018,10,26,13,30,784.0,103.0,0.8,22.7,549.0,840.95,621.45
2018,10,26,13,45,684.5,125.0,0.9,22.8,501.0,763.11,572.34
2018,10,26,14,0,585.0,147.0,1.0,22.9,453.0,681.82,519.14
2018,10,26,14,15,621.0,126.5,1.05,22.85,432.0,665.57,510.65
2018,10,26,14,30,657.0,106.0,1.1,22.8,411.0,643.85,497.13
2018,10,26,14,45,625.0,103.5,1.15,22.7,373.5,588.97,458.47
2018,10,26,15,0,593.0,101.0,1.2,22.6,336.0,534.73,419.23
2018,10,26,15,15,552.0,94.5,1.2,22.6,293.5,471.59,371.67
2018,10,26,15,30,511.0,88.0,1.2,22.6,251.0,410.9,324.57
2018,10,26,15,45,421.5,82.5,1.3,21.85,203.0,325.31,257.73
2018,10,26,16,0,332.0,77.0,1.4,21.1,155.0,253.68,199.77
2018,10,26,16,15,290.0,62.5,1.45,20.3,119.5,200.51,154.95
2018,10,26,16,30,248.0,48.0,1.5,19.5,84.0,152.01,112.84
2018,10,26,16,45,177.5,34.0,1.6,18.65,54.5,101.16,67.32
2018,10,26,17,0,107.0,20.0,1.7,17.8,25.0,51.58,0.0
2018,10,26,17,15,53.5,10.0,1.75,17.4,12.5,17.86,0.0
2018,10,26,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,6,15,8.5,1.5,1.7,12.7,1.5,0.0,0.0
2018,10,27,6,30,17.0,3.0,1.7,12.9,3.0,0.0,0.0
2018,10,27,6,45,15.0,15.0,1.75,13.1,15.5,16.7,0.0
2018,10,27,7,0,13.0,27.0,1.8,13.3,28.0,30.74,15.78
2018,10,27,7,15,35.5,44.5,1.8,13.65,50.0,57.21,40.96
2018,10,27,7,30,58.0,62.0,1.8,14.0,72.0,91.49,70.78
2018,10,27,7,45,135.5,77.5,1.8,14.4,110.5,145.33,116.74
2018,10,27,8,0,213.0,93.0,1.8,14.8,149.0,216.37,177.02
2018,10,27,8,15,292.0,100.5,1.75,15.25,192.5,279.53,230.12
2018,10,27,8,30,371.0,108.0,1.7,15.7,236.0,362.86,298.05
2018,10,27,8,45,348.5,132.5,1.65,16.1,264.5,395.27,322.76
2018,10,27,9,0,326.0,157.0,1.6,16.5,293.0,411.62,334.51
2018,10,27,9,15,465.0,143.0,1.6,16.95,356.5,527.37,424.82
2018,10,27,9,30,604.0,129.0,1.6,17.4,420.0,646.72,513.83
2018,10,27,9,45,591.0,142.0,1.6,17.85,442.5,674.07,530.88
2018,10,27,10,0,578.0,155.0,1.6,18.3,465.0,698.21,546.11
2018,10,27,10,15,609.0,153.5,1.6,18.65,493.5,742.51,576.13
2018,10,27,10,30,640.0,152.0,1.6,19.0,522.0,785.77,604.43
2018,10,27,10,45,691.0,140.0,1.65,19.4,550.5,834.1,636.23
2018,10,27,11,0,742.0,128.0,1.7,19.8,579.0,880.66,666.39
2018,10,27,11,15,640.5,166.0,1.75,20.0,560.0,837.89,636.33
2018,10,27,11,30,539.0,204.0,1.8,20.2,541.0,781.69,596.76
2018,10,27,11,45,556.5,199.0,1.8,20.4,548.5,795.73,606.91
2018,10,27,12,0,574.0,194.0,1.8,20.6,556.0,807.29,614.7
2018,10,27,12,15,585.0,188.5,1.9,20.65,554.5,809.29,616.95
2018,10,27,12,30,596.0,183.0,2.0,20.7,553.0,815.76,622.44
2018,10,27,12,45,529.0,200.0,2.1,20.7,523.5,757.13,581.54
2018,10,27,13,0,462.0,217.0,2.2,20.7,494.0,704.69,544.32
2018,10,27,13,15,454.0,210.5,2.3,20.65,475.0,679.73,528.0
2018,10,27,13,30,446.0,204.0,2.4,20.6,456.0,653.16,510.09
2018,10,27,13,45,527.0,170.5,2.45,20.5,454.0,671.09,526.51
2018,10,27,14,0,608.0,137.0,2.5,20.4,452.0,689.26,542.22
2018,10,27,14,15,584.0,132.0,2.55,20.2,418.5,641.44,508.11
2018,10,27,14,30,560.0,127.0,2.6,20.0,385.0,593.22,473.23
2018,10,27,14,45,566.5,113.5,2.65,19.85,355.0,557.61,447.51
2018,10,27,15,0,573.0,100.0,2.7,19.7,325.0,519.56,419.04
2018,10,27,15,15,606.5,83.0,2.7,19.7,296.5,491.92,397.47
2018,10,27,15,30,640.0,66.0,2.7,19.7,268.0,458.98,370.48
2018,10,27,15,45,533.5,66.0,2.75,19.0,216.5,368.75,297.43
2018,10,27,16,0,427.0,66.0,2.8,18.3,165.0,288.08,230.35
2018,10,27,16,15,360.5,55.0,2.7,17.8,125.0,220.05,171.93
2018,10,27,16,30,294.0,44.0,2.6,17.3,85.0,163.13,121.86
2018,10,27,16,45,218.0,31.0,2.55,16.8,55.0,109.2,71.73
2018,10,27,17,0,142.0,18.0,2.5,16.3,25.0,56.62,0.0
2018,10,27,17,15,71.0,9.0,2.55,15.95,12.5,19.8,0.0
2018,10,27,17,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.5,2.05,12.8,0.5,0.0,0.0
2018,10,28,6,30,0.0,1.0,2.1,13.1,1.0,0.0,0.0
2018,10,28,6,45,65.0,12.0,2.1,13.4,17.0,24.17,0.0
2018,10,28,7,0,130.0,23.0,2.1,13.7,33.0,70.18,38.47
2018,10,28,7,15,237.5,29.0,2.15,14.05,63.5,124.69,91.5
2018,10,28,7,30,345.0,35.0,2.2,14.4,94.0,187.72,146.57
2018,10,28,7,45,288.5,45.5,2.3,14.75,105.0,190.69,153.56
2018,10,28,8,0,232.0,56.0,2.4,15.1,116.0,191.59,156.85
2018,10,28,8,15,137.0,88.0,2.45,15.45,125.0,179.12,146.91
2018,10,28,8,30,42.0,120.0,2.5,15.8,134.0,146.26,118.42
2018,10,28,8,45,43.5,141.0,2.55,16.15,157.5,171.65,139.3
2018,10,28,9,0,45.0,162.0,2.6,16.5,181.0,197.28,159.91
2018,10,28,9,15,42.0,174.5,2.65,16.75,193.5,209.75,169.51
2018,10,28,9,30,39.0,187.0,2.7,17.0,206.0,222.06,178.88
2018,10,28,9,45,65.5,208.5,2.75,17.3,242.5,268.94,216.75
2018,10,28,10,0,92.0,230.0,2.8,17.6,279.0,317.74,255.49
2018,10,28,10,15,85.0,237.0,2.85,17.8,284.0,321.3,257.37
2018,10,28,10,30,78.0,244.0,2.9,18.0,289.0,324.38,259.04
2018,10,28,10,45,50.0,230.5,2.95,18.15,259.5,283.46,225.61
2018,10,28,11,0,22.0,217.0,3.0,18.3,230.0,226.67,179.49
2018,10,28,11,15,93.0,220.0,3.05,18.4,277.5,330.41,264.0
2018,10,28,11,30,164.0,223.0,3.1,18.5,325.0,403.25,322.51
2018,10,28,11,45,173.0,227.5,3.2,18.55,335.5,418.02,333.82
2018,10,28,12,0,182.0,232.0,3.3,18.6,346.0,432.14,344.9
2018,10,28,12,15,146.0,243.0,3.35,18.55,334.0,409.64,326.33
2018,10,28,12,30,110.0,254.0,3.4,18.5,322.0,387.08,307.8
2018,10,28,12,45,143.5,246.5,3.5,18.45,333.0,408.73,326.23
2018,10,28,13,0,177.0,239.0,3.6,18.4,344.0,428.92,343.33
2018,10,28,13,15,216.5,229.0,3.6,18.3,353.0,449.76,361.06
2018,10,28,13,30,256.0,219.0,3.6,18.2,362.0,484.75,389.33
2018,10,28,13,45,217.0,219.5,3.65,18.05,336.5,428.49,345.51
2018,10,28,14,0,178.0,220.0,3.7,17.9,311.0,390.65,315.64
2018,10,28,14,15,197.0,194.5,3.65,17.65,289.0,369.83,300.81
2018,10,28,14,30,216.0,169.0,3.6,17.4,267.0,360.75,294.78
2018,10,28,14,45,251.5,143.5,3.6,17.15,248.0,346.86,285.19
2018,10,28,15,0,287.0,118.0,3.6,16.9,229.0,329.22,272.1
2018,10,28,15,15,322.0,111.0,3.6,16.9,222.0,341.67,281.85
2018,10,28,15,30,357.0,104.0,3.6,16.9,215.0,336.18,276.42
2018,10,28,15,45,328.0,84.5,3.5,16.4,174.0,279.09,228.49
2018,10,28,16,0,299.0,65.0,3.4,15.9,133.0,224.33,181.41
2018,10,28,16,15,244.0,50.0,3.25,15.5,97.0,167.13,131.48
2018,10,28,16,30,189.0,35.0,3.1,15.1,61.0,115.91,86.37
2018,10,28,16,45,184.5,27.0,3.0,14.75,44.0,94.8,60.94
2018,10,28,17,0,180.0,19.0,2.9,14.4,27.0,57.07,0.0
2018,10,28,17,15,90.0,9.5,2.85,14.1,13.5,8.64,0.0
2018,10,28,17,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
