Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,29,6,15,8.0,0.5,2.65,11.5,0.5,0.0,0.0
2018,10,29,6,30,16.0,1.0,2.6,11.7,1.0,0.0,0.0
2018,10,29,6,45,63.0,13.5,2.55,11.85,17.5,25.13,0.0
2018,10,29,7,0,110.0,26.0,2.5,12.0,34.0,63.29,32.26
2018,10,29,7,15,128.0,43.0,2.45,12.25,59.0,96.89,71.42
2018,10,29,7,30,146.0,60.0,2.4,12.5,84.0,130.19,102.24
2018,10,29,7,45,173.0,77.5,2.35,12.75,115.0,170.12,137.87
2018,10,29,8,0,200.0,95.0,2.3,13.0,146.0,212.95,175.38
2018,10,29,8,15,206.0,113.0,2.35,13.25,174.0,247.5,205.18
2018,10,29,8,30,212.0,131.0,2.4,13.5,202.0,282.36,234.42
2018,10,29,8,45,218.0,149.5,2.4,13.7,231.0,318.03,263.55
2018,10,29,9,0,224.0,168.0,2.4,13.9,260.0,353.81,292.09
2018,10,29,9,15,247.5,182.0,2.5,14.15,292.0,397.18,326.63
2018,10,29,9,30,271.0,196.0,2.6,14.4,324.0,441.85,361.59
2018,10,29,9,45,315.5,202.0,2.65,14.7,361.0,495.13,403.13
2018,10,29,10,0,360.0,208.0,2.7,15.0,398.0,550.45,445.49
2018,10,29,10,15,472.0,186.0,2.75,15.2,447.5,651.12,523.02
2018,10,29,10,30,584.0,164.0,2.8,15.4,497.0,746.78,594.61
2018,10,29,10,45,650.0,149.5,2.8,15.65,530.5,805.49,635.23
2018,10,29,11,0,716.0,135.0,2.8,15.9,564.0,862.78,674.48
2018,10,29,11,15,801.5,110.5,2.8,16.15,598.5,919.33,712.6
2018,10,29,11,30,887.0,86.0,2.8,16.4,633.0,969.41,745.74
2018,10,29,11,45,906.0,80.0,2.8,16.65,640.5,984.62,754.79
2018,10,29,12,0,925.0,74.0,2.8,16.9,648.0,996.04,761.71
2018,10,29,12,15,863.0,93.5,2.75,17.2,625.5,956.95,733.69
2018,10,29,12,30,801.0,113.0,2.7,17.5,603.0,924.17,710.53
2018,10,29,12,45,830.5,101.5,2.65,17.75,600.0,928.53,713.24
2018,10,29,13,0,860.0,90.0,2.6,18.0,597.0,928.19,712.49
2018,10,29,13,15,878.0,81.0,2.55,18.15,583.5,906.9,697.75
2018,10,29,13,30,896.0,72.0,2.5,18.3,570.0,890.49,686.69
2018,10,29,13,45,885.0,71.0,2.5,18.4,542.5,854.8,662.73
2018,10,29,14,0,874.0,70.0,2.5,18.5,515.0,816.47,636.91
2018,10,29,14,15,858.5,68.5,2.55,18.45,481.0,771.56,606.8
2018,10,29,14,30,843.0,67.0,2.6,18.4,447.0,724.84,574.9
2018,10,29,14,45,821.0,64.5,2.65,18.4,407.5,676.51,541.07
2018,10,29,15,0,799.0,62.0,2.7,18.4,368.0,621.19,500.61
2018,10,29,15,15,767.5,58.5,2.7,18.4,324.5,558.48,451.59
2018,10,29,15,30,736.0,55.0,2.7,18.4,281.0,496.76,401.7
2018,10,29,15,45,674.5,53.0,2.7,17.9,234.0,422.71,340.94
2018,10,29,16,0,613.0,51.0,2.7,17.4,187.0,356.08,283.98
2018,10,29,16,15,469.0,46.5,2.75,16.75,136.0,256.88,200.42
2018,10,29,16,30,325.0,42.0,2.8,16.1,85.0,173.03,128.98
2018,10,29,16,45,195.5,28.5,2.9,15.4,51.5,99.98,62.45
2018,10,29,17,0,66.0,15.0,3.0,14.7,18.0,28.19,0.0
2018,10,29,17,15,33.0,7.5,3.05,14.4,9.0,6.82,0.0
2018,10,29,17,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,10,30,6,15,15.5,2.0,3.25,10.8,1.5,0.0,0.0
2018,10,30,6,30,31.0,4.0,3.3,11.0,3.0,0.0,0.0
2018,10,30,6,45,205.0,14.5,3.35,11.2,27.5,54.98,0.0
2018,10,30,7,0,379.0,25.0,3.4,11.4,52.0,138.62,67.54
2018,10,30,7,15,490.0,31.5,3.55,11.9,94.0,206.76,152.09
2018,10,30,7,30,601.0,38.0,3.7,12.4,136.0,287.32,225.38
2018,10,30,7,45,663.0,42.5,3.85,12.85,182.5,355.88,288.12
2018,10,30,8,0,725.0,47.0,4.0,13.3,229.0,430.0,353.72
2018,10,30,8,15,764.5,50.5,4.05,13.85,275.0,495.68,410.22
2018,10,30,8,30,804.0,54.0,4.1,14.4,321.0,563.62,466.39
2018,10,30,8,45,830.5,56.0,4.15,14.9,363.5,617.98,510.19
2018,10,30,9,0,857.0,58.0,4.2,15.4,406.0,676.92,554.55
2018,10,30,9,15,875.0,60.0,4.1,15.85,444.0,729.34,591.65
2018,10,30,9,30,893.0,62.0,4.0,16.3,482.0,780.44,626.9
2018,10,30,9,45,904.0,64.0,3.95,16.8,513.5,824.17,656.08
2018,10,30,10,0,915.0,66.0,3.9,17.3,545.0,865.46,683.05
2018,10,30,10,15,924.5,66.5,3.85,17.6,570.0,900.84,705.93
2018,10,30,10,30,934.0,67.0,3.8,17.9,595.0,933.21,726.5
2018,10,30,10,45,940.5,67.5,3.7,18.25,613.5,959.59,742.28
2018,10,30,11,0,947.0,68.0,3.6,18.6,632.0,982.46,755.56
2018,10,30,11,15,950.5,68.5,3.55,18.9,642.5,998.8,764.86
2018,10,30,11,30,954.0,69.0,3.5,19.2,653.0,1011.29,771.64
2018,10,30,11,45,956.0,68.5,3.45,19.45,655.5,1017.12,774.19
2018,10,30,12,0,958.0,68.0,3.4,19.7,658.0,1018.96,774.23
2018,10,30,12,15,955.0,68.5,3.4,19.85,652.5,1013.22,770.03
2018,10,30,12,30,952.0,69.0,3.4,20.0,647.0,1003.53,763.38
2018,10,30,12,45,943.5,70.0,3.35,20.1,632.5,985.39,750.92
2018,10,30,13,0,935.0,71.0,3.3,20.2,618.0,963.62,736.17
2018,10,30,13,15,925.0,70.5,3.3,20.25,596.0,935.13,717.4
2018,10,30,13,30,915.0,70.0,3.3,20.3,574.0,903.44,696.42
2018,10,30,13,45,909.0,68.0,3.25,20.35,548.0,870.28,674.06
2018,10,30,14,0,903.0,66.0,3.2,20.4,522.0,834.1,649.47
2018,10,30,14,15,863.5,69.0,3.2,20.3,481.0,774.97,608.81
2018,10,30,14,30,824.0,72.0,3.2,20.2,440.0,722.02,572.1
2018,10,30,14,45,774.0,73.5,3.2,20.1,395.0,653.11,522.71
2018,10,30,15,0,724.0,75.0,3.2,20.0,350.0,585.78,471.98
2018,10,30,15,15,669.0,70.5,3.2,20.0,301.0,513.75,415.37
2018,10,30,15,30,614.0,66.0,3.2,20.0,252.0,442.42,357.76
2018,10,30,15,45,609.5,57.0,3.0,19.25,216.0,395.79,318.62
2018,10,30,16,0,605.0,48.0,2.8,18.5,180.0,345.96,274.91
2018,10,30,16,15,556.5,41.5,2.75,17.65,140.0,285.86,221.55
2018,10,30,16,30,508.0,35.0,2.7,16.8,100.0,224.77,165.6
2018,10,30,16,45,355.5,26.5,2.6,16.0,62.5,143.08,86.02
2018,10,30,17,0,203.0,18.0,2.5,15.2,25.0,60.98,0.0
2018,10,30,17,15,101.5,9.0,2.6,14.85,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,31,6,15,14.0,1.5,1.95,11.9,1.0,0.0,0.0
2018,10,31,6,30,28.0,3.0,1.9,12.1,2.0,0.0,0.0
2018,10,31,6,45,76.5,13.5,1.85,12.35,17.0,27.86,0.0
2018,10,31,7,0,125.0,24.0,1.8,12.6,32.0,69.17,28.17
2018,10,31,7,15,146.5,38.5,1.9,13.2,56.0,97.78,70.76
2018,10,31,7,30,168.0,53.0,2.0,13.8,80.0,130.43,101.33
2018,10,31,7,45,255.0,64.5,2.1,14.4,120.5,199.78,160.87
2018,10,31,8,0,342.0,76.0,2.2,15.0,161.0,270.94,221.63
2018,10,31,8,15,281.5,96.0,2.3,15.4,175.0,268.93,221.54
2018,10,31,8,30,221.0,116.0,2.4,15.8,189.0,270.21,222.8
2018,10,31,8,45,306.5,128.0,2.5,16.2,243.5,350.2,288.85
2018,10,31,9,0,392.0,140.0,2.6,16.6,298.0,451.14,369.33
2018,10,31,9,15,493.5,133.0,2.6,17.05,350.5,535.93,435.63
2018,10,31,9,30,595.0,126.0,2.6,17.5,403.0,634.17,510.08
2018,10,31,9,45,663.0,116.0,2.65,17.95,444.0,701.31,558.21
2018,10,31,10,0,731.0,106.0,2.7,18.4,485.0,769.55,605.69
2018,10,31,10,15,768.5,101.5,2.75,18.85,517.0,814.34,635.49
2018,10,31,10,30,806.0,97.0,2.8,19.3,549.0,862.69,667.6
2018,10,31,10,45,835.5,91.5,2.8,19.75,573.0,900.66,691.69
2018,10,31,11,0,865.0,86.0,2.8,20.2,597.0,926.71,707.44
2018,10,31,11,15,803.5,107.0,2.8,20.55,588.0,914.86,697.6
2018,10,31,11,30,742.0,128.0,2.8,20.9,579.0,894.07,682.14
2018,10,31,11,45,736.5,131.0,2.8,21.25,580.0,896.1,682.63
2018,10,31,12,0,731.0,134.0,2.8,21.6,581.0,894.85,680.82
2018,10,31,12,15,687.5,146.5,2.75,21.75,564.0,865.02,659.64
2018,10,31,12,30,644.0,159.0,2.7,21.9,547.0,832.02,636.55
2018,10,31,12,45,669.5,146.5,2.65,22.1,542.5,833.51,637.46
2018,10,31,13,0,695.0,134.0,2.6,22.3,538.0,831.07,635.49
2018,10,31,13,15,653.0,141.0,2.6,22.3,510.0,786.3,604.88
2018,10,31,13,30,611.0,148.0,2.6,22.3,482.0,740.17,573.36
2018,10,31,13,45,509.5,166.0,2.6,22.3,435.0,648.71,507.2
2018,10,31,14,0,408.0,184.0,2.6,22.3,388.0,568.45,447.09
2018,10,31,14,15,442.5,163.0,2.6,22.2,370.5,556.17,440.03
2018,10,31,14,30,477.0,142.0,2.6,22.1,353.0,539.64,429.06
2018,10,31,14,45,439.5,134.5,2.6,22.0,315.5,483.38,386.32
2018,10,31,15,0,402.0,127.0,2.6,21.9,278.0,429.04,344.32
2018,10,31,15,15,328.5,119.0,2.6,21.9,232.5,342.6,275.93
2018,10,31,15,30,255.0,111.0,2.6,21.9,187.0,275.9,221.66
2018,10,31,15,45,230.5,94.5,2.3,21.25,154.5,231.12,184.71
2018,10,31,16,0,206.0,78.0,2.0,20.6,122.0,188.67,148.72
2018,10,31,16,15,169.5,61.0,1.95,19.8,91.5,143.34,109.99
2018,10,31,16,30,133.0,44.0,1.9,19.0,61.0,102.09,74.05
2018,10,31,16,45,93.5,28.5,1.85,18.2,38.0,64.63,35.49
2018,10,31,17,0,54.0,13.0,1.8,17.4,15.0,23.66,0.0
2018,10,31,17,15,27.0,6.5,1.8,17.1,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,1,6,15,12.5,1.5,1.35,14.25,1.0,0.0,0.0
2018,11,1,6,30,25.0,3.0,1.3,14.4,2.0,0.0,0.0
2018,11,1,6,45,110.5,13.0,1.3,14.55,19.0,34.31,0.0
2018,11,1,7,0,196.0,23.0,1.3,14.7,36.0,86.88,29.06
2018,11,1,7,15,268.0,35.5,1.4,15.25,68.5,140.55,100.91
2018,11,1,7,30,340.0,48.0,1.5,15.8,101.0,198.2,152.87
2018,11,1,7,45,421.0,56.0,1.6,16.3,143.5,266.25,211.87
2018,11,1,8,0,502.0,64.0,1.7,16.8,186.0,340.5,274.92
2018,11,1,8,15,602.0,61.5,1.75,17.2,236.5,420.75,341.38
2018,11,1,8,30,702.0,59.0,1.8,17.6,287.0,507.12,410.72
2018,11,1,8,45,577.0,93.0,1.85,18.0,297.0,503.74,407.18
2018,11,1,9,0,452.0,127.0,1.9,18.4,307.0,477.75,385.73
2018,11,1,9,15,531.5,122.5,1.9,18.9,353.5,551.24,442.35
2018,11,1,9,30,611.0,118.0,1.9,19.4,400.0,637.12,505.63
2018,11,1,9,45,607.0,128.0,1.9,19.9,424.0,668.74,526.22
2018,11,1,10,0,603.0,138.0,1.9,20.4,448.0,697.82,544.97
2018,11,1,10,15,629.5,137.5,1.9,20.85,475.0,739.25,572.41
2018,11,1,10,30,656.0,137.0,1.9,21.3,502.0,779.43,598.45
2018,11,1,10,45,705.0,127.0,1.9,21.8,530.5,827.45,629.42
2018,11,1,11,0,754.0,117.0,1.9,22.3,559.0,873.76,658.66
2018,11,1,11,15,740.0,124.5,1.9,22.65,564.5,879.96,660.98
2018,11,1,11,30,726.0,132.0,1.9,23.0,570.0,882.57,661.45
2018,11,1,11,45,753.5,123.5,1.9,23.4,579.5,902.27,673.41
2018,11,1,12,0,781.0,115.0,1.9,23.8,589.0,913.18,679.39
2018,11,1,12,15,848.5,92.5,1.85,24.05,603.5,947.95,701.13
2018,11,1,12,30,916.0,70.0,1.8,24.3,618.0,967.59,712.59
2018,11,1,12,45,890.0,76.5,1.8,24.55,599.5,940.42,694.4
2018,11,1,13,0,864.0,83.0,1.8,24.8,581.0,910.23,674.77
2018,11,1,13,15,831.5,87.0,1.75,24.85,552.5,877.29,653.3
2018,11,1,13,30,799.0,91.0,1.7,24.9,524.0,833.18,624.26
2018,11,1,13,45,796.5,85.0,1.7,24.95,498.5,800.96,603.71
2018,11,1,14,0,794.0,79.0,1.7,25.0,473.0,765.84,580.89
2018,11,1,14,15,786.5,74.5,1.7,24.85,442.0,725.93,554.95
2018,11,1,14,30,779.0,70.0,1.7,24.7,411.0,683.86,527.1
2018,11,1,14,45,770.5,65.5,1.7,24.55,377.5,639.12,496.83
2018,11,1,15,0,762.0,61.0,1.7,24.4,344.0,592.74,463.85
2018,11,1,15,15,654.5,68.5,1.7,24.4,290.5,501.14,394.16
2018,11,1,15,30,547.0,76.0,1.7,24.4,237.0,415.11,327.02
2018,11,1,15,45,477.0,68.5,1.65,23.2,192.0,340.32,268.22
2018,11,1,16,0,407.0,61.0,1.6,22.0,147.0,271.93,212.4
2018,11,1,16,15,348.5,50.5,1.7,21.1,111.0,209.73,159.9
2018,11,1,16,30,290.0,40.0,1.8,20.2,75.0,157.57,113.87
2018,11,1,16,45,187.5,27.0,1.85,19.3,45.5,94.04,49.19
2018,11,1,17,0,85.0,14.0,1.9,18.4,16.0,31.32,0.0
2018,11,1,17,15,42.5,7.0,1.9,18.0,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,2,6,45,137.5,11.5,1.3,12.9,20.0,38.42,0.0
2018,11,2,7,0,275.0,23.0,1.3,13.0,40.0,106.79,26.3
2018,11,2,7,15,404.0,31.0,1.3,13.45,80.0,181.29,129.73
2018,11,2,7,30,533.0,39.0,1.3,13.9,120.0,264.35,203.75
2018,11,2,7,45,603.0,44.0,1.35,14.35,165.0,329.86,262.27
2018,11,2,8,0,673.0,49.0,1.4,14.8,210.0,405.02,326.76
2018,11,2,8,15,716.5,52.0,1.35,15.3,254.5,469.39,380.22
2018,11,2,8,30,760.0,55.0,1.3,15.8,299.0,536.42,433.4
2018,11,2,8,45,775.5,60.5,1.25,16.25,338.0,590.66,474.58
2018,11,2,9,0,791.0,66.0,1.2,16.7,377.0,644.18,513.07
2018,11,2,9,15,778.0,75.5,1.2,17.35,406.0,680.51,536.63
2018,11,2,9,30,765.0,85.0,1.2,18.0,435.0,713.15,557.18
2018,11,2,9,45,781.5,88.0,1.2,18.6,467.0,758.44,586.36
2018,11,2,10,0,798.0,91.0,1.2,19.2,499.0,802.02,613.62
2018,11,2,10,15,849.0,82.0,1.25,19.6,534.5,859.03,650.63
2018,11,2,10,30,900.0,73.0,1.3,20.0,570.0,906.43,680.45
2018,11,2,10,45,903.0,75.0,1.35,20.4,587.0,930.64,694.76
2018,11,2,11,0,906.0,77.0,1.4,20.8,604.0,951.36,707.09
2018,11,2,11,15,913.0,76.5,1.5,21.1,615.5,969.14,718.62
2018,11,2,11,30,920.0,76.0,1.6,21.4,627.0,983.3,727.91
2018,11,2,11,45,920.0,76.5,1.75,21.65,629.5,988.27,732.19
2018,11,2,12,0,920.0,77.0,1.9,21.9,632.0,989.39,734.12
2018,11,2,12,15,868.5,90.5,1.95,22.0,610.5,953.47,710.93
2018,11,2,12,30,817.0,104.0,2.0,22.1,589.0,924.01,692.32
2018,11,2,12,45,808.0,103.5,2.05,22.2,574.5,904.9,680.54
2018,11,2,13,0,799.0,103.0,2.1,22.3,560.0,882.64,666.54
2018,11,2,13,15,847.5,88.0,2.1,22.25,557.5,891.79,673.87
2018,11,2,13,30,896.0,73.0,2.1,22.2,555.0,886.57,671.28
2018,11,2,13,45,885.0,71.0,2.15,22.1,527.0,849.82,647.95
2018,11,2,14,0,874.0,69.0,2.2,22.0,499.0,810.44,622.8
2018,11,2,14,15,843.0,70.0,2.15,22.0,461.5,763.63,591.05
2018,11,2,14,30,812.0,71.0,2.1,22.0,424.0,708.76,553.14
2018,11,2,14,45,798.0,66.5,2.1,21.95,387.0,658.82,518.61
2018,11,2,15,0,784.0,62.0,2.1,21.9,350.0,607.63,481.43
2018,11,2,15,15,636.0,71.0,2.1,21.9,286.0,492.29,392.55
2018,11,2,15,30,488.0,80.0,2.1,21.9,222.0,385.85,308.33
2018,11,2,15,45,385.0,74.0,2.05,21.2,174.0,295.38,235.61
2018,11,2,16,0,282.0,68.0,2.0,20.5,126.0,220.26,173.45
2018,11,2,16,15,170.0,53.5,2.1,19.7,86.0,134.52,102.58
2018,11,2,16,30,58.0,39.0,2.2,18.9,46.0,64.96,45.34
2018,11,2,16,45,86.5,25.5,2.3,18.1,30.5,58.23,26.58
2018,11,2,17,0,115.0,12.0,2.4,17.3,15.0,36.02,0.0
2018,11,2,17,15,57.5,6.0,2.55,16.9,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,3,6,45,89.5,10.5,1.65,13.45,15.5,27.73,0.0
2018,11,3,7,0,179.0,21.0,1.6,13.6,31.0,79.08,8.15
2018,11,3,7,15,385.0,27.5,1.75,14.25,76.5,171.28,121.12
2018,11,3,7,30,591.0,34.0,1.9,14.9,122.0,277.88,213.18
2018,11,3,7,45,656.5,39.0,2.05,15.5,168.0,347.36,275.48
2018,11,3,8,0,722.0,44.0,2.2,16.1,214.0,422.88,340.86
2018,11,3,8,15,762.5,47.0,2.3,16.55,259.0,487.87,395.98
2018,11,3,8,30,803.0,50.0,2.4,17.0,304.0,550.7,447.5
2018,11,3,8,45,829.5,52.0,2.5,17.5,346.0,609.0,493.51
2018,11,3,9,0,856.0,54.0,2.6,18.0,388.0,667.49,536.72
2018,11,3,9,15,874.5,56.0,2.6,18.5,425.5,719.89,572.99
2018,11,3,9,30,893.0,58.0,2.6,19.0,463.0,771.03,607.5
2018,11,3,9,45,906.0,60.0,2.6,19.5,495.0,816.11,636.98
2018,11,3,10,0,919.0,62.0,2.6,20.0,527.0,858.89,664.36
2018,11,3,10,15,928.0,63.0,2.6,20.45,552.5,894.34,686.39
2018,11,3,10,30,937.0,64.0,2.6,20.9,578.0,926.77,706.17
2018,11,3,10,45,942.5,65.0,2.6,21.35,596.0,952.76,721.46
2018,11,3,11,0,948.0,66.0,2.6,21.8,614.0,975.2,734.39
2018,11,3,11,15,949.5,66.5,2.6,22.1,623.5,989.55,742.38
2018,11,3,11,30,951.0,67.0,2.6,22.4,633.0,1000.02,747.99
2018,11,3,11,45,906.0,80.0,2.55,22.7,620.5,977.83,731.56
2018,11,3,12,0,861.0,93.0,2.5,23.0,608.0,961.2,719.34
2018,11,3,12,15,733.0,131.0,2.5,23.15,567.0,887.26,669.39
2018,11,3,12,30,605.0,169.0,2.5,23.3,526.0,803.22,612.14
2018,11,3,12,45,498.5,194.0,2.45,23.45,484.0,717.47,550.82
2018,11,3,13,0,392.0,219.0,2.4,23.6,442.0,621.81,480.63
2018,11,3,13,15,570.0,161.5,2.35,23.6,472.5,724.41,558.92
2018,11,3,13,30,748.0,104.0,2.3,23.6,503.0,806.29,616.09
2018,11,3,13,45,656.5,121.5,2.3,23.6,458.5,728.13,561.4
2018,11,3,14,0,565.0,139.0,2.3,23.6,414.0,650.66,506.88
2018,11,3,14,15,502.5,140.5,2.3,23.4,372.5,576.07,452.89
2018,11,3,14,30,440.0,142.0,2.3,23.2,331.0,510.95,404.44
2018,11,3,14,45,565.0,107.5,2.3,23.0,327.0,545.44,433.02
2018,11,3,15,0,690.0,73.0,2.3,22.8,323.0,560.93,445.86
2018,11,3,15,15,716.0,62.5,2.3,22.8,294.0,527.65,419.49
2018,11,3,15,30,742.0,52.0,2.3,22.8,265.0,492.88,390.74
2018,11,3,15,45,699.0,48.5,2.15,21.45,221.5,426.86,337.56
2018,11,3,16,0,656.0,45.0,2.0,20.1,178.0,363.67,284.37
2018,11,3,16,15,532.0,40.0,2.0,19.25,129.5,273.21,208.33
2018,11,3,16,30,408.0,35.0,2.0,18.4,81.0,193.29,138.91
2018,11,3,16,45,264.5,24.0,2.0,17.55,48.5,111.28,47.41
2018,11,3,17,0,121.0,13.0,2.0,16.7,16.0,38.2,0.0
2018,11,3,17,15,60.5,6.5,2.0,16.3,8.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,4,6,45,55.0,10.0,2.25,10.7,13.0,20.26,0.0
2018,11,4,7,0,110.0,20.0,2.2,10.8,26.0,58.69,0.0
2018,11,4,7,15,187.5,34.0,2.2,11.25,56.0,113.7,80.57
2018,11,4,7,30,265.0,48.0,2.2,11.7,86.0,170.08,132.68
2018,11,4,7,45,313.5,60.5,2.15,12.15,121.5,221.03,178.67
2018,11,4,8,0,362.0,73.0,2.1,12.6,157.0,277.19,228.08
2018,11,4,8,15,408.0,83.5,2.0,13.05,196.5,334.31,276.97
2018,11,4,8,30,454.0,94.0,1.9,13.5,236.0,395.43,327.53
2018,11,4,8,45,444.5,109.5,1.8,13.95,264.5,430.19,354.97
2018,11,4,9,0,435.0,125.0,1.7,14.4,293.0,462.83,379.71
2018,11,4,9,15,504.5,123.5,1.7,14.95,336.5,531.34,432.83
2018,11,4,9,30,574.0,122.0,1.7,15.5,380.0,610.85,492.24
2018,11,4,9,45,682.5,106.5,1.65,16.05,434.0,702.81,557.86
2018,11,4,10,0,791.0,91.0,1.6,16.6,488.0,793.98,619.58
2018,11,4,10,15,861.0,82.0,1.65,16.95,533.5,867.1,668.26
2018,11,4,10,30,931.0,73.0,1.7,17.3,579.0,931.52,710.18
2018,11,4,10,45,905.0,79.5,1.7,17.7,584.5,935.47,710.16
2018,11,4,11,0,879.0,86.0,1.7,18.1,590.0,934.74,707.87
2018,11,4,11,15,901.0,82.0,1.8,18.35,606.5,961.94,726.21
2018,11,4,11,30,923.0,78.0,1.9,18.6,623.0,985.87,742.07
2018,11,4,11,45,930.5,78.0,2.0,18.85,629.0,997.39,749.82
2018,11,4,12,0,938.0,78.0,2.1,19.1,635.0,1005.08,755.3
2018,11,4,12,15,847.0,98.0,2.25,19.15,598.0,949.51,719.69
2018,11,4,12,30,756.0,118.0,2.4,19.2,561.0,886.08,678.54
2018,11,4,12,45,797.0,105.0,2.55,19.2,562.5,894.02,686.38
2018,11,4,13,0,838.0,92.0,2.7,19.2,564.0,902.92,694.33
2018,11,4,13,15,874.5,83.0,2.8,19.15,560.0,898.66,693.0
2018,11,4,13,30,911.0,74.0,2.9,19.1,556.0,898.47,694.74
2018,11,4,13,45,853.0,80.5,3.0,19.05,513.5,840.12,655.49
2018,11,4,14,0,795.0,87.0,3.1,19.0,471.0,773.27,609.75
2018,11,4,14,15,790.5,81.5,3.15,18.9,441.0,734.63,583.65
2018,11,4,14,30,786.0,76.0,3.2,18.8,411.0,693.58,555.12
2018,11,4,14,45,713.0,79.0,3.25,18.7,361.5,615.54,497.82
2018,11,4,15,0,640.0,82.0,3.3,18.6,312.0,538.36,437.86
2018,11,4,15,15,632.5,72.5,3.3,18.6,276.0,490.89,399.91
2018,11,4,15,30,625.0,63.0,3.3,18.6,240.0,442.51,359.66
2018,11,4,15,45,522.5,60.0,3.35,17.8,190.5,352.99,285.94
2018,11,4,16,0,420.0,57.0,3.4,17.0,141.0,272.85,218.13
2018,11,4,16,15,328.5,47.5,3.45,16.4,102.5,198.37,153.84
2018,11,4,16,30,237.0,38.0,3.5,15.8,64.0,137.95,99.91
2018,11,4,16,45,155.0,25.0,3.55,15.2,38.5,81.01,28.36
2018,11,4,17,0,73.0,12.0,3.6,14.6,13.0,26.81,0.0
2018,11,4,17,15,36.5,6.0,3.6,14.35,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,5,6,45,138.5,10.0,2.5,11.0,17.0,37.17,0.0
2018,11,5,7,0,277.0,20.0,2.5,11.2,34.0,102.17,0.0
2018,11,5,7,15,409.5,27.0,2.5,11.6,72.5,178.46,124.5
2018,11,5,7,30,542.0,34.0,2.5,12.0,111.0,258.37,199.99
2018,11,5,7,45,612.5,38.5,2.55,12.4,155.0,326.56,262.36
2018,11,5,8,0,683.0,43.0,2.6,12.8,199.0,401.28,328.36
2018,11,5,8,15,727.0,46.0,2.55,13.25,243.0,465.88,384.0
2018,11,5,8,30,771.0,49.0,2.5,13.7,287.0,533.24,439.61
2018,11,5,8,45,801.0,51.0,2.5,14.2,328.5,587.54,483.16
2018,11,5,9,0,831.0,53.0,2.5,14.7,370.0,646.95,527.72
2018,11,5,9,15,847.5,55.5,2.5,15.3,406.5,697.31,562.98
2018,11,5,9,30,864.0,58.0,2.5,15.9,443.0,746.34,596.45
2018,11,5,9,45,874.0,62.0,2.45,16.55,474.5,790.42,625.14
2018,11,5,10,0,884.0,66.0,2.4,17.2,506.0,832.09,651.52
2018,11,5,10,15,894.0,66.5,2.35,17.55,530.5,866.66,673.18
2018,11,5,10,30,904.0,67.0,2.3,17.9,555.0,898.4,692.65
2018,11,5,10,45,910.5,68.0,2.25,18.3,573.0,924.53,707.96
2018,11,5,11,0,917.0,69.0,2.2,18.7,591.0,947.31,720.93
2018,11,5,11,15,921.0,69.5,2.2,18.9,601.5,963.57,730.61
2018,11,5,11,30,925.0,70.0,2.2,19.1,612.0,976.16,737.98
2018,11,5,11,45,926.5,70.0,2.15,19.35,615.0,981.94,740.25
2018,11,5,12,0,928.0,70.0,2.1,19.6,618.0,983.87,740.17
2018,11,5,12,15,926.0,70.0,2.15,19.7,612.5,978.62,737.09
2018,11,5,12,30,924.0,70.0,2.2,19.8,607.0,969.55,731.68
2018,11,5,12,45,920.0,70.0,2.25,19.9,594.5,954.86,722.65
2018,11,5,13,0,916.0,70.0,2.3,20.0,582.0,936.55,711.3
2018,11,5,13,15,908.5,69.5,2.35,20.0,562.0,910.95,695.31
2018,11,5,13,30,901.0,69.0,2.4,20.0,542.0,882.13,677.11
2018,11,5,13,45,889.5,67.5,2.4,20.0,514.5,845.62,653.02
2018,11,5,14,0,878.0,66.0,2.4,20.0,487.0,806.51,626.96
2018,11,5,14,15,861.5,64.5,2.45,19.9,453.5,761.16,596.69
2018,11,5,14,30,845.0,63.0,2.5,19.8,420.0,714.1,564.65
2018,11,5,14,45,821.0,61.0,2.55,19.65,381.0,665.5,530.86
2018,11,5,15,0,797.0,59.0,2.6,19.5,342.0,610.08,490.15
2018,11,5,15,15,762.0,56.0,2.6,19.5,299.0,546.61,440.27
2018,11,5,15,30,727.0,53.0,2.6,19.5,256.0,484.44,389.68
2018,11,5,15,45,672.5,49.0,2.55,18.6,211.0,412.94,330.97
2018,11,5,16,0,618.0,45.0,2.5,17.7,166.0,345.55,273.28
2018,11,5,16,15,526.0,39.0,2.55,16.9,122.5,269.28,206.98
2018,11,5,16,30,434.0,33.0,2.6,16.1,79.0,199.75,143.06
2018,11,5,16,45,269.0,22.0,2.65,15.35,46.0,109.06,29.39
2018,11,5,17,0,104.0,11.0,2.7,14.6,13.0,32.64,0.0
2018,11,5,17,15,52.0,5.5,2.7,14.2,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,6,6,45,137.5,10.0,1.95,10.1,16.5,36.93,0.0
2018,11,6,7,0,275.0,20.0,1.9,10.2,33.0,100.72,0.0
2018,11,6,7,15,417.5,27.5,1.9,10.75,72.5,181.41,124.75
2018,11,6,7,30,560.0,35.0,1.9,11.3,112.0,265.57,205.04
2018,11,6,7,45,632.0,40.0,1.9,11.85,157.5,336.1,269.15
2018,11,6,8,0,704.0,45.0,1.9,12.4,203.0,413.22,336.53
2018,11,6,8,15,748.0,48.5,1.95,12.95,248.5,479.56,393.25
2018,11,6,8,30,792.0,52.0,2.0,13.5,294.0,548.6,449.81
2018,11,6,8,45,821.0,55.0,2.05,14.05,336.5,609.64,498.02
2018,11,6,9,0,850.0,58.0,2.1,14.6,379.0,665.45,539.73
2018,11,6,9,15,868.0,60.0,2.05,15.1,416.0,716.98,575.24
2018,11,6,9,30,886.0,62.0,2.0,15.6,453.0,767.24,608.85
2018,11,6,9,45,898.5,64.0,1.95,16.1,484.5,811.46,637.32
2018,11,6,10,0,911.0,66.0,1.9,16.6,516.0,853.39,663.59
2018,11,6,10,15,921.5,67.0,1.85,17.1,541.5,889.76,685.52
2018,11,6,10,30,932.0,68.0,1.8,17.6,567.0,923.22,705.16
2018,11,6,10,45,938.5,68.5,1.75,18.05,585.0,949.27,719.7
2018,11,6,11,0,945.0,69.0,1.7,18.5,603.0,971.86,731.88
2018,11,6,11,15,948.0,69.5,1.75,18.9,613.0,987.53,741.04
2018,11,6,11,30,951.0,70.0,1.8,19.3,623.0,999.39,747.87
2018,11,6,11,45,952.5,69.5,1.8,19.7,625.5,1004.65,749.85
2018,11,6,12,0,954.0,69.0,1.8,20.1,628.0,1005.97,749.49
2018,11,6,12,15,950.5,70.0,1.85,20.3,622.5,1000.5,746.15
2018,11,6,12,30,947.0,71.0,1.9,20.5,617.0,991.13,740.46
2018,11,6,12,45,940.5,71.0,1.9,20.7,603.5,973.87,729.1
2018,11,6,13,0,934.0,71.0,1.9,20.9,590.0,952.99,715.51
2018,11,6,13,15,926.5,70.0,1.9,20.95,569.0,926.44,698.65
2018,11,6,13,30,919.0,69.0,1.9,21.0,548.0,896.61,679.61
2018,11,6,13,45,908.0,68.0,1.9,21.05,520.5,860.73,656.38
2018,11,6,14,0,897.0,67.0,1.9,21.1,493.0,822.16,631.14
2018,11,6,14,15,881.0,64.5,1.85,21.0,458.5,775.34,599.74
2018,11,6,14,30,865.0,62.0,1.8,20.9,424.0,726.71,566.66
2018,11,6,14,45,842.5,59.5,1.8,20.8,384.5,672.04,528.95
2018,11,6,15,0,820.0,57.0,1.8,20.7,345.0,621.89,492.85
2018,11,6,15,15,785.5,54.0,1.8,20.7,301.5,557.78,443.45
2018,11,6,15,30,751.0,51.0,1.8,20.7,258.0,494.87,393.19
2018,11,6,15,45,698.5,47.0,1.7,19.4,212.5,423.3,335.66
2018,11,6,16,0,646.0,43.0,1.6,18.1,167.0,355.62,278.67
2018,11,6,16,15,556.5,37.0,1.7,17.2,123.0,275.58,210.09
2018,11,6,16,30,467.0,31.0,1.8,16.3,79.0,204.25,144.26
2018,11,6,16,45,293.5,21.0,1.95,15.4,46.0,114.16,18.36
2018,11,6,17,0,120.0,11.0,2.1,14.5,13.0,36.11,0.0
2018,11,6,17,15,60.0,5.5,2.2,14.15,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,7,6,45,117.0,9.5,0.8,11.55,14.5,32.28,0.0
2018,11,7,7,0,234.0,19.0,0.8,11.6,29.0,88.38,0.0
2018,11,7,7,15,381.0,27.0,0.8,12.0,67.5,169.08,112.92
2018,11,7,7,30,528.0,35.0,0.8,12.4,106.0,252.89,192.81
2018,11,7,7,45,601.0,40.0,0.8,12.8,150.0,322.02,254.65
2018,11,7,8,0,674.0,45.0,0.8,13.2,194.0,397.82,319.7
2018,11,7,8,15,719.5,49.0,0.9,13.7,238.5,463.9,375.35
2018,11,7,8,30,765.0,53.0,1.0,14.2,283.0,532.91,431.15
2018,11,7,8,45,796.0,55.0,1.1,14.7,324.5,592.63,477.94
2018,11,7,9,0,827.0,57.0,1.2,15.2,366.0,647.31,518.78
2018,11,7,9,15,847.5,59.0,1.3,15.65,403.0,699.61,555.56
2018,11,7,9,30,868.0,61.0,1.4,16.1,440.0,750.9,590.88
2018,11,7,9,45,882.0,62.5,1.45,16.6,471.5,794.98,619.84
2018,11,7,10,0,896.0,64.0,1.5,17.1,503.0,836.94,646.92
2018,11,7,10,15,906.0,65.0,1.5,17.5,528.0,872.4,668.83
2018,11,7,10,30,916.0,66.0,1.5,17.9,553.0,904.99,688.61
2018,11,7,10,45,922.5,67.0,1.45,18.3,571.0,931.32,703.35
2018,11,7,11,0,929.0,68.0,1.4,18.7,589.0,954.25,715.76
2018,11,7,11,15,933.0,68.5,1.4,18.95,599.5,970.65,725.06
2018,11,7,11,30,937.0,69.0,1.4,19.2,610.0,983.32,732.1
2018,11,7,11,45,937.0,69.0,1.35,19.45,612.0,987.73,733.11
2018,11,7,12,0,937.0,69.0,1.3,19.7,614.0,988.27,731.84
2018,11,7,12,15,935.5,68.5,1.35,19.8,608.5,982.85,729.02
2018,11,7,12,30,934.0,68.0,1.4,19.9,603.0,973.59,723.9
2018,11,7,12,45,929.5,67.5,1.4,20.05,590.0,957.75,713.71
2018,11,7,13,0,925.0,67.0,1.4,20.2,577.0,938.27,701.32
2018,11,7,13,15,917.5,66.0,1.5,20.15,556.5,911.96,686.41
2018,11,7,13,30,910.0,65.0,1.6,20.1,536.0,882.4,669.17
2018,11,7,13,45,898.5,64.0,1.65,20.1,508.5,846.42,646.58
2018,11,7,14,0,887.0,63.0,1.7,20.1,481.0,807.82,621.93
2018,11,7,14,15,871.5,61.0,1.75,20.0,447.5,762.45,592.33
2018,11,7,14,30,856.0,59.0,1.8,19.9,414.0,715.28,560.86
2018,11,7,14,45,832.5,57.0,1.85,19.75,375.0,661.02,523.56
2018,11,7,15,0,809.0,55.0,1.9,19.6,336.0,611.46,487.89
2018,11,7,15,15,775.0,52.0,1.9,19.6,293.5,548.32,438.74
2018,11,7,15,30,741.0,49.0,1.9,19.6,251.0,486.37,388.74
2018,11,7,15,45,688.5,45.0,1.75,18.65,206.0,415.51,330.67
2018,11,7,16,0,636.0,41.0,1.6,17.7,161.0,348.61,273.48
2018,11,7,16,15,547.5,35.5,1.7,16.85,118.5,270.27,205.96
2018,11,7,16,30,459.0,30.0,1.8,16.0,76.0,200.47,140.41
2018,11,7,16,45,288.5,20.5,1.85,15.2,44.0,111.6,2.73
2018,11,7,17,0,118.0,11.0,1.9,14.4,12.0,35.67,0.0
2018,11,7,17,15,59.0,5.5,1.95,14.05,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
