Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,11,8,6,45,85.0,9.5,2.75,9.95,13.0,8.64,0.0
2018,11,8,7,0,170.0,19.0,2.8,10.0,26.0,61.1,0.0
2018,11,8,7,15,306.5,30.5,2.9,10.4,63.0,147.68,97.15
2018,11,8,7,30,443.0,42.0,3.0,10.8,100.0,231.21,178.94
2018,11,8,7,45,525.0,50.5,3.15,11.25,145.5,303.17,244.47
2018,11,8,8,0,607.0,59.0,3.3,11.7,191.0,383.27,315.23
2018,11,8,8,15,661.0,64.5,3.45,12.1,237.0,452.47,375.62
2018,11,8,8,30,715.0,70.0,3.6,12.5,283.0,525.58,437.23
2018,11,8,8,45,751.0,74.0,3.7,12.95,326.0,588.82,488.88
2018,11,8,9,0,787.0,78.0,3.8,13.4,369.0,649.44,536.99
2018,11,8,9,15,814.0,80.5,3.8,13.85,408.0,706.39,579.04
2018,11,8,9,30,841.0,83.0,3.8,14.3,447.0,762.79,619.28
2018,11,8,9,45,863.0,84.0,3.75,14.75,481.0,812.49,653.46
2018,11,8,10,0,885.0,85.0,3.7,15.2,515.0,860.51,685.78
2018,11,8,10,15,898.0,88.0,3.65,15.55,543.0,901.23,712.54
2018,11,8,10,30,911.0,91.0,3.6,15.9,571.0,939.19,737.04
2018,11,8,10,45,914.0,94.0,3.5,16.3,589.0,965.08,752.31
2018,11,8,11,0,917.0,97.0,3.4,16.7,607.0,987.38,765.07
2018,11,8,11,15,917.5,99.0,3.4,16.95,617.0,1002.44,774.02
2018,11,8,11,30,918.0,101.0,3.4,17.2,627.0,1013.67,780.51
2018,11,8,11,45,914.0,102.5,3.35,17.45,628.5,1016.13,780.76
2018,11,8,12,0,910.0,104.0,3.3,17.7,630.0,1014.68,778.57
2018,11,8,12,15,919.0,100.0,3.3,17.9,627.0,1015.08,778.42
2018,11,8,12,30,928.0,96.0,3.3,18.1,624.0,1011.43,775.67
2018,11,8,12,45,918.5,95.0,3.25,18.3,607.5,990.2,760.65
2018,11,8,13,0,909.0,94.0,3.2,18.5,591.0,965.42,743.46
2018,11,8,13,15,909.0,91.0,3.2,18.6,573.0,943.34,728.91
2018,11,8,13,30,909.0,88.0,3.2,18.7,555.0,917.64,711.85
2018,11,8,13,45,880.5,91.0,3.15,18.8,523.5,871.62,680.1
2018,11,8,14,0,852.0,94.0,3.1,18.9,492.0,823.67,646.84
2018,11,8,14,15,817.0,95.0,3.0,18.9,454.5,766.87,606.74
2018,11,8,14,30,782.0,96.0,2.9,18.9,417.0,714.91,569.67
2018,11,8,14,45,731.0,95.5,2.8,18.85,373.0,645.04,517.67
2018,11,8,15,0,680.0,95.0,2.7,18.8,329.0,576.87,464.93
2018,11,8,15,15,637.0,88.0,2.7,18.8,285.0,508.92,411.36
2018,11,8,15,30,594.0,81.0,2.7,18.8,241.0,443.3,357.86
2018,11,8,15,45,511.5,74.0,2.25,17.65,194.0,360.46,289.65
2018,11,8,16,0,429.0,67.0,1.8,16.5,147.0,285.58,226.22
2018,11,8,16,15,320.0,52.5,1.8,15.75,103.0,201.84,155.14
2018,11,8,16,30,211.0,38.0,1.8,15.0,59.0,130.67,91.39
2018,11,8,16,45,119.5,22.5,1.85,14.25,33.0,66.55,0.0
2018,11,8,17,0,28.0,7.0,1.9,13.5,7.0,12.46,0.0
2018,11,8,17,15,14.0,3.5,2.0,13.25,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,11,9,6,45,63.0,8.5,2.45,7.35,11.0,0.0,0.0
2018,11,9,7,0,126.0,17.0,2.4,7.5,22.0,47.85,0.0
2018,11,9,7,15,255.5,31.0,2.45,8.15,58.0,130.44,83.4
2018,11,9,7,30,385.0,45.0,2.5,8.8,94.0,211.4,164.23
2018,11,9,7,45,468.5,54.5,2.55,9.5,138.0,282.08,228.42
2018,11,9,8,0,552.0,64.0,2.6,10.2,182.0,360.99,297.84
2018,11,9,8,15,607.0,71.0,2.65,10.75,227.0,429.72,357.43
2018,11,9,8,30,662.0,78.0,2.7,11.3,272.0,502.53,418.3
2018,11,9,8,45,700.0,82.5,2.7,11.8,314.5,565.33,469.12
2018,11,9,9,0,738.0,87.0,2.7,12.3,357.0,629.56,519.29
2018,11,9,9,15,717.5,102.0,2.6,12.75,386.5,664.58,544.39
2018,11,9,9,30,697.0,117.0,2.5,13.2,416.0,695.37,565.26
2018,11,9,9,45,655.5,139.0,2.4,13.65,436.5,712.54,575.25
2018,11,9,10,0,614.0,161.0,2.3,14.1,457.0,720.63,578.1
2018,11,9,10,15,627.5,166.5,2.2,14.5,482.0,757.14,602.77
2018,11,9,10,30,641.0,172.0,2.1,14.9,507.0,791.94,625.07
2018,11,9,10,45,647.5,176.0,1.95,15.35,524.0,816.68,639.27
2018,11,9,11,0,654.0,180.0,1.8,15.8,541.0,843.34,654.62
2018,11,9,11,15,655.5,182.5,1.7,16.1,550.0,856.86,661.43
2018,11,9,11,30,657.0,185.0,1.6,16.4,559.0,867.39,666.31
2018,11,9,11,45,652.5,187.0,1.5,16.75,560.0,868.67,664.79
2018,11,9,12,0,648.0,189.0,1.4,17.1,561.0,862.73,658.54
2018,11,9,12,15,657.5,184.5,1.35,17.35,559.0,868.72,661.55
2018,11,9,12,30,667.0,180.0,1.3,17.6,557.0,867.38,659.55
2018,11,9,12,45,676.0,173.0,1.2,17.9,547.5,859.75,652.68
2018,11,9,13,0,685.0,166.0,1.1,18.2,538.0,848.8,643.76
2018,11,9,13,15,669.0,164.0,1.0,18.3,516.5,817.43,621.6
2018,11,9,13,30,653.0,162.0,0.9,18.4,495.0,783.82,598.16
2018,11,9,13,45,630.5,158.5,0.8,18.5,466.0,737.31,565.76
2018,11,9,14,0,608.0,155.0,0.7,18.6,437.0,694.44,535.12
2018,11,9,14,15,578.0,149.5,0.65,18.4,402.0,642.69,498.93
2018,11,9,14,30,548.0,144.0,0.6,18.2,367.0,591.13,462.2
2018,11,9,14,45,506.5,136.0,0.55,18.05,326.5,529.31,416.94
2018,11,9,15,0,465.0,128.0,0.5,17.9,286.0,469.5,372.08
2018,11,9,15,15,423.5,115.5,0.5,17.9,245.0,407.15,324.26
2018,11,9,15,30,382.0,103.0,0.5,17.9,204.0,347.82,277.26
2018,11,9,15,45,322.5,87.0,0.7,16.65,161.5,279.0,223.08
2018,11,9,16,0,263.0,71.0,0.9,15.4,119.0,216.02,171.2
2018,11,9,16,15,192.5,51.5,1.1,14.8,81.5,143.45,109.84
2018,11,9,16,30,122.0,32.0,1.3,14.2,44.0,86.0,58.31
2018,11,9,16,45,68.5,18.0,1.45,13.55,24.0,42.49,0.0
2018,11,9,17,0,15.0,4.0,1.6,12.9,4.0,6.9,0.0
2018,11,9,17,15,7.5,2.0,1.7,12.5,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,11,10,6,45,30.5,6.5,1.85,5.9,7.5,0.0,0.0
2018,11,10,7,0,61.0,13.0,1.9,5.9,15.0,27.45,0.0
2018,11,10,7,15,140.0,30.0,1.95,6.45,44.5,92.95,56.57
2018,11,10,7,30,219.0,47.0,2.0,7.0,74.0,152.47,118.74
2018,11,10,7,45,282.5,62.5,2.05,7.6,112.5,210.02,171.14
2018,11,10,8,0,346.0,78.0,2.1,8.2,151.0,274.52,228.38
2018,11,10,8,15,393.0,91.5,2.1,8.65,191.5,334.2,280.56
2018,11,10,8,30,440.0,105.0,2.1,9.1,232.0,398.01,334.62
2018,11,10,8,45,472.5,115.5,2.1,9.6,270.5,452.79,379.66
2018,11,10,9,0,505.0,126.0,2.1,10.1,309.0,509.38,424.75
2018,11,10,9,15,530.5,134.5,2.0,10.65,344.0,559.98,463.29
2018,11,10,9,30,556.0,143.0,1.9,11.2,379.0,611.01,500.91
2018,11,10,9,45,573.0,150.0,1.85,11.75,409.0,653.56,531.24
2018,11,10,10,0,590.0,157.0,1.8,12.3,439.0,695.24,560.19
2018,11,10,10,15,601.5,162.5,1.75,12.85,462.5,729.3,582.85
2018,11,10,10,30,613.0,168.0,1.7,13.4,486.0,761.64,603.66
2018,11,10,10,45,617.0,172.0,1.6,13.95,501.5,783.51,616.07
2018,11,10,11,0,621.0,176.0,1.5,14.5,517.0,802.99,626.71
2018,11,10,11,15,621.5,179.0,1.45,14.85,525.5,815.52,633.44
2018,11,10,11,30,622.0,182.0,1.4,15.2,534.0,825.39,638.43
2018,11,10,11,45,617.5,184.5,1.3,15.55,535.0,827.23,637.34
2018,11,10,12,0,613.0,187.0,1.2,15.9,536.0,826.34,634.52
2018,11,10,12,15,590.0,192.5,1.15,16.05,526.0,808.79,621.35
2018,11,10,12,30,567.0,198.0,1.1,16.2,516.0,788.82,606.42
2018,11,10,12,45,532.0,203.5,1.1,16.35,496.5,755.6,582.79
2018,11,10,13,0,497.0,209.0,1.1,16.5,477.0,720.85,558.09
2018,11,10,13,15,485.0,204.0,1.05,16.55,457.5,693.74,539.0
2018,11,10,13,30,473.0,199.0,1.0,16.6,438.0,665.09,518.62
2018,11,10,13,45,456.0,191.5,0.95,16.7,412.0,628.14,492.04
2018,11,10,14,0,439.0,184.0,0.9,16.8,386.0,590.41,464.68
2018,11,10,14,15,417.0,174.5,0.8,16.6,355.0,546.07,432.14
2018,11,10,14,30,395.0,165.0,0.7,16.4,324.0,489.69,390.39
2018,11,10,14,45,367.0,151.5,0.65,16.2,288.0,438.16,351.64
2018,11,10,15,0,339.0,138.0,0.6,16.0,252.0,388.1,313.02
2018,11,10,15,15,304.0,122.0,0.6,16.0,214.0,332.51,269.07
2018,11,10,15,30,269.0,106.0,0.6,16.0,176.0,279.73,226.18
2018,11,10,15,45,226.5,86.5,0.7,15.3,138.0,221.83,178.74
2018,11,10,16,0,184.0,67.0,0.8,14.6,100.0,168.0,133.26
2018,11,10,16,15,136.0,47.0,0.95,14.15,67.5,115.55,88.02
2018,11,10,16,30,88.0,27.0,1.1,13.7,35.0,67.65,44.33
2018,11,10,16,45,49.0,15.0,1.2,13.2,19.0,33.0,0.0
2018,11,10,17,0,10.0,3.0,1.3,12.7,3.0,4.91,0.0
2018,11,10,17,15,5.0,1.5,1.45,12.45,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,11,6,45,60.5,7.0,2.5,8.2,9.0,0.0,0.0
2018,11,11,7,0,121.0,14.0,2.5,8.3,18.0,43.63,0.0
2018,11,11,7,15,261.5,27.5,2.6,9.0,53.5,127.02,72.44
2018,11,11,7,30,402.0,41.0,2.7,9.7,89.0,213.3,163.71
2018,11,11,7,45,490.5,49.0,2.8,10.4,132.5,285.02,229.35
2018,11,11,8,0,579.0,57.0,2.9,11.1,176.0,365.43,300.27
2018,11,11,8,15,637.0,63.0,3.05,11.7,222.0,435.52,361.35
2018,11,11,8,30,695.0,69.0,3.2,12.3,268.0,509.99,423.99
2018,11,11,8,45,734.0,73.0,3.35,12.85,311.0,573.91,476.33
2018,11,11,9,0,773.0,77.0,3.5,13.4,354.0,635.3,525.2
2018,11,11,9,15,785.5,83.5,3.45,13.85,390.0,685.46,562.21
2018,11,11,9,30,798.0,90.0,3.4,14.3,426.0,734.08,596.58
2018,11,11,9,45,799.5,97.0,3.35,14.75,454.5,777.88,626.62
2018,11,11,10,0,801.0,104.0,3.3,15.2,483.0,814.27,650.67
2018,11,11,10,15,816.0,105.5,3.15,15.55,509.0,852.61,675.46
2018,11,11,10,30,831.0,107.0,3.0,15.9,535.0,882.94,694.04
2018,11,11,10,45,842.5,107.5,2.9,16.25,554.0,911.98,711.85
2018,11,11,11,0,854.0,108.0,2.8,16.6,573.0,937.99,727.35
2018,11,11,11,15,860.0,108.5,2.75,16.9,584.0,955.64,737.55
2018,11,11,11,30,866.0,109.0,2.7,17.2,595.0,969.79,745.47
2018,11,11,11,45,869.0,108.5,2.65,17.45,598.0,976.35,748.45
2018,11,11,12,0,872.0,108.0,2.6,17.7,601.0,979.2,749.12
2018,11,11,12,15,870.0,107.5,2.55,17.85,595.5,973.61,744.51
2018,11,11,12,30,868.0,107.0,2.5,18.0,590.0,964.34,737.65
2018,11,11,12,45,862.5,106.0,2.5,18.15,577.0,947.63,726.39
2018,11,11,13,0,857.0,105.0,2.5,18.3,564.0,927.47,712.93
2018,11,11,13,15,848.5,102.5,2.45,18.35,543.0,899.6,694.04
2018,11,11,13,30,840.0,100.0,2.4,18.4,522.0,868.68,673.11
2018,11,11,13,45,827.0,97.5,2.35,18.4,494.5,831.14,647.6
2018,11,11,14,0,814.0,95.0,2.3,18.4,467.0,791.2,620.24
2018,11,11,14,15,793.5,92.5,2.2,18.3,433.0,748.21,590.27
2018,11,11,14,30,773.0,90.0,2.1,18.2,399.0,699.07,555.44
2018,11,11,14,45,744.0,85.5,2.0,18.1,359.5,640.68,512.56
2018,11,11,15,0,715.0,81.0,1.9,18.0,320.0,582.44,467.79
2018,11,11,15,15,673.0,75.5,1.9,18.0,276.5,515.74,415.44
2018,11,11,15,30,631.0,70.0,1.9,18.0,233.0,451.2,362.97
2018,11,11,15,45,566.5,62.0,1.55,16.7,188.0,375.32,300.44
2018,11,11,16,0,502.0,54.0,1.2,15.4,143.0,304.94,240.38
2018,11,11,16,15,399.5,44.0,1.25,14.95,101.5,223.83,170.6
2018,11,11,16,30,297.0,34.0,1.3,14.5,60.0,153.62,102.53
2018,11,11,16,45,168.5,20.0,1.35,14.0,33.0,76.07,0.0
2018,11,11,17,0,40.0,6.0,1.4,13.5,6.0,14.18,0.0
2018,11,11,17,15,20.0,3.0,1.4,13.3,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.3,6.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.3,6.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.3,6.25,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.25,6.3,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,11,12,6,45,52.0,6.5,3.2,6.5,8.0,0.0,0.0
2018,11,12,7,0,104.0,13.0,3.2,6.6,16.0,38.29,0.0
2018,11,12,7,15,231.5,26.5,3.25,7.15,49.0,115.54,60.79
2018,11,12,7,30,359.0,40.0,3.3,7.7,82.0,195.92,150.87
2018,11,12,7,45,440.5,51.0,3.35,8.3,124.5,264.91,214.9
2018,11,12,8,0,522.0,62.0,3.4,8.9,167.0,342.27,284.05
2018,11,12,8,15,575.5,69.5,3.35,9.45,210.5,408.85,342.75
2018,11,12,8,30,629.0,77.0,3.3,10.0,254.0,479.42,402.74
2018,11,12,8,45,665.0,82.5,3.3,10.55,295.0,540.27,452.96
2018,11,12,9,0,701.0,88.0,3.3,11.1,336.0,602.5,502.55
2018,11,12,9,15,711.5,96.0,3.25,11.7,370.5,650.24,538.75
2018,11,12,9,30,722.0,104.0,3.2,12.3,405.0,696.57,571.96
2018,11,12,9,45,721.0,113.0,3.1,12.9,432.5,733.23,596.63
2018,11,12,10,0,720.0,122.0,3.0,13.5,460.0,767.22,618.86
2018,11,12,10,15,735.0,125.0,2.9,14.0,485.5,805.29,643.89
2018,11,12,10,30,750.0,128.0,2.8,14.5,511.0,841.25,666.91
2018,11,12,10,45,760.0,129.5,2.65,15.0,529.0,868.61,683.04
2018,11,12,11,0,770.0,131.0,2.5,15.5,547.0,893.18,696.99
2018,11,12,11,15,776.5,132.0,2.4,15.85,558.0,910.96,706.86
2018,11,12,11,30,783.0,133.0,2.3,16.2,569.0,925.55,714.56
2018,11,12,11,45,786.0,132.5,2.2,16.55,572.0,931.76,716.55
2018,11,12,12,0,789.0,132.0,2.1,16.9,575.0,934.58,716.38
2018,11,12,12,15,776.5,134.5,2.0,17.15,567.5,922.95,706.76
2018,11,12,12,30,764.0,137.0,1.9,17.4,560.0,908.03,695.2
2018,11,12,12,45,744.0,140.0,1.8,17.65,544.0,883.64,677.33
2018,11,12,13,0,724.0,143.0,1.7,17.9,528.0,856.47,657.74
2018,11,12,13,15,713.5,140.5,1.6,18.0,508.0,829.11,638.49
2018,11,12,13,30,703.0,138.0,1.5,18.1,488.0,799.22,617.49
2018,11,12,13,45,688.0,133.5,1.45,18.25,461.0,761.06,591.09
2018,11,12,14,0,673.0,129.0,1.4,18.4,434.0,721.06,563.28
2018,11,12,14,15,650.5,124.0,1.25,18.3,401.0,673.17,528.88
2018,11,12,14,30,628.0,119.0,1.1,18.2,368.0,624.49,492.78
2018,11,12,14,45,597.0,112.0,1.0,18.1,330.0,567.42,450.18
2018,11,12,15,0,566.0,105.0,0.9,18.0,292.0,510.97,407.07
2018,11,12,15,15,522.0,96.5,0.9,18.0,251.0,444.21,355.4
2018,11,12,15,30,478.0,88.0,0.9,18.0,210.0,383.56,306.73
2018,11,12,15,45,417.0,75.5,0.85,17.1,167.5,313.2,249.58
2018,11,12,16,0,356.0,63.0,0.8,16.2,125.0,248.66,195.34
2018,11,12,16,15,271.5,48.0,0.8,15.9,87.0,178.39,135.11
2018,11,12,16,30,187.0,33.0,0.8,15.6,49.0,117.47,76.16
2018,11,12,16,45,104.0,18.5,0.8,15.3,26.5,45.31,0.0
2018,11,12,17,0,21.0,4.0,0.8,15.0,4.0,3.64,0.0
2018,11,12,17,15,10.5,2.0,0.8,14.8,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,11,13,6,45,4.0,3.0,2.35,7.5,3.0,0.0,0.0
2018,11,13,7,0,8.0,6.0,2.4,7.5,6.0,7.49,0.0
2018,11,13,7,15,4.0,12.0,2.45,7.85,12.0,12.0,0.87
2018,11,13,7,30,0.0,18.0,2.5,8.2,18.0,15.83,7.51
2018,11,13,7,45,0.0,25.5,2.6,8.55,25.5,22.45,13.64
2018,11,13,8,0,0.0,33.0,2.7,8.9,33.0,29.08,19.61
2018,11,13,8,15,0.5,53.5,2.65,9.3,53.5,47.79,36.01
2018,11,13,8,30,1.0,74.0,2.6,9.7,74.0,68.22,53.76
2018,11,13,8,45,46.5,102.0,2.6,10.1,118.0,132.66,110.01
2018,11,13,9,0,92.0,130.0,2.6,10.5,162.0,208.34,174.73
2018,11,13,9,15,75.0,137.5,2.6,11.05,165.5,195.47,163.02
2018,11,13,9,30,58.0,145.0,2.6,11.6,169.0,192.65,159.72
2018,11,13,9,45,62.0,163.0,2.6,12.15,190.5,217.79,180.1
2018,11,13,10,0,66.0,181.0,2.6,12.7,212.0,243.25,200.39
2018,11,13,10,15,72.5,199.0,2.6,12.95,234.5,271.16,222.72
2018,11,13,10,30,79.0,217.0,2.6,13.2,257.0,299.47,245.12
2018,11,13,10,45,160.5,220.5,2.55,13.45,305.5,394.08,322.48
2018,11,13,11,0,242.0,224.0,2.5,13.7,354.0,492.91,400.62
2018,11,13,11,15,195.5,221.0,2.4,13.8,327.0,431.13,350.57
2018,11,13,11,30,149.0,218.0,2.3,13.9,300.0,385.4,313.27
2018,11,13,11,45,123.5,232.0,2.2,13.95,300.5,379.2,307.23
2018,11,13,12,0,98.0,246.0,2.1,14.0,301.0,354.77,286.9
2018,11,13,12,15,184.5,241.0,2.0,14.1,343.0,447.41,361.74
2018,11,13,12,30,271.0,236.0,1.9,14.2,385.0,538.75,432.79
2018,11,13,12,45,298.0,224.5,1.8,14.25,385.0,546.33,438.44
2018,11,13,13,0,325.0,213.0,1.7,14.3,385.0,552.01,443.26
2018,11,13,13,15,353.0,201.0,1.6,14.25,381.0,555.77,446.82
2018,11,13,13,30,381.0,189.0,1.5,14.2,377.0,557.02,448.44
2018,11,13,13,45,294.5,190.0,1.45,14.2,331.0,475.9,385.04
2018,11,13,14,0,208.0,191.0,1.4,14.2,285.0,384.0,312.74
2018,11,13,14,15,219.0,175.5,1.3,13.95,267.5,367.44,300.99
2018,11,13,14,30,230.0,160.0,1.2,13.7,250.0,362.85,297.78
2018,11,13,14,45,228.5,144.0,1.15,13.45,226.0,333.42,274.65
2018,11,13,15,0,227.0,128.0,1.1,13.2,202.0,303.59,250.8
2018,11,13,15,15,180.0,111.5,1.1,13.2,165.5,245.48,202.62
2018,11,13,15,30,133.0,95.0,1.1,13.2,129.0,181.95,149.28
2018,11,13,15,45,91.0,78.5,1.15,12.55,99.5,136.1,110.16
2018,11,13,16,0,49.0,62.0,1.2,11.9,70.0,87.63,68.44
2018,11,13,16,15,25.0,44.0,1.25,11.7,48.0,56.44,41.07
2018,11,13,16,30,1.0,26.0,1.3,11.5,26.0,24.75,12.35
2018,11,13,16,45,6.5,14.5,1.3,11.3,14.5,14.97,0.0
2018,11,13,17,0,12.0,3.0,1.3,11.1,3.0,2.73,0.0
2018,11,13,17,15,6.0,1.5,1.35,10.95,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,11,14,6,45,28.5,5.0,2.2,5.6,5.5,0.0,0.0
2018,11,14,7,0,57.0,10.0,2.2,5.6,11.0,23.5,0.0
2018,11,14,7,15,146.0,25.5,2.2,6.25,39.0,86.28,33.06
2018,11,14,7,30,235.0,41.0,2.2,6.9,67.0,151.5,115.28
2018,11,14,7,45,306.5,55.5,2.25,7.55,105.5,211.62,171.22
2018,11,14,8,0,378.0,70.0,2.3,8.2,144.0,279.63,231.87
2018,11,14,8,15,429.0,81.5,2.3,8.75,184.5,340.36,285.38
2018,11,14,8,30,480.0,93.0,2.3,9.3,225.0,405.57,340.99
2018,11,14,8,45,515.0,102.0,2.3,9.85,263.5,461.7,387.49
2018,11,14,9,0,550.0,111.0,2.3,10.4,302.0,519.76,434.03
2018,11,14,9,15,570.5,120.0,2.2,10.95,336.5,568.95,471.62
2018,11,14,9,30,591.0,129.0,2.1,11.5,371.0,618.06,507.93
2018,11,14,9,45,600.5,137.5,2.05,12.05,399.5,657.48,535.95
2018,11,14,10,0,610.0,146.0,2.0,12.6,428.0,695.46,562.23
2018,11,14,10,15,620.0,149.5,1.95,13.25,449.0,731.58,586.05
2018,11,14,10,30,630.0,153.0,1.9,13.9,470.0,761.13,604.61
2018,11,14,10,45,643.5,154.0,1.9,14.5,487.5,788.95,622.28
2018,11,14,11,0,657.0,155.0,1.9,15.1,505.0,814.45,638.17
2018,11,14,11,15,667.0,157.5,1.8,15.55,518.5,835.84,650.45
2018,11,14,11,30,677.0,160.0,1.7,16.0,532.0,854.48,660.73
2018,11,14,11,45,679.5,159.0,1.65,16.4,534.0,859.38,662.18
2018,11,14,12,0,682.0,158.0,1.6,16.8,536.0,861.23,661.79
2018,11,14,12,15,668.5,161.0,1.5,17.05,528.5,849.33,651.89
2018,11,14,12,30,655.0,164.0,1.4,17.3,521.0,834.49,640.25
2018,11,14,12,45,633.5,166.5,1.35,17.5,505.5,808.96,622.12
2018,11,14,13,0,612.0,169.0,1.3,17.7,490.0,776.49,599.33
2018,11,14,13,15,599.5,165.5,1.25,17.8,470.0,748.76,580.13
2018,11,14,13,30,587.0,162.0,1.2,17.9,450.0,719.14,559.27
2018,11,14,13,45,565.0,157.5,1.15,17.95,422.5,678.77,530.48
2018,11,14,14,0,543.0,153.0,1.1,18.0,395.0,637.54,500.82
2018,11,14,14,15,520.5,146.0,1.05,17.75,364.0,592.49,468.52
2018,11,14,14,30,498.0,139.0,1.0,17.5,333.0,547.28,435.48
2018,11,14,14,45,456.5,128.5,0.95,17.3,293.0,485.11,388.68
2018,11,14,15,0,415.0,118.0,0.9,17.1,253.0,425.13,342.48
2018,11,14,15,15,386.5,106.5,0.9,17.1,218.5,374.46,302.35
2018,11,14,15,30,358.0,95.0,0.9,17.1,184.0,325.64,262.33
2018,11,14,15,45,304.0,79.5,1.05,16.1,145.0,261.71,210.22
2018,11,14,16,0,250.0,64.0,1.2,15.1,106.0,203.06,160.66
2018,11,14,16,15,184.0,46.0,1.3,14.55,72.0,142.46,108.08
2018,11,14,16,30,118.0,28.0,1.4,14.0,38.0,79.83,48.16
2018,11,14,16,45,65.0,15.5,1.55,13.45,20.5,31.91,0.0
2018,11,14,17,0,12.0,3.0,1.7,12.9,3.0,0.0,0.0
2018,11,14,17,15,6.0,1.5,1.75,12.55,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,11,15,6,45,14.5,3.5,2.3,5.95,4.0,0.0,0.0
2018,11,15,7,0,29.0,7.0,2.3,5.9,8.0,13.67,0.0
2018,11,15,7,15,88.0,22.5,2.35,6.45,31.0,58.47,15.04
2018,11,15,7,30,147.0,38.0,2.4,7.0,54.0,107.79,80.46
2018,11,15,7,45,207.0,56.5,2.45,7.55,90.0,162.86,131.24
2018,11,15,8,0,267.0,75.0,2.5,8.1,126.0,232.26,192.66
2018,11,15,8,15,311.0,90.5,2.5,8.55,164.0,287.94,241.89
2018,11,15,8,30,355.0,106.0,2.5,9.0,202.0,347.62,293.27
2018,11,15,8,45,383.0,116.0,2.5,9.5,234.5,394.58,332.8
2018,11,15,9,0,411.0,126.0,2.5,10.0,267.0,443.16,372.53
2018,11,15,9,15,451.0,134.0,2.45,10.5,304.0,499.28,417.21
2018,11,15,9,30,491.0,142.0,2.4,11.0,341.0,557.24,462.07
2018,11,15,9,45,518.5,145.5,2.3,11.55,370.0,601.44,494.78
2018,11,15,10,0,546.0,149.0,2.2,12.1,399.0,645.64,526.71
2018,11,15,10,15,581.5,153.5,2.2,12.7,432.5,697.46,564.08
2018,11,15,10,30,617.0,158.0,2.2,13.3,466.0,748.94,599.85
2018,11,15,10,45,627.0,161.0,2.2,13.85,483.5,780.37,620.34
2018,11,15,11,0,637.0,164.0,2.2,14.4,501.0,804.58,635.64
2018,11,15,11,15,644.0,165.5,2.1,14.8,511.5,821.93,645.55
2018,11,15,11,30,651.0,167.0,2.0,15.2,522.0,836.52,653.51
2018,11,15,11,45,655.0,166.0,1.9,15.55,525.0,842.8,655.78
2018,11,15,12,0,659.0,165.0,1.8,15.9,528.0,846.1,656.11
2018,11,15,12,15,638.5,170.5,1.7,16.1,519.5,830.27,643.59
2018,11,15,12,30,618.0,176.0,1.6,16.3,511.0,807.11,626.28
2018,11,15,12,45,587.5,181.5,1.55,16.5,494.0,778.15,605.42
2018,11,15,13,0,557.0,187.0,1.5,16.7,477.0,747.38,582.71
2018,11,15,13,15,547.0,182.0,1.45,16.8,458.0,721.18,564.08
2018,11,15,13,30,537.0,177.0,1.4,16.9,439.0,693.18,544.02
2018,11,15,13,45,522.0,170.0,1.35,16.95,413.5,657.09,518.06
2018,11,15,14,0,507.0,163.0,1.3,17.0,388.0,619.9,491.07
2018,11,15,14,15,481.5,153.5,1.2,16.8,354.5,570.93,454.97
2018,11,15,14,30,456.0,144.0,1.1,16.6,321.0,522.16,418.47
2018,11,15,14,45,435.0,134.0,1.0,16.4,289.0,476.47,383.61
2018,11,15,15,0,414.0,124.0,0.9,16.2,257.0,431.28,348.27
2018,11,15,15,15,373.0,111.0,0.9,16.2,218.5,371.52,300.78
2018,11,15,15,30,332.0,98.0,0.9,16.2,180.0,314.84,254.46
2018,11,15,15,45,283.0,81.0,0.9,15.2,141.5,253.14,203.66
2018,11,15,16,0,234.0,64.0,0.9,14.2,103.0,188.28,148.97
2018,11,15,16,15,172.5,45.5,0.9,13.9,69.5,130.02,98.15
2018,11,15,16,30,111.0,27.0,0.9,13.6,36.0,75.96,44.1
2018,11,15,16,45,60.5,15.0,0.9,13.3,19.5,30.23,0.0
2018,11,15,17,0,10.0,3.0,0.9,13.0,3.0,0.0,0.0
2018,11,15,17,15,5.0,1.5,0.85,12.9,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,11,16,6,45,23.5,4.0,2.35,6.15,4.5,0.0,0.0
2018,11,16,7,0,47.0,8.0,2.3,6.2,9.0,19.06,0.0
2018,11,16,7,15,146.5,22.5,2.35,6.85,35.5,81.25,12.62
2018,11,16,7,30,246.0,37.0,2.4,7.5,62.0,150.61,112.25
2018,11,16,7,45,327.0,49.5,2.45,8.1,100.5,212.6,170.92
2018,11,16,8,0,408.0,62.0,2.5,8.7,139.0,283.61,234.38
2018,11,16,8,15,464.5,71.5,2.45,9.2,179.5,348.59,291.67
2018,11,16,8,30,521.0,81.0,2.4,9.7,220.0,417.16,350.22
2018,11,16,8,45,561.0,87.5,2.35,10.15,259.0,476.45,399.44
2018,11,16,9,0,601.0,94.0,2.3,10.6,298.0,537.69,448.56
2018,11,16,9,15,594.0,107.5,2.25,11.2,327.5,574.57,476.21
2018,11,16,9,30,587.0,121.0,2.2,11.8,357.0,608.86,501.0
2018,11,16,9,45,560.5,139.5,2.2,12.35,379.0,626.67,512.55
2018,11,16,10,0,534.0,158.0,2.2,12.9,401.0,645.61,524.55
2018,11,16,10,15,550.0,162.5,2.15,13.35,424.5,680.56,549.2
2018,11,16,10,30,566.0,167.0,2.1,13.8,448.0,714.25,572.31
2018,11,16,10,45,577.0,170.5,2.05,14.25,465.5,740.77,589.77
2018,11,16,11,0,588.0,174.0,2.0,14.7,483.0,765.35,605.62
2018,11,16,11,15,595.0,176.0,1.9,15.0,493.5,782.33,615.62
2018,11,16,11,30,602.0,178.0,1.8,15.3,504.0,796.93,623.94
2018,11,16,11,45,605.5,177.5,1.7,15.6,507.0,802.78,626.08
2018,11,16,12,0,609.0,177.0,1.6,15.9,510.0,806.03,626.54
2018,11,16,12,15,624.0,170.5,1.55,16.1,509.0,815.74,632.42
2018,11,16,12,30,639.0,164.0,1.5,16.3,508.0,817.75,632.95
2018,11,16,12,45,656.0,154.5,1.45,16.55,500.5,815.16,630.36
2018,11,16,13,0,673.0,145.0,1.4,16.8,493.0,809.08,625.54
2018,11,16,13,15,662.5,142.0,1.35,16.9,474.0,782.39,606.81
2018,11,16,13,30,652.0,139.0,1.3,17.0,455.0,753.37,586.68
2018,11,16,13,45,635.5,135.0,1.25,17.1,429.0,716.14,560.65
2018,11,16,14,0,619.0,131.0,1.2,17.2,403.0,677.31,533.31
2018,11,16,14,15,595.5,125.5,1.05,17.1,371.5,630.21,498.38
2018,11,16,14,30,572.0,120.0,0.9,17.0,340.0,578.51,459.67
2018,11,16,14,45,540.0,112.5,0.8,16.95,303.5,523.61,418.05
2018,11,16,15,0,508.0,105.0,0.7,16.9,267.0,469.84,376.33
2018,11,16,15,15,464.0,95.0,0.7,16.9,227.5,407.48,327.44
2018,11,16,15,30,420.0,85.0,0.7,16.9,188.0,348.24,279.48
2018,11,16,15,45,360.0,72.5,0.6,16.2,148.5,281.7,224.58
2018,11,16,16,0,300.0,60.0,0.5,15.5,109.0,220.98,173.03
2018,11,16,16,15,220.5,44.0,0.5,15.2,74.0,154.82,116.0
2018,11,16,16,30,141.0,28.0,0.5,14.9,39.0,94.07,53.16
2018,11,16,16,45,77.0,15.5,0.5,14.6,21.0,35.23,0.0
2018,11,16,17,0,13.0,3.0,0.5,14.3,3.0,0.0,0.0
2018,11,16,17,15,6.5,1.5,0.55,14.0,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,11,17,6,45,19.0,4.0,1.9,6.1,4.0,0.0,0.0
2018,11,17,7,0,38.0,8.0,1.9,6.1,8.0,16.77,0.0
2018,11,17,7,15,126.5,22.5,1.9,6.6,33.0,74.49,0.0
2018,11,17,7,30,215.0,37.0,1.9,7.1,58.0,139.48,102.78
2018,11,17,7,45,294.5,50.5,1.85,7.6,95.5,200.09,160.52
2018,11,17,8,0,374.0,64.0,1.8,8.1,133.0,269.61,222.49
2018,11,17,8,15,330.0,79.0,1.75,8.5,151.0,284.02,237.65
2018,11,17,8,30,286.0,94.0,1.7,8.9,169.0,282.13,237.84
2018,11,17,8,45,331.5,106.0,1.65,9.35,206.5,350.05,294.95
2018,11,17,9,0,377.0,118.0,1.6,9.8,244.0,410.18,343.98
2018,11,17,9,15,485.5,116.0,1.5,10.4,297.0,501.44,416.85
2018,11,17,9,30,594.0,114.0,1.4,11.0,350.0,605.71,496.41
2018,11,17,9,45,650.5,110.0,1.3,11.65,387.5,668.53,540.59
2018,11,17,10,0,707.0,106.0,1.2,12.3,425.0,732.12,583.28
2018,11,17,10,15,749.5,102.5,1.1,12.75,457.0,784.82,617.11
2018,11,17,10,30,792.0,99.0,1.0,13.2,489.0,831.44,645.76
2018,11,17,10,45,801.0,101.0,0.9,13.65,507.0,859.04,660.64
2018,11,17,11,0,810.0,103.0,0.8,14.1,525.0,883.73,673.47
2018,11,17,11,15,815.5,103.5,0.75,14.4,535.5,900.4,682.07
2018,11,17,11,30,821.0,104.0,0.7,14.7,546.0,913.78,688.6
2018,11,17,11,45,822.5,103.5,0.6,14.95,548.5,918.85,688.83
2018,11,17,12,0,824.0,103.0,0.5,15.2,551.0,920.45,686.99
2018,11,17,12,15,794.0,112.5,0.55,15.35,541.0,907.1,679.01
2018,11,17,12,30,764.0,122.0,0.6,15.5,531.0,885.09,665.62
2018,11,17,12,45,720.0,133.0,0.6,15.6,511.5,848.82,641.95
2018,11,17,13,0,676.0,144.0,0.6,15.7,492.0,809.87,616.52
2018,11,17,13,15,666.5,141.0,0.7,15.65,473.0,784.08,601.93
2018,11,17,13,30,657.0,138.0,0.8,15.6,454.0,755.9,585.18
2018,11,17,13,45,642.5,133.5,0.85,15.6,428.5,719.74,561.68
2018,11,17,14,0,628.0,129.0,0.9,15.6,403.0,681.86,536.63
2018,11,17,14,15,606.0,123.0,0.95,15.4,371.5,635.2,504.38
2018,11,17,14,30,584.0,117.0,1.0,15.2,340.0,587.87,470.68
2018,11,17,14,45,553.0,110.0,1.05,15.0,304.0,529.42,427.53
2018,11,17,15,0,522.0,103.0,1.1,14.8,268.0,476.43,387.03
2018,11,17,15,15,477.0,94.0,1.1,14.8,228.5,414.09,337.19
2018,11,17,15,30,432.0,85.0,1.1,14.8,189.0,354.94,288.38
2018,11,17,15,45,353.5,73.0,1.15,13.55,147.0,279.24,226.1
2018,11,17,16,0,275.0,61.0,1.2,12.3,105.0,211.34,168.42
2018,11,17,16,15,183.5,44.0,1.35,11.65,69.5,140.79,107.05
2018,11,17,16,30,92.0,27.0,1.5,11.0,34.0,69.69,37.19
2018,11,17,16,45,50.0,14.5,1.6,10.35,18.0,26.93,0.0
2018,11,17,17,0,8.0,2.0,1.7,9.7,2.0,0.0,0.0
2018,11,17,17,15,4.0,1.0,1.7,9.45,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
