Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,11,18,6,45,20.0,4.0,0.5,7.0,4.0,0.0,0.0
2018,11,18,7,0,40.0,8.0,0.5,7.0,8.0,17.23,0.0
2018,11,18,7,15,137.0,23.0,0.6,7.35,34.0,77.68,0.0
2018,11,18,7,30,234.0,38.0,0.7,7.7,60.0,147.84,107.03
2018,11,18,7,45,321.0,49.5,0.8,8.05,97.5,209.8,166.76
2018,11,18,8,0,408.0,61.0,0.9,8.4,135.0,281.65,230.36
2018,11,18,8,15,422.5,72.0,1.0,8.7,166.0,323.76,268.67
2018,11,18,8,30,437.0,83.0,1.1,9.0,197.0,366.64,306.31
2018,11,18,8,45,427.5,96.5,1.2,9.3,223.0,398.12,333.19
2018,11,18,9,0,418.0,110.0,1.3,9.6,249.0,427.63,357.48
2018,11,18,9,15,497.0,113.0,1.35,10.0,296.0,505.31,419.84
2018,11,18,9,30,576.0,116.0,1.4,10.4,343.0,593.31,487.79
2018,11,18,9,45,635.0,115.5,1.5,10.8,384.0,661.42,538.9
2018,11,18,10,0,694.0,115.0,1.6,11.2,425.0,730.84,588.92
2018,11,18,10,15,696.5,118.0,1.6,11.65,443.5,757.42,605.73
2018,11,18,10,30,699.0,121.0,1.6,12.1,462.0,781.41,620.95
2018,11,18,10,45,722.5,121.5,1.6,12.6,485.0,818.43,645.29
2018,11,18,11,0,746.0,122.0,1.6,13.1,508.0,853.36,667.7
2018,11,18,11,15,747.0,122.5,1.55,13.45,515.5,865.18,673.58
2018,11,18,11,30,748.0,123.0,1.5,13.8,523.0,873.87,677.62
2018,11,18,11,45,654.0,144.5,1.45,14.15,495.5,815.32,635.01
2018,11,18,12,0,560.0,166.0,1.4,14.5,468.0,745.53,584.88
2018,11,18,12,15,497.0,181.5,1.35,14.7,448.0,703.55,553.48
2018,11,18,12,30,434.0,197.0,1.3,14.9,428.0,659.57,519.86
2018,11,18,12,45,436.0,191.5,1.25,15.15,419.0,649.67,512.64
2018,11,18,13,0,438.0,186.0,1.2,15.4,410.0,637.82,503.68
2018,11,18,13,15,426.0,180.5,1.15,15.5,391.5,611.74,484.41
2018,11,18,13,30,414.0,175.0,1.1,15.6,373.0,584.42,464.27
2018,11,18,13,45,402.0,165.5,1.05,15.7,349.0,551.43,439.91
2018,11,18,14,0,390.0,156.0,1.0,15.8,325.0,517.6,414.72
2018,11,18,14,15,355.0,148.0,0.95,15.65,293.0,452.3,365.53
2018,11,18,14,30,320.0,140.0,0.9,15.5,261.0,404.36,328.61
2018,11,18,14,45,374.0,119.5,0.9,15.35,247.0,417.62,340.05
2018,11,18,15,0,428.0,99.0,0.9,15.2,233.0,411.09,335.2
2018,11,18,15,15,385.0,89.0,0.9,15.2,197.0,353.17,288.12
2018,11,18,15,30,342.0,79.0,0.9,15.2,161.0,298.49,242.73
2018,11,18,15,45,282.5,67.0,1.05,14.05,125.5,236.88,191.66
2018,11,18,16,0,223.0,55.0,1.2,12.9,90.0,181.19,143.92
2018,11,18,16,15,175.5,41.0,1.3,12.4,63.0,134.18,101.31
2018,11,18,16,30,128.0,27.0,1.4,11.9,36.0,87.91,45.39
2018,11,18,16,45,67.5,14.5,1.5,11.45,19.0,31.76,0.0
2018,11,18,17,0,7.0,2.0,1.6,11.0,2.0,0.0,0.0
2018,11,18,17,15,3.5,1.0,1.6,10.8,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.35,10.25,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,19,6,45,14.0,3.0,1.9,7.05,3.0,0.0,0.0
2018,11,19,7,0,28.0,6.0,1.9,7.1,6.0,12.39,0.0
2018,11,19,7,15,107.0,20.0,2.0,7.6,28.5,64.18,0.0
2018,11,19,7,30,186.0,34.0,2.1,8.1,51.0,125.4,89.01
2018,11,19,7,45,249.0,46.0,2.2,8.55,82.0,175.24,139.28
2018,11,19,8,0,312.0,58.0,2.3,9.0,113.0,232.39,191.14
2018,11,19,8,15,367.0,70.5,2.3,9.45,152.0,292.46,244.43
2018,11,19,8,30,422.0,83.0,2.3,9.9,191.0,357.54,300.57
2018,11,19,8,45,465.0,90.5,2.3,10.35,228.0,413.56,347.85
2018,11,19,9,0,508.0,98.0,2.3,10.8,265.0,472.43,396.03
2018,11,19,9,15,470.0,114.5,2.3,11.35,282.5,487.35,406.73
2018,11,19,9,30,432.0,131.0,2.3,11.9,300.0,497.64,413.35
2018,11,19,9,45,553.0,121.0,2.35,12.5,355.0,596.07,491.21
2018,11,19,10,0,674.0,111.0,2.4,13.1,410.0,708.79,575.01
2018,11,19,10,15,678.5,114.5,2.35,13.6,429.5,737.02,592.78
2018,11,19,10,30,683.0,118.0,2.3,14.1,449.0,762.87,609.26
2018,11,19,10,45,626.0,134.0,2.25,14.55,446.0,746.07,594.66
2018,11,19,11,0,569.0,150.0,2.2,15.0,443.0,716.81,571.47
2018,11,19,11,15,562.5,156.0,2.15,15.3,450.5,726.01,577.07
2018,11,19,11,30,556.0,162.0,2.1,15.6,458.0,732.69,580.56
2018,11,19,11,45,558.5,161.5,2.05,15.9,460.0,737.4,582.74
2018,11,19,12,0,561.0,161.0,2.0,16.2,462.0,739.74,583.33
2018,11,19,12,15,562.0,159.0,1.95,16.35,458.5,736.45,580.33
2018,11,19,12,30,563.0,157.0,1.9,16.5,455.0,730.75,575.77
2018,11,19,12,45,575.5,149.5,1.85,16.65,448.0,733.87,577.73
2018,11,19,13,0,588.0,142.0,1.8,16.8,441.0,727.23,572.69
2018,11,19,13,15,472.5,162.5,1.7,16.85,397.0,631.15,500.91
2018,11,19,13,30,357.0,183.0,1.6,16.9,353.0,528.57,422.79
2018,11,19,13,45,283.5,180.5,1.55,16.95,310.5,455.42,366.57
2018,11,19,14,0,210.0,178.0,1.5,17.0,268.0,370.73,300.2
2018,11,19,14,15,108.0,132.0,1.4,16.9,178.0,229.83,187.06
2018,11,19,14,30,6.0,86.0,1.3,16.8,88.0,81.88,63.5
2018,11,19,14,45,31.0,85.5,1.15,16.7,95.0,104.76,83.67
2018,11,19,15,0,56.0,85.0,1.0,16.6,102.0,120.14,96.93
2018,11,19,15,15,177.5,83.0,1.0,16.6,127.0,209.25,171.66
2018,11,19,15,30,299.0,81.0,1.0,16.6,152.0,277.5,225.53
2018,11,19,15,45,266.0,67.5,0.9,15.8,121.0,229.52,184.23
2018,11,19,16,0,233.0,54.0,0.8,15.0,90.0,184.67,145.07
2018,11,19,16,15,175.0,40.0,0.75,14.85,62.0,133.05,98.92
2018,11,19,16,30,117.0,26.0,0.7,14.7,34.0,82.68,39.23
2018,11,19,16,45,63.0,14.0,0.65,14.55,18.0,30.09,0.0
2018,11,19,17,0,9.0,2.0,0.6,14.4,2.0,0.0,0.0
2018,11,19,17,15,4.5,1.0,0.55,14.3,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,20,6,45,6.0,2.0,1.7,6.7,2.0,0.0,0.0
2018,11,20,7,0,12.0,4.0,1.7,6.7,4.0,6.6,0.0
2018,11,20,7,15,63.5,17.0,1.7,7.15,22.0,42.29,0.0
2018,11,20,7,30,115.0,30.0,1.7,7.6,40.0,86.21,58.77
2018,11,20,7,45,284.0,41.5,1.75,8.1,86.0,183.78,145.84
2018,11,20,8,0,453.0,53.0,1.8,8.6,132.0,294.27,241.28
2018,11,20,8,15,403.5,65.5,1.75,9.05,150.0,304.86,254.02
2018,11,20,8,30,354.0,78.0,1.7,9.5,168.0,312.1,262.24
2018,11,20,8,45,283.0,102.0,1.65,9.95,181.5,302.03,254.37
2018,11,20,9,0,212.0,126.0,1.6,10.4,195.0,296.79,249.1
2018,11,20,9,15,332.5,126.5,1.55,11.0,248.5,390.01,326.64
2018,11,20,9,30,453.0,127.0,1.5,11.6,302.0,507.91,419.96
2018,11,20,9,45,391.5,148.5,1.45,12.25,308.5,502.28,411.91
2018,11,20,10,0,330.0,170.0,1.4,12.9,315.0,475.79,388.83
2018,11,20,10,15,474.5,149.0,1.4,13.3,370.5,597.98,484.08
2018,11,20,10,30,619.0,128.0,1.4,13.7,426.0,717.94,571.62
2018,11,20,10,45,582.5,143.5,1.45,14.15,432.0,716.98,568.45
2018,11,20,11,0,546.0,159.0,1.5,14.6,438.0,706.19,559.57
2018,11,20,11,15,581.5,150.5,1.6,14.8,453.0,743.32,586.62
2018,11,20,11,30,617.0,142.0,1.7,15.0,468.0,772.67,607.45
2018,11,20,11,45,635.5,137.0,1.8,15.15,474.5,787.63,618.23
2018,11,20,12,0,654.0,132.0,1.9,15.3,481.0,799.79,627.27
2018,11,20,12,15,623.5,140.5,1.9,15.4,470.5,779.22,612.34
2018,11,20,12,30,593.0,149.0,1.9,15.5,460.0,755.83,595.77
2018,11,20,12,45,552.0,155.0,1.9,15.55,439.5,711.2,563.92
2018,11,20,13,0,511.0,161.0,1.9,15.6,419.0,673.03,536.05
2018,11,20,13,15,537.5,148.0,1.9,15.55,410.0,670.36,535.69
2018,11,20,13,30,564.0,135.0,1.9,15.5,401.0,671.38,537.33
2018,11,20,13,45,620.0,116.0,1.85,15.5,393.5,680.15,544.26
2018,11,20,14,0,676.0,97.0,1.8,15.5,386.0,682.53,546.44
2018,11,20,14,15,592.5,103.5,1.7,15.45,343.0,602.54,486.86
2018,11,20,14,30,509.0,110.0,1.6,15.4,300.0,519.94,423.18
2018,11,20,14,45,389.0,110.5,1.5,15.3,247.0,417.28,341.95
2018,11,20,15,0,269.0,111.0,1.4,15.2,194.0,310.76,255.77
2018,11,20,15,15,232.5,97.5,1.4,15.2,162.0,260.93,214.71
2018,11,20,15,30,196.0,84.0,1.4,15.2,130.0,214.17,175.01
2018,11,20,15,45,169.0,69.0,1.1,14.6,103.0,173.54,139.84
2018,11,20,16,0,142.0,54.0,0.8,14.0,76.0,135.54,106.29
2018,11,20,16,15,108.5,39.0,0.7,13.85,52.5,97.85,71.99
2018,11,20,16,30,75.0,24.0,0.6,13.7,29.0,59.51,24.97
2018,11,20,16,45,47.0,13.5,0.55,13.5,15.5,25.25,0.0
2018,11,20,17,0,19.0,3.0,0.5,13.3,2.0,0.0,0.0
2018,11,20,17,15,9.5,1.5,0.5,13.25,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,21,6,45,3.0,1.0,2.55,12.05,1.0,0.0,0.0
2018,11,21,7,0,6.0,2.0,2.6,12.1,2.0,3.29,0.0
2018,11,21,7,15,8.5,8.5,2.65,12.2,9.0,10.28,0.0
2018,11,21,7,30,11.0,15.0,2.7,12.3,16.0,17.37,7.04
2018,11,21,7,45,18.5,23.0,2.75,12.35,25.5,28.28,17.82
2018,11,21,8,0,26.0,31.0,2.8,12.4,35.0,40.33,28.74
2018,11,21,8,15,23.5,40.0,2.8,12.5,44.5,49.23,36.85
2018,11,21,8,30,21.0,49.0,2.8,12.6,54.0,57.85,44.54
2018,11,21,8,45,32.0,62.5,2.8,12.7,72.0,79.44,63.44
2018,11,21,9,0,43.0,76.0,2.8,12.8,90.0,102.09,83.12
2018,11,21,9,15,21.5,54.0,2.85,13.05,61.0,65.06,50.96
2018,11,21,9,30,0.0,32.0,2.9,13.3,32.0,28.2,18.63
2018,11,21,9,45,0.0,29.0,3.0,13.5,29.0,25.55,16.32
2018,11,21,10,0,0.0,26.0,3.1,13.7,26.0,22.91,14.0
2018,11,21,10,15,0.0,36.0,3.25,13.9,36.0,31.75,21.51
2018,11,21,10,30,0.0,46.0,3.4,14.1,46.0,40.61,28.98
2018,11,21,10,45,0.0,64.5,3.55,14.3,64.5,57.02,42.79
2018,11,21,11,0,0.0,83.0,3.7,14.5,83.0,73.48,56.55
2018,11,21,11,15,1.0,116.0,3.75,14.5,116.5,106.18,83.89
2018,11,21,11,30,2.0,149.0,3.8,14.5,150.0,140.57,112.39
2018,11,21,11,45,2.5,139.5,3.85,14.55,141.0,131.13,104.51
2018,11,21,12,0,3.0,130.0,3.9,14.6,132.0,121.91,96.89
2018,11,21,12,15,2.0,116.5,3.8,14.55,118.0,107.49,84.9
2018,11,21,12,30,1.0,103.0,3.7,14.5,104.0,93.34,73.11
2018,11,21,12,45,6.0,124.5,3.6,14.5,128.0,119.3,95.04
2018,11,21,13,0,11.0,146.0,3.5,14.5,152.0,146.07,117.51
2018,11,21,13,15,9.5,133.5,3.35,14.45,138.5,131.93,105.81
2018,11,21,13,30,8.0,121.0,3.2,14.4,125.0,117.98,94.29
2018,11,21,13,45,5.0,97.5,3.1,14.4,100.0,91.96,72.53
2018,11,21,14,0,2.0,74.0,3.0,14.4,75.0,67.04,51.53
2018,11,21,14,15,22.0,99.0,2.9,14.35,107.5,113.85,91.86
2018,11,21,14,30,42.0,124.0,2.8,14.3,140.0,157.64,129.12
2018,11,21,14,45,254.5,92.0,2.7,14.25,171.5,287.52,241.57
2018,11,21,15,0,467.0,60.0,2.6,14.2,203.0,394.71,330.37
2018,11,21,15,15,451.0,52.5,2.6,14.2,174.5,353.57,294.69
2018,11,21,15,30,435.0,45.0,2.6,14.2,146.0,312.84,258.93
2018,11,21,15,45,383.0,40.0,2.15,13.7,115.5,258.26,210.61
2018,11,21,16,0,331.0,35.0,1.7,13.2,85.0,208.45,165.41
2018,11,21,16,15,237.5,23.5,1.6,12.75,53.5,139.24,103.65
2018,11,21,16,30,144.0,12.0,1.5,12.3,22.0,73.99,29.2
2018,11,21,16,45,76.0,6.0,1.35,11.8,11.0,26.47,0.0
2018,11,21,17,0,8.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,17,15,4.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,22,6,45,26.5,3.0,1.95,10.0,3.0,0.0,0.0
2018,11,22,7,0,53.0,6.0,1.9,10.0,6.0,5.46,0.0
2018,11,22,7,15,203.5,17.0,1.95,10.45,31.5,76.17,0.0
2018,11,22,7,30,354.0,28.0,2.0,10.9,57.0,176.24,114.59
2018,11,22,7,45,454.0,35.0,2.0,11.35,95.5,247.8,192.71
2018,11,22,8,0,554.0,42.0,2.0,11.8,134.0,327.91,264.42
2018,11,22,8,15,574.5,49.5,2.1,12.0,168.5,377.21,309.93
2018,11,22,8,30,595.0,57.0,2.2,12.2,203.0,427.46,354.48
2018,11,22,8,45,462.5,68.0,2.3,12.4,193.5,388.54,324.9
2018,11,22,9,0,330.0,79.0,2.4,12.6,184.0,329.15,276.78
2018,11,22,9,15,343.5,107.0,2.5,12.85,227.5,387.61,324.69
2018,11,22,9,30,357.0,135.0,2.6,13.1,271.0,445.04,370.16
2018,11,22,9,45,395.0,141.0,2.7,13.3,302.5,495.13,410.01
2018,11,22,10,0,433.0,147.0,2.8,13.5,334.0,546.43,450.18
2018,11,22,10,15,422.5,158.5,2.9,13.7,349.5,564.42,463.06
2018,11,22,10,30,412.0,170.0,3.0,13.9,365.0,580.22,474.3
2018,11,22,10,45,335.5,185.0,3.1,14.1,348.0,522.55,427.75
2018,11,22,11,0,259.0,200.0,3.2,14.3,331.0,478.13,390.95
2018,11,22,11,15,189.5,215.0,3.35,14.4,312.0,419.07,342.76
2018,11,22,11,30,120.0,230.0,3.5,14.5,293.0,375.39,305.88
2018,11,22,11,45,132.0,228.5,3.65,14.6,298.0,385.04,314.12
2018,11,22,12,0,144.0,227.0,3.8,14.7,303.0,394.39,321.96
2018,11,22,12,15,177.0,226.5,3.9,14.65,319.0,424.01,346.65
2018,11,22,12,30,210.0,226.0,4.0,14.6,335.0,452.75,370.49
2018,11,22,12,45,171.5,218.0,4.1,14.6,305.5,405.82,332.52
2018,11,22,13,0,133.0,210.0,4.2,14.6,276.0,359.39,294.86
2018,11,22,13,15,101.0,193.0,4.3,14.5,242.0,308.26,253.36
2018,11,22,13,30,69.0,176.0,4.4,14.4,208.0,243.0,199.79
2018,11,22,13,45,109.0,176.5,4.5,14.3,224.0,291.12,240.9
2018,11,22,14,0,149.0,177.0,4.6,14.2,240.0,321.69,267.27
2018,11,22,14,15,156.5,162.5,4.6,14.05,224.0,305.63,254.7
2018,11,22,14,30,164.0,148.0,4.6,13.9,208.0,288.74,241.33
2018,11,22,14,45,165.5,130.5,4.65,13.8,186.0,262.98,220.21
2018,11,22,15,0,167.0,113.0,4.7,13.7,164.0,236.77,198.28
2018,11,22,15,15,168.0,100.0,4.7,13.7,145.0,226.29,188.71
2018,11,22,15,30,169.0,87.0,4.7,13.7,126.0,204.01,168.76
2018,11,22,15,45,139.5,71.0,4.55,13.35,98.5,162.32,131.99
2018,11,22,16,0,110.0,55.0,4.4,13.0,71.0,123.55,97.37
2018,11,22,16,15,83.5,39.0,4.4,12.85,49.0,89.04,65.25
2018,11,22,16,30,57.0,23.0,4.4,12.7,27.0,52.08,17.27
2018,11,22,16,45,34.5,12.5,4.4,12.55,14.5,20.93,0.0
2018,11,22,17,0,12.0,2.0,4.4,12.4,2.0,0.0,0.0
2018,11,22,17,15,6.0,1.0,4.5,12.4,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.6,12.65,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.55,12.7,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,23,6,45,5.5,1.0,1.9,12.0,1.0,0.0,0.0
2018,11,23,7,0,11.0,2.0,2.0,12.1,2.0,0.0,0.0
2018,11,23,7,15,5.5,3.5,2.1,12.25,3.5,4.82,0.0
2018,11,23,7,30,0.0,5.0,2.2,12.4,5.0,4.38,0.0
2018,11,23,7,45,0.0,18.5,2.35,12.5,18.5,16.27,7.83
2018,11,23,8,0,0.0,32.0,2.5,12.6,32.0,28.21,18.29
2018,11,23,8,15,0.0,51.5,2.6,12.75,51.5,46.6,34.27
2018,11,23,8,30,0.0,71.0,2.7,12.9,71.0,66.19,51.21
2018,11,23,8,45,0.0,54.5,2.8,13.05,54.5,48.13,35.83
2018,11,23,9,0,0.0,38.0,2.9,13.2,38.0,33.49,23.26
2018,11,23,9,15,0.0,32.5,3.05,13.35,32.5,28.63,19.05
2018,11,23,9,30,0.0,27.0,3.2,13.5,27.0,23.78,14.83
2018,11,23,9,45,0.0,26.5,3.3,13.6,26.5,23.34,14.42
2018,11,23,10,0,0.0,26.0,3.4,13.7,26.0,22.91,14.01
2018,11,23,10,15,0.0,40.0,3.55,13.85,40.0,35.29,24.54
2018,11,23,10,30,0.0,54.0,3.7,14.0,54.0,47.7,35.02
2018,11,23,10,45,0.0,51.5,3.85,14.1,51.5,45.49,33.08
2018,11,23,11,0,0.0,49.0,4.0,14.2,49.0,43.28,31.16
2018,11,23,11,15,0.0,52.5,4.1,14.25,52.5,46.38,33.75
2018,11,23,11,30,0.0,56.0,4.2,14.3,56.0,49.49,36.34
2018,11,23,11,45,0.0,66.5,4.3,14.3,66.5,58.81,44.19
2018,11,23,12,0,0.0,77.0,4.4,14.3,77.0,68.15,52.04
2018,11,23,12,15,2.0,99.0,4.45,14.35,100.0,90.4,70.8
2018,11,23,12,30,4.0,121.0,4.5,14.4,123.0,113.98,90.6
2018,11,23,12,45,2.0,96.0,4.5,14.45,97.0,87.56,68.44
2018,11,23,13,0,0.0,71.0,4.5,14.5,71.0,62.8,47.59
2018,11,23,13,15,1.5,84.0,4.5,14.5,84.5,75.68,58.58
2018,11,23,13,30,3.0,97.0,4.5,14.5,98.0,89.7,70.52
2018,11,23,13,45,1.5,76.0,4.45,14.5,76.5,68.47,52.64
2018,11,23,14,0,0.0,55.0,4.4,14.5,55.0,48.57,35.81
2018,11,23,14,15,3.5,62.0,4.35,14.4,63.5,57.44,43.58
2018,11,23,14,30,7.0,69.0,4.3,14.3,72.0,66.07,51.11
2018,11,23,14,45,6.0,63.5,4.3,14.25,66.0,60.22,46.14
2018,11,23,15,0,5.0,58.0,4.3,14.2,60.0,54.44,41.19
2018,11,23,15,15,2.5,49.0,4.3,14.2,50.0,44.73,32.78
2018,11,23,15,30,0.0,40.0,4.3,14.2,40.0,35.27,24.53
2018,11,23,15,45,5.5,31.0,4.25,14.05,32.0,30.04,19.94
2018,11,23,16,0,11.0,22.0,4.2,13.9,24.0,24.62,15.0
2018,11,23,16,15,22.5,17.0,4.15,13.85,19.0,27.4,16.18
2018,11,23,16,30,34.0,12.0,4.1,13.8,14.0,28.03,5.42
2018,11,23,16,45,20.5,7.0,4.1,13.7,8.0,12.06,0.0
2018,11,23,17,0,7.0,2.0,4.1,13.6,2.0,0.0,0.0
2018,11,23,17,15,3.5,1.0,4.05,13.6,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,24,6,45,27.0,3.0,2.05,11.55,2.5,0.0,0.0
2018,11,24,7,0,54.0,6.0,2.1,11.5,5.0,0.0,0.0
2018,11,24,7,15,207.0,15.5,2.2,11.75,28.5,75.24,0.0
2018,11,24,7,30,360.0,25.0,2.3,12.0,52.0,172.44,101.39
2018,11,24,7,45,461.5,31.0,2.4,12.2,89.5,240.73,185.18
2018,11,24,8,0,563.0,37.0,2.5,12.4,127.0,320.79,257.93
2018,11,24,8,15,512.5,44.5,2.55,12.55,145.0,337.36,277.44
2018,11,24,8,30,462.0,52.0,2.6,12.7,163.0,344.4,287.04
2018,11,24,8,45,312.5,74.0,2.65,12.85,155.0,296.66,248.79
2018,11,24,9,0,163.0,96.0,2.7,13.0,147.0,226.23,189.3
2018,11,24,9,15,99.5,115.5,2.7,13.25,147.5,199.84,166.21
2018,11,24,9,30,36.0,135.0,2.7,13.5,148.0,167.22,137.1
2018,11,24,9,45,41.5,153.0,2.7,13.75,169.5,192.96,158.39
2018,11,24,10,0,47.0,171.0,2.7,14.0,191.0,219.23,179.74
2018,11,24,10,15,112.5,185.0,2.6,14.25,236.5,305.86,251.68
2018,11,24,10,30,178.0,199.0,2.5,14.5,282.0,381.48,312.98
2018,11,24,10,45,252.0,196.5,2.45,14.8,319.0,463.08,377.83
2018,11,24,11,0,326.0,194.0,2.4,15.1,356.0,530.42,430.4
2018,11,24,11,15,285.0,199.5,2.35,15.25,343.5,504.3,408.26
2018,11,24,11,30,244.0,205.0,2.3,15.4,331.0,476.15,385.11
2018,11,24,11,45,165.0,216.5,2.25,15.55,302.0,400.78,324.24
2018,11,24,12,0,86.0,228.0,2.2,15.7,273.0,324.99,262.2
2018,11,24,12,15,143.5,227.0,2.15,15.75,301.0,394.1,318.51
2018,11,24,12,30,201.0,226.0,2.1,15.8,329.0,444.83,359.17
2018,11,24,12,45,355.5,190.5,2.1,15.85,368.0,555.83,448.2
2018,11,24,13,0,510.0,155.0,2.1,15.9,407.0,663.42,531.53
2018,11,24,13,15,646.0,117.5,2.05,15.85,424.0,735.18,584.3
2018,11,24,13,30,782.0,80.0,2.0,15.8,441.0,784.82,620.04
2018,11,24,13,45,757.0,79.0,2.0,15.75,412.5,742.07,589.58
2018,11,24,14,0,732.0,78.0,2.0,15.7,384.0,697.87,558.55
2018,11,24,14,15,758.5,69.5,2.0,15.55,365.5,682.7,548.88
2018,11,24,14,30,785.0,61.0,2.0,15.4,347.0,662.98,535.39
2018,11,24,14,45,755.5,59.0,1.95,15.25,310.5,608.55,495.05
2018,11,24,15,0,726.0,57.0,1.9,15.1,274.0,554.17,452.36
2018,11,24,15,15,649.5,56.0,1.9,15.1,229.5,473.23,387.05
2018,11,24,15,30,573.0,55.0,1.9,15.1,185.0,401.59,327.17
2018,11,24,15,45,533.5,47.5,1.9,14.35,148.5,343.06,276.89
2018,11,24,16,0,494.0,40.0,1.9,13.6,112.0,287.58,226.88
2018,11,24,16,15,370.5,32.0,2.0,13.15,75.5,202.33,149.8
2018,11,24,16,30,247.0,24.0,2.1,12.7,39.0,122.34,36.09
2018,11,24,16,45,132.0,13.5,2.2,12.25,20.5,49.03,0.0
2018,11,24,17,0,17.0,3.0,2.3,11.8,2.0,0.0,0.0
2018,11,24,17,15,8.5,1.5,2.3,11.6,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,25,6,45,14.5,2.0,0.65,9.7,1.5,0.0,0.0
2018,11,25,7,0,29.0,4.0,0.7,9.6,3.0,0.0,0.0
2018,11,25,7,15,190.0,15.0,0.65,9.9,27.0,69.48,0.0
2018,11,25,7,30,351.0,26.0,0.6,10.2,51.0,168.49,92.58
2018,11,25,7,45,425.5,34.0,0.55,10.45,85.5,232.98,177.89
2018,11,25,8,0,500.0,42.0,0.5,10.7,120.0,300.39,239.31
2018,11,25,8,15,592.5,44.0,0.5,11.15,164.0,373.37,302.19
2018,11,25,8,30,685.0,46.0,0.5,11.6,208.0,458.33,372.1
2018,11,25,8,45,724.0,49.5,0.45,12.0,248.0,519.5,420.62
2018,11,25,9,0,763.0,53.0,0.4,12.4,288.0,582.27,468.28
2018,11,25,9,15,787.0,56.0,0.45,12.85,323.5,635.14,506.79
2018,11,25,9,30,811.0,59.0,0.5,13.3,359.0,687.52,543.19
2018,11,25,9,45,827.0,61.5,0.55,13.7,389.5,732.25,573.41
2018,11,25,10,0,843.0,64.0,0.6,14.1,420.0,767.87,596.82
2018,11,25,10,15,854.5,65.5,0.65,14.4,444.5,803.39,620.21
2018,11,25,10,30,866.0,67.0,0.7,14.7,469.0,836.43,641.68
2018,11,25,10,45,873.5,67.5,0.75,15.0,486.5,861.97,657.95
2018,11,25,11,0,881.0,68.0,0.8,15.3,504.0,884.46,672.26
2018,11,25,11,15,885.5,68.5,0.8,15.4,514.5,901.03,682.26
2018,11,25,11,30,890.0,69.0,0.8,15.5,525.0,914.2,690.16
2018,11,25,11,45,870.0,75.5,0.85,15.65,523.5,909.13,686.94
2018,11,25,12,0,850.0,82.0,0.9,15.8,522.0,909.68,687.88
2018,11,25,12,15,871.0,75.5,0.9,15.9,523.0,909.09,687.33
2018,11,25,12,30,892.0,69.0,0.9,16.0,524.0,914.07,690.66
2018,11,25,12,45,890.0,67.0,0.85,16.05,512.5,900.2,680.7
2018,11,25,13,0,888.0,65.0,0.8,16.1,501.0,882.87,668.82
2018,11,25,13,15,820.0,77.0,0.8,16.15,467.5,831.43,634.88
2018,11,25,13,30,752.0,89.0,0.8,16.2,434.0,769.7,593.79
2018,11,25,13,45,761.0,81.5,0.75,16.25,414.0,747.96,579.43
2018,11,25,14,0,770.0,74.0,0.7,16.3,394.0,722.82,562.1
2018,11,25,14,15,770.0,69.0,0.75,16.25,368.0,690.57,541.2
2018,11,25,14,30,770.0,64.0,0.8,16.2,342.0,655.71,518.02
2018,11,25,14,45,652.5,70.5,0.8,16.2,289.0,555.74,444.62
2018,11,25,15,0,535.0,77.0,0.8,16.2,236.0,459.3,370.47
2018,11,25,15,15,564.5,62.5,0.8,16.2,209.0,434.29,350.47
2018,11,25,15,30,594.0,48.0,0.8,16.2,182.0,401.33,322.15
2018,11,25,15,45,490.0,45.5,0.8,15.55,140.5,319.31,254.25
2018,11,25,16,0,386.0,43.0,0.8,14.9,99.0,242.99,189.5
2018,11,25,16,15,290.0,32.0,0.9,14.5,66.0,171.17,124.97
2018,11,25,16,30,194.0,21.0,1.0,14.1,33.0,102.01,24.43
2018,11,25,16,45,109.0,12.0,1.05,13.7,17.5,41.34,0.0
2018,11,25,17,0,24.0,3.0,1.1,13.3,2.0,0.0,0.0
2018,11,25,17,15,12.0,1.5,1.15,13.1,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,26,6,45,11.0,1.5,2.05,8.3,1.0,0.0,0.0
2018,11,26,7,0,22.0,3.0,2.1,8.4,2.0,0.0,0.0
2018,11,26,7,15,57.5,14.0,2.1,8.75,16.5,29.55,0.0
2018,11,26,7,30,93.0,25.0,2.1,9.1,31.0,69.24,32.66
2018,11,26,7,45,129.0,40.0,2.15,9.45,55.5,110.04,83.58
2018,11,26,8,0,165.0,55.0,2.2,9.8,80.0,150.39,121.18
2018,11,26,8,15,202.5,69.5,2.1,10.1,110.0,194.51,160.84
2018,11,26,8,30,240.0,84.0,2.0,10.4,140.0,242.22,202.84
2018,11,26,8,45,307.0,92.5,1.9,10.65,177.5,315.56,265.32
2018,11,26,9,0,374.0,101.0,1.8,10.9,215.0,383.56,321.97
2018,11,26,9,15,338.5,120.0,1.8,11.3,232.5,397.88,332.62
2018,11,26,9,30,303.0,139.0,1.8,11.7,250.0,394.42,328.95
2018,11,26,9,45,311.0,150.0,1.8,12.15,272.5,424.41,352.36
2018,11,26,10,0,319.0,161.0,1.8,12.6,295.0,454.05,374.8
2018,11,26,10,15,247.0,180.5,1.8,13.0,288.0,427.63,351.14
2018,11,26,10,30,175.0,200.0,1.8,13.4,281.0,380.44,311.44
2018,11,26,10,45,195.5,202.5,1.75,13.85,296.0,404.27,330.16
2018,11,26,11,0,216.0,205.0,1.7,14.3,311.0,428.39,348.47
2018,11,26,11,15,412.5,171.0,1.65,14.6,379.0,602.99,485.25
2018,11,26,11,30,609.0,137.0,1.6,14.9,447.0,754.27,595.9
2018,11,26,11,45,587.5,145.0,1.55,15.25,445.5,747.14,587.72
2018,11,26,12,0,566.0,153.0,1.5,15.6,444.0,730.22,574.37
2018,11,26,12,15,529.0,161.5,1.45,15.65,432.0,705.08,555.79
2018,11,26,12,30,492.0,170.0,1.4,15.7,420.0,677.87,535.09
2018,11,26,12,45,407.5,182.5,1.35,15.8,386.5,610.78,484.13
2018,11,26,13,0,323.0,195.0,1.3,15.9,353.0,527.39,420.95
2018,11,26,13,15,380.5,177.0,1.2,15.7,356.0,549.11,439.53
2018,11,26,13,30,438.0,159.0,1.1,15.5,359.0,584.65,466.74
2018,11,26,13,45,513.0,133.5,0.95,15.35,355.0,603.69,481.58
2018,11,26,14,0,588.0,108.0,0.8,15.2,351.0,623.81,496.31
2018,11,26,14,15,639.5,92.0,0.75,15.0,337.5,623.6,496.47
2018,11,26,14,30,691.0,76.0,0.7,14.8,324.0,617.03,492.12
2018,11,26,14,45,524.5,87.5,0.7,14.6,264.5,488.48,394.57
2018,11,26,15,0,358.0,99.0,0.7,14.4,205.0,367.05,299.38
2018,11,26,15,15,334.0,86.5,0.7,14.4,174.0,321.08,262.5
2018,11,26,15,30,310.0,74.0,0.7,14.4,143.0,276.61,225.04
2018,11,26,15,45,333.0,58.5,0.65,14.2,118.5,253.51,203.66
2018,11,26,16,0,356.0,43.0,0.6,14.0,94.0,229.88,179.79
2018,11,26,16,15,252.5,32.5,0.65,13.8,62.5,157.22,114.42
2018,11,26,16,30,149.0,22.0,0.7,13.6,31.0,87.26,16.24
2018,11,26,16,45,74.5,11.0,0.75,13.45,15.5,30.86,0.0
2018,11,26,17,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,27,6,45,10.5,1.0,1.85,9.55,0.5,0.0,0.0
2018,11,27,7,0,21.0,2.0,1.9,9.6,1.0,0.0,0.0
2018,11,27,7,15,21.0,8.5,1.9,9.85,8.5,13.84,0.0
2018,11,27,7,30,21.0,15.0,1.9,10.1,16.0,24.26,6.38
2018,11,27,7,45,10.5,26.5,1.9,10.4,27.0,29.64,18.56
2018,11,27,8,0,0.0,38.0,1.9,10.7,38.0,34.18,23.4
2018,11,27,8,15,0.0,48.0,2.05,11.05,48.0,43.38,31.64
2018,11,27,8,30,0.0,58.0,2.2,11.4,58.0,52.62,39.8
2018,11,27,8,45,0.0,50.5,2.3,11.75,50.5,44.58,32.95
2018,11,27,9,0,0.0,43.0,2.4,12.1,43.0,37.92,27.2
2018,11,27,9,15,0.0,41.5,2.5,12.3,41.5,36.59,26.03
2018,11,27,9,30,0.0,40.0,2.6,12.5,40.0,35.27,24.83
2018,11,27,9,45,0.0,55.0,2.65,12.75,55.0,48.56,36.17
2018,11,27,10,0,0.0,70.0,2.7,13.0,70.0,61.89,47.43
2018,11,27,10,15,0.0,78.5,2.8,13.1,78.5,69.45,53.75
2018,11,27,10,30,0.0,87.0,2.9,13.2,87.0,77.44,60.4
2018,11,27,10,45,6.5,113.0,3.0,13.35,116.0,108.69,86.86
2018,11,27,11,0,13.0,139.0,3.1,13.5,145.0,141.07,113.99
2018,11,27,11,15,8.0,134.5,3.2,13.55,138.5,131.74,105.86
2018,11,27,11,30,3.0,130.0,3.3,13.6,132.0,122.44,97.83
2018,11,27,11,45,2.0,111.5,3.4,13.6,113.0,102.79,81.37
2018,11,27,12,0,1.0,93.0,3.5,13.6,94.0,83.75,65.38
2018,11,27,12,15,1.0,83.0,3.55,13.6,84.0,74.4,57.54
2018,11,27,12,30,1.0,73.0,3.6,13.6,74.0,65.49,50.06
2018,11,27,12,45,2.0,80.0,3.6,13.6,81.0,72.61,56.15
2018,11,27,13,0,3.0,87.0,3.6,13.6,88.0,79.88,62.38
2018,11,27,13,15,1.5,62.0,3.5,13.55,62.5,56.1,42.26
2018,11,27,13,30,0.0,37.0,3.4,13.5,37.0,32.64,22.3
2018,11,27,13,45,1.5,72.0,3.25,13.5,72.5,64.9,49.9
2018,11,27,14,0,3.0,107.0,3.1,13.5,108.0,100.66,80.29
2018,11,27,14,15,1.5,84.0,2.95,13.45,84.5,76.53,59.9
2018,11,27,14,30,0.0,61.0,2.8,13.4,61.0,53.89,40.66
2018,11,27,14,45,0.0,46.5,2.65,13.3,46.5,41.02,29.71
2018,11,27,15,0,0.0,32.0,2.5,13.2,32.0,28.18,18.7
2018,11,27,15,15,0.0,23.0,2.5,13.2,23.0,20.23,11.82
2018,11,27,15,30,0.0,14.0,2.5,13.2,14.0,12.3,4.93
2018,11,27,15,45,0.0,11.0,2.1,13.0,11.0,9.65,2.6
2018,11,27,16,0,0.0,8.0,1.7,12.8,8.0,7.02,0.25
2018,11,27,16,15,0.0,6.0,1.65,12.7,6.0,5.26,0.0
2018,11,27,16,30,0.0,4.0,1.6,12.6,4.0,3.5,0.0
2018,11,27,16,45,0.0,2.0,1.55,12.5,2.0,1.82,0.0
2018,11,27,17,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,28,6,45,8.5,1.5,0.5,11.25,1.0,0.0,0.0
2018,11,28,7,0,17.0,3.0,0.5,11.2,2.0,0.0,0.0
2018,11,28,7,15,21.5,10.5,0.5,11.35,11.0,15.77,0.0
2018,11,28,7,30,26.0,18.0,0.5,11.5,20.0,30.17,6.91
2018,11,28,7,45,25.5,34.5,0.55,11.7,37.5,47.13,32.35
2018,11,28,8,0,25.0,51.0,0.6,11.9,55.0,66.2,50.12
2018,11,28,8,15,38.5,68.0,0.7,12.2,76.0,92.6,73.35
