Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,8,30,52.0,85.0,0.8,12.5,97.0,120.21,97.42
2018,11,28,8,45,42.0,94.5,0.95,12.85,105.5,124.97,101.68
2018,11,28,9,0,32.0,104.0,1.1,13.2,114.0,129.24,105.2
2018,11,28,9,15,41.0,114.5,1.1,13.5,128.5,147.25,120.43
2018,11,28,9,30,50.0,125.0,1.1,13.8,143.0,166.12,136.13
2018,11,28,9,45,46.0,140.5,1.15,14.1,158.0,181.97,148.73
2018,11,28,10,0,42.0,156.0,1.2,14.4,173.0,197.62,161.0
2018,11,28,10,15,40.0,163.5,1.25,14.55,180.5,204.8,166.46
2018,11,28,10,30,38.0,171.0,1.3,14.7,188.0,211.96,171.92
2018,11,28,10,45,143.0,174.5,1.35,14.85,243.0,323.19,264.34
2018,11,28,11,0,248.0,178.0,1.4,15.0,298.0,440.04,357.45
2018,11,28,11,15,291.5,186.5,1.5,15.1,331.0,493.24,398.3
2018,11,28,11,30,335.0,195.0,1.6,15.2,364.0,546.37,439.03
2018,11,28,11,45,458.5,168.0,1.65,15.3,401.0,647.58,516.79
2018,11,28,12,0,582.0,141.0,1.7,15.4,438.0,737.22,582.91
2018,11,28,12,15,673.0,120.0,1.8,15.45,460.5,794.86,624.19
2018,11,28,12,30,764.0,99.0,1.9,15.5,483.0,841.58,657.76
2018,11,28,12,45,769.5,95.5,2.0,15.5,475.0,834.23,653.42
2018,11,28,13,0,775.0,92.0,2.1,15.5,467.0,823.58,647.37
2018,11,28,13,15,635.0,114.0,2.2,15.4,413.5,719.76,573.97
2018,11,28,13,30,495.0,136.0,2.3,15.3,360.0,604.97,489.91
2018,11,28,13,45,558.5,118.5,2.4,15.2,358.0,629.73,511.49
2018,11,28,14,0,622.0,101.0,2.5,15.1,356.0,642.32,522.26
2018,11,28,14,15,679.0,85.0,2.45,15.0,343.5,644.87,524.82
2018,11,28,14,30,736.0,69.0,2.4,14.9,331.0,636.91,519.39
2018,11,28,14,45,555.0,74.0,2.35,14.75,259.5,493.64,407.43
2018,11,28,15,0,374.0,79.0,2.3,14.6,188.0,352.83,293.26
2018,11,28,15,15,187.0,59.5,2.3,14.6,114.0,186.46,154.5
2018,11,28,15,30,0.0,40.0,2.3,14.6,40.0,35.27,24.41
2018,11,28,15,45,32.0,32.5,1.95,14.1,37.0,51.32,38.11
2018,11,28,16,0,64.0,25.0,1.6,13.6,34.0,62.24,46.29
2018,11,28,16,15,70.5,20.5,1.6,13.45,27.0,57.39,39.05
2018,11,28,16,30,77.0,16.0,1.6,13.3,20.0,54.37,3.09
2018,11,28,16,45,38.5,8.0,1.6,13.1,10.0,18.12,0.0
2018,11,28,17,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.25,13.25,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.55,13.3,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.65,13.3,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.6,13.15,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.6,12.35,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.95,12.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.05,12.35,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.15,12.4,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,6.55,12.5,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,6.6,12.5,1.0,0.0,0.0
2018,11,29,7,15,13.5,13.5,6.55,12.5,14.5,16.16,0.0
2018,11,29,7,30,27.0,26.0,6.5,12.5,28.0,38.99,6.76
2018,11,29,7,45,29.5,26.5,6.5,12.5,30.0,43.46,28.9
2018,11,29,8,0,32.0,27.0,6.5,12.5,32.0,44.31,31.6
2018,11,29,8,15,20.0,28.0,6.4,12.5,31.5,35.21,24.57
2018,11,29,8,30,8.0,29.0,6.3,12.5,31.0,30.47,20.69
2018,11,29,8,45,16.0,37.5,6.2,12.55,42.0,43.48,32.21
2018,11,29,9,0,24.0,46.0,6.1,12.6,53.0,57.74,44.8
2018,11,29,9,15,85.5,77.5,6.1,12.6,107.5,143.92,120.25
2018,11,29,9,30,147.0,109.0,6.1,12.6,162.0,229.09,193.86
2018,11,29,9,45,167.5,128.5,6.1,12.65,193.5,272.9,230.88
2018,11,29,10,0,188.0,148.0,6.1,12.7,225.0,317.77,268.4
2018,11,29,10,15,251.0,155.0,6.1,12.75,264.5,398.3,335.95
2018,11,29,10,30,314.0,162.0,6.1,12.8,304.0,466.51,392.6
2018,11,29,10,45,325.0,173.0,6.1,12.85,325.0,496.39,416.33
2018,11,29,11,0,336.0,184.0,6.1,12.9,346.0,525.54,439.38
2018,11,29,11,15,415.0,173.5,6.05,12.95,378.5,606.76,505.36
2018,11,29,11,30,494.0,163.0,6.0,13.0,411.0,670.58,556.9
2018,11,29,11,45,446.5,162.5,5.95,13.1,387.5,629.48,523.02
2018,11,29,12,0,399.0,162.0,5.9,13.2,364.0,586.11,487.59
2018,11,29,12,15,211.0,143.0,5.8,13.2,250.0,369.2,309.26
2018,11,29,12,30,23.0,124.0,5.7,13.2,136.0,143.81,116.85
2018,11,29,12,45,155.0,141.5,5.6,13.25,216.5,297.22,249.52
2018,11,29,13,0,287.0,159.0,5.5,13.3,297.0,450.24,377.33
2018,11,29,13,15,281.5,166.0,5.35,13.3,297.0,449.26,375.7
2018,11,29,13,30,276.0,173.0,5.2,13.3,297.0,447.59,373.97
2018,11,29,13,45,173.0,131.0,5.05,13.25,207.5,303.52,254.69
2018,11,29,14,0,70.0,89.0,4.9,13.2,118.0,152.5,126.52
2018,11,29,14,15,213.5,100.0,4.75,13.05,177.5,285.43,241.97
2018,11,29,14,30,357.0,111.0,4.6,12.9,237.0,411.51,347.62
2018,11,29,14,45,487.5,86.5,4.45,12.8,239.5,462.29,389.96
2018,11,29,15,0,618.0,62.0,4.3,12.7,242.0,495.01,416.33
2018,11,29,15,15,607.5,56.5,4.3,12.7,212.0,453.41,379.91
2018,11,29,15,30,597.0,51.0,4.3,12.7,182.0,411.24,341.84
2018,11,29,15,45,533.0,45.0,4.15,12.35,143.5,341.43,279.87
2018,11,29,16,0,469.0,39.0,4.0,12.0,105.0,277.04,220.85
2018,11,29,16,15,303.5,27.5,4.05,11.75,64.5,172.96,126.85
2018,11,29,16,30,138.0,16.0,4.1,11.5,24.0,77.64,3.39
2018,11,29,16,45,69.0,8.0,4.15,11.3,12.0,26.79,0.0
2018,11,29,17,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.55,10.95,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.05,10.75,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.9,10.35,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.85,10.25,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,10.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.85,9.05,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,11,30,7,15,37.5,10.5,3.7,9.25,12.5,20.28,0.0
2018,11,30,7,30,75.0,21.0,3.8,9.6,25.0,55.95,5.64
2018,11,30,7,45,120.0,36.0,3.85,9.95,49.5,101.7,74.45
2018,11,30,8,0,165.0,51.0,3.9,10.3,74.0,145.32,116.03
2018,11,30,8,15,198.0,65.5,3.95,10.55,102.5,186.86,153.97
2018,11,30,8,30,231.0,80.0,4.0,10.8,131.0,231.56,194.03
2018,11,30,8,45,312.0,87.0,4.1,11.1,170.0,310.25,262.24
2018,11,30,9,0,393.0,94.0,4.2,11.4,209.0,385.08,326.25
2018,11,30,9,15,505.5,91.0,4.15,11.65,258.0,480.71,406.18
2018,11,30,9,30,618.0,88.0,4.1,11.9,307.0,580.13,486.98
2018,11,30,9,45,679.0,86.0,4.05,12.15,346.0,647.2,538.59
2018,11,30,10,0,740.0,84.0,4.0,12.4,385.0,715.7,589.86
2018,11,30,10,15,791.0,78.5,3.95,12.65,418.0,768.41,628.01
2018,11,30,10,30,842.0,73.0,3.9,12.9,451.0,825.13,668.57
2018,11,30,10,45,852.5,74.0,3.85,13.1,470.0,853.96,687.99
2018,11,30,11,0,863.0,75.0,3.8,13.3,489.0,879.92,705.38
2018,11,30,11,15,867.0,75.5,3.75,13.4,499.5,896.3,716.03
2018,11,30,11,30,871.0,76.0,3.7,13.5,510.0,900.19,717.76
2018,11,30,11,45,871.0,77.0,3.7,13.6,513.5,915.85,728.56
2018,11,30,12,0,871.0,78.0,3.7,13.7,517.0,918.85,730.24
2018,11,30,12,15,873.0,75.5,3.7,13.75,513.0,906.33,721.13
2018,11,30,12,30,875.0,73.0,3.7,13.8,509.0,899.57,716.45
2018,11,30,12,45,875.5,71.0,3.7,13.85,499.0,888.6,708.82
2018,11,30,13,0,876.0,69.0,3.7,13.9,489.0,874.18,698.83
2018,11,30,13,15,868.5,67.5,3.7,13.85,470.5,850.09,682.12
2018,11,30,13,30,861.0,66.0,3.7,13.8,452.0,823.01,663.25
2018,11,30,13,45,849.0,64.0,3.7,13.75,427.0,788.77,638.96
2018,11,30,14,0,837.0,62.0,3.7,13.7,402.0,759.42,618.18
2018,11,30,14,15,818.5,60.0,3.7,13.55,371.0,715.26,586.07
2018,11,30,14,30,800.0,58.0,3.7,13.4,340.0,669.61,552.32
2018,11,30,14,45,772.5,55.5,3.7,13.3,304.5,615.97,511.49
2018,11,30,15,0,745.0,53.0,3.7,13.2,269.0,562.17,468.06
2018,11,30,15,15,702.5,49.5,3.7,13.2,229.5,498.39,414.51
2018,11,30,15,30,660.0,46.0,3.7,13.2,190.0,436.57,360.79
2018,11,30,15,45,594.0,41.5,3.4,12.5,150.0,364.19,297.27
2018,11,30,16,0,528.0,37.0,3.1,11.8,110.0,296.71,235.85
2018,11,30,16,15,403.0,29.5,3.05,11.4,73.5,214.64,157.25
2018,11,30,16,30,278.0,22.0,3.0,11.0,37.0,130.79,3.99
2018,11,30,16,45,139.0,11.0,2.95,10.6,18.5,49.45,0.0
2018,11,30,17,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,1,7,15,10.5,5.0,3.75,11.0,5.5,7.54,0.0
2018,12,1,7,30,21.0,10.0,3.8,11.1,11.0,17.86,0.0
2018,12,1,7,45,10.5,11.0,3.9,11.2,11.5,13.99,5.33
2018,12,1,8,0,0.0,12.0,4.0,11.3,12.0,10.53,3.22
2018,12,1,8,15,0.0,16.5,4.1,11.35,16.5,14.5,6.77
2018,12,1,8,30,0.0,21.0,4.2,11.4,21.0,18.46,10.31
2018,12,1,8,45,3.0,41.0,4.3,11.45,42.0,37.94,27.29
2018,12,1,9,0,6.0,61.0,4.4,11.5,63.0,57.93,44.68
2018,12,1,9,15,139.0,83.5,4.55,11.55,132.5,199.18,168.74
2018,12,1,9,30,272.0,106.0,4.7,11.6,202.0,328.49,279.95
2018,12,1,9,45,404.5,110.0,4.8,11.7,266.5,459.68,389.95
2018,12,1,10,0,537.0,114.0,4.9,11.8,331.0,589.53,496.05
2018,12,1,10,15,335.0,140.0,5.0,11.9,278.0,465.3,391.57
2018,12,1,10,30,133.0,166.0,5.1,12.0,225.0,301.92,252.87
2018,12,1,10,45,413.5,138.0,5.2,12.1,333.0,547.6,460.31
2018,12,1,11,0,694.0,110.0,5.3,12.2,441.0,778.1,642.23
2018,12,1,11,15,773.5,96.5,5.35,12.25,473.5,837.16,685.82
2018,12,1,11,30,853.0,83.0,5.4,12.3,506.0,900.88,733.37
2018,12,1,11,45,856.5,82.5,5.4,12.35,510.0,908.68,738.46
2018,12,1,12,0,860.0,82.0,5.4,12.4,514.0,913.01,741.42
2018,12,1,12,15,860.5,81.0,5.4,12.45,510.5,910.43,739.42
2018,12,1,12,30,861.0,80.0,5.4,12.5,507.0,904.33,734.98
2018,12,1,12,45,846.5,81.0,5.4,12.5,493.0,883.82,720.03
2018,12,1,13,0,832.0,82.0,5.4,12.5,479.0,860.22,702.9
2018,12,1,13,15,783.0,88.5,5.35,12.45,451.0,810.5,665.73
2018,12,1,13,30,734.0,95.0,5.3,12.4,423.0,764.77,631.49
2018,12,1,13,45,674.5,97.5,5.3,12.35,386.0,699.86,582.11
2018,12,1,14,0,615.0,100.0,5.3,12.3,349.0,635.36,532.35
2018,12,1,14,15,637.0,88.5,5.2,12.2,329.0,617.31,518.84
2018,12,1,14,30,659.0,77.0,5.1,12.1,309.0,595.39,501.87
2018,12,1,14,45,677.5,69.5,5.05,12.0,286.0,572.24,483.05
2018,12,1,15,0,696.0,62.0,5.0,11.9,263.0,541.53,457.0
2018,12,1,15,15,649.0,58.0,5.0,11.9,224.0,480.7,404.56
2018,12,1,15,30,602.0,54.0,5.0,11.9,185.0,418.39,349.55
2018,12,1,15,45,534.5,48.0,4.65,11.45,145.5,346.47,285.29
2018,12,1,16,0,467.0,42.0,4.3,11.0,106.0,280.07,224.13
2018,12,1,16,15,347.5,32.5,4.15,10.7,70.5,195.94,143.84
2018,12,1,16,30,228.0,23.0,4.0,10.4,35.0,114.53,0.0
2018,12,1,16,45,114.0,11.5,3.9,10.1,17.5,42.93,0.0
2018,12,1,17,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.95,6.6,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,2,7,15,156.5,10.5,1.7,6.2,18.5,53.85,0.0
2018,12,2,7,30,313.0,21.0,1.6,6.5,37.0,140.64,0.0
2018,12,2,7,45,441.5,27.5,1.55,6.8,74.0,221.89,162.59
2018,12,2,8,0,570.0,34.0,1.5,7.1,111.0,311.96,250.16
2018,12,2,8,15,636.5,38.0,1.45,7.4,152.0,380.73,313.06
2018,12,2,8,30,703.0,42.0,1.4,7.7,193.0,454.48,377.47
2018,12,2,8,45,743.5,45.5,1.35,8.0,233.0,516.81,430.29
2018,12,2,9,0,784.0,49.0,1.3,8.3,273.0,580.89,482.21
2018,12,2,9,15,806.5,52.0,1.3,8.6,308.5,633.35,522.76
2018,12,2,9,30,829.0,55.0,1.3,8.9,344.0,678.9,555.71
2018,12,2,9,45,843.0,58.5,1.25,9.15,375.0,723.56,586.76
2018,12,2,10,0,857.0,62.0,1.2,9.4,406.0,766.4,615.67
2018,12,2,10,15,870.5,63.0,1.2,9.6,431.5,803.41,640.53
2018,12,2,10,30,884.0,64.0,1.2,9.8,457.0,838.08,663.43
2018,12,2,10,45,892.5,64.5,1.15,9.95,475.0,865.14,680.14
2018,12,2,11,0,901.0,65.0,1.1,10.1,493.0,889.18,694.67
2018,12,2,11,15,906.0,65.5,1.05,10.35,504.5,906.89,704.51
2018,12,2,11,30,911.0,66.0,1.0,10.6,516.0,921.17,712.09
2018,12,2,11,45,899.0,70.0,0.95,10.8,516.5,921.07,710.11
2018,12,2,12,0,887.0,74.0,0.9,11.0,517.0,917.24,705.96
2018,12,2,12,15,893.5,72.0,0.9,11.15,515.5,918.87,706.82
2018,12,2,12,30,900.0,70.0,0.9,11.3,514.0,916.89,705.3
2018,12,2,12,45,826.5,84.0,0.9,11.4,485.0,869.07,672.82
2018,12,2,13,0,753.0,98.0,0.9,11.5,456.0,814.87,636.2
2018,12,2,13,15,715.0,101.5,0.85,11.45,431.0,772.62,607.18
2018,12,2,13,30,677.0,105.0,0.8,11.4,406.0,728.8,576.6
2018,12,2,13,45,770.0,82.5,0.75,11.3,407.0,754.57,595.86
2018,12,2,14,0,863.0,60.0,0.7,11.2,408.0,769.86,606.62
2018,12,2,14,15,754.5,71.0,0.7,11.05,358.0,680.59,543.38
2018,12,2,14,30,646.0,82.0,0.7,10.9,308.0,592.32,480.15
2018,12,2,14,45,607.5,76.5,0.7,10.7,271.5,533.24,435.86
2018,12,2,15,0,569.0,71.0,0.7,10.5,235.0,475.42,390.67
2018,12,2,15,15,577.0,62.0,0.7,10.5,207.0,442.95,363.75
2018,12,2,15,30,585.0,53.0,0.7,10.5,179.0,408.28,333.25
2018,12,2,15,45,424.5,49.5,0.85,10.15,130.5,293.53,238.42
2018,12,2,16,0,264.0,46.0,1.0,9.8,82.0,192.65,152.95
2018,12,2,16,15,181.5,32.5,1.1,9.6,53.0,130.25,94.53
2018,12,2,16,30,99.0,19.0,1.2,9.4,24.0,66.54,0.0
2018,12,2,16,45,49.5,9.5,1.3,9.15,12.0,22.8,0.0
2018,12,2,17,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,5.3,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.7,4.65,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.75,4.55,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.9,4.15,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.9,4.05,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,12,3,7,15,62.5,9.5,3.0,4.3,12.5,26.24,0.0
2018,12,3,7,30,125.0,19.0,3.1,4.6,25.0,74.1,0.0
2018,12,3,7,45,123.5,28.0,3.2,4.95,39.0,100.57,72.05
2018,12,3,8,0,122.0,37.0,3.3,5.3,53.0,105.89,84.31
2018,12,3,8,15,61.0,50.5,3.25,5.7,58.5,89.2,72.12
2018,12,3,8,30,0.0,64.0,3.2,6.1,64.0,60.36,47.24
2018,12,3,8,45,54.0,85.5,3.2,6.5,101.0,121.79,101.91
2018,12,3,9,0,108.0,107.0,3.2,6.9,138.0,193.81,165.13
2018,12,3,9,15,373.0,95.0,3.15,7.3,221.0,387.61,333.35
2018,12,3,9,30,638.0,83.0,3.1,7.7,304.0,585.27,496.88
2018,12,3,9,45,736.0,73.0,3.1,8.1,350.0,666.28,558.6
2018,12,3,10,0,834.0,63.0,3.1,8.5,396.0,755.42,625.3
2018,12,3,10,15,706.0,91.5,3.1,8.7,385.5,715.94,593.05
2018,12,3,10,30,578.0,120.0,3.1,8.9,375.0,661.02,549.72
2018,12,3,10,45,391.0,163.0,3.15,9.15,338.5,557.35,464.87
2018,12,3,11,0,204.0,206.0,3.2,9.4,302.0,419.29,350.05
2018,12,3,11,15,198.0,210.5,3.2,9.55,305.5,421.9,352.18
2018,12,3,11,30,192.0,215.0,3.2,9.7,309.0,423.79,353.11
2018,12,3,11,45,292.0,202.5,3.15,9.85,347.0,517.67,430.23
2018,12,3,12,0,392.0,190.0,3.1,10.0,385.0,593.88,491.68
2018,12,3,12,15,396.5,188.0,3.1,10.15,384.0,612.67,505.23
2018,12,3,12,30,401.0,186.0,3.1,10.3,383.0,611.88,504.47
2018,12,3,12,45,404.5,180.0,3.05,10.4,375.0,603.7,498.2
2018,12,3,13,0,408.0,174.0,3.0,10.5,367.0,593.7,490.6
2018,12,3,13,15,284.5,177.5,3.0,10.55,309.5,466.62,388.49
2018,12,3,13,30,161.0,181.0,3.0,10.6,252.0,345.05,288.24
2018,12,3,13,45,98.0,161.5,3.0,10.7,204.0,265.65,221.98
2018,12,3,14,0,35.0,142.0,3.0,10.8,156.0,175.81,145.53
2018,12,3,14,15,34.0,126.5,3.0,10.75,139.5,156.6,129.69
2018,12,3,14,30,33.0,111.0,3.0,10.7,123.0,137.56,113.7
2018,12,3,14,45,57.0,108.0,3.05,10.6,125.5,151.14,125.96
2018,12,3,15,0,81.0,105.0,3.1,10.5,128.0,174.05,145.68
2018,12,3,15,15,40.5,75.5,3.1,10.5,87.0,100.97,82.29
2018,12,3,15,30,0.0,46.0,3.1,10.5,46.0,40.6,29.46
2018,12,3,15,45,0.0,35.5,2.95,9.95,35.5,31.3,21.28
2018,12,3,16,0,0.0,25.0,2.8,9.4,25.0,22.02,13.0
2018,12,3,16,15,11.0,17.0,2.8,9.15,17.5,19.6,9.79
2018,12,3,16,30,22.0,9.0,2.8,8.9,10.0,19.98,0.0
2018,12,3,16,45,11.0,4.5,2.8,8.65,5.0,7.25,0.0
2018,12,3,17,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.45,7.55,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.55,7.25,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.45,7.15,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.4,7.05,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.45,6.95,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.55,6.9,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.65,6.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.75,6.85,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.05,6.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.05,6.75,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,12,4,7,15,11.5,5.0,4.05,6.65,5.5,7.77,0.0
2018,12,4,7,30,23.0,10.0,4.1,6.8,11.0,18.49,0.0
2018,12,4,7,45,11.5,18.0,4.2,6.95,18.5,20.62,10.13
2018,12,4,8,0,0.0,26.0,4.3,7.1,26.0,22.91,13.81
2018,12,4,8,15,0.0,35.0,4.3,7.45,35.0,30.86,21.07
2018,12,4,8,30,0.0,44.0,4.3,7.8,44.0,38.83,28.23
2018,12,4,8,45,0.0,46.0,4.3,8.2,46.0,40.59,29.89
2018,12,4,9,0,0.0,48.0,4.3,8.6,48.0,42.35,31.46
2018,12,4,9,15,0.5,60.5,4.3,9.05,60.5,53.79,41.38
2018,12,4,9,30,1.0,73.0,4.3,9.5,73.0,65.85,51.75
2018,12,4,9,45,4.5,100.0,4.35,9.95,101.5,95.67,77.39
2018,12,4,10,0,8.0,127.0,4.4,10.4,130.0,126.68,103.72
2018,12,4,10,15,14.5,145.0,4.3,10.7,151.0,150.98,124.25
2018,12,4,10,30,21.0,163.0,4.2,11.0,172.0,175.9,145.1
2018,12,4,10,45,23.5,171.0,4.1,11.25,181.5,186.48,153.69
2018,12,4,11,0,26.0,179.0,4.0,11.5,191.0,197.27,162.43
2018,12,4,11,15,27.5,184.0,3.8,11.75,197.0,219.15,180.24
2018,12,4,11,30,29.0,189.0,3.6,12.0,203.0,226.43,185.92
2018,12,4,11,45,25.5,175.5,3.4,12.25,188.0,206.48,169.09
2018,12,4,12,0,22.0,162.0,3.2,12.5,173.0,174.13,142.07
2018,12,4,12,15,11.0,125.0,3.05,12.5,130.5,124.97,100.75
2018,12,4,12,30,0.0,88.0,2.9,12.5,88.0,78.16,60.97
2018,12,4,12,45,0.0,85.0,2.7,12.55,85.0,75.32,58.64
2018,12,4,13,0,0.0,82.0,2.5,12.6,82.0,72.58,56.35
2018,12,4,13,15,0.0,78.0,2.55,12.45,78.0,69.01,53.42
2018,12,4,13,30,0.0,74.0,2.6,12.3,74.0,65.45,50.49
2018,12,4,13,45,2.0,85.0,2.65,12.15,86.0,77.52,60.96
2018,12,4,14,0,4.0,96.0,2.7,12.0,98.0,90.47,72.18
2018,12,4,14,15,3.5,95.5,2.8,11.75,97.0,90.09,71.99
2018,12,4,14,30,3.0,95.0,2.9,11.5,96.0,89.97,72.02
2018,12,4,14,45,1.5,82.0,2.95,11.3,82.5,76.08,60.18
2018,12,4,15,0,0.0,69.0,3.0,11.1,69.0,62.4,48.43
2018,12,4,15,15,0.0,55.0,3.0,11.1,55.0,48.81,36.65
2018,12,4,15,30,0.0,41.0,3.0,11.1,41.0,36.16,25.59
2018,12,4,15,45,0.0,32.5,3.0,10.5,32.5,28.64,18.94
2018,12,4,16,0,0.0,24.0,3.0,9.9,24.0,21.13,12.22
2018,12,4,16,15,3.0,16.5,2.9,9.65,16.5,15.71,6.72
2018,12,4,16,30,6.0,9.0,2.8,9.4,9.0,10.11,0.0
2018,12,4,16,45,3.0,4.5,2.7,9.1,4.5,4.96,0.0
2018,12,4,17,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.9,8.35,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.05,8.4,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.15,8.4,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.15,8.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.05,8.3,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.0,8.25,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.95,8.15,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.0,3.95,8.1,2.0,1.82,0.0
2018,12,5,7,30,0.0,4.0,4.0,8.1,4.0,3.51,0.0
2018,12,5,7,45,14.5,9.5,4.0,8.15,11.5,15.71,6.05
2018,12,5,8,0,29.0,15.0,4.0,8.2,19.0,28.69,18.56
2018,12,5,8,15,14.5,21.0,4.0,8.25,23.0,25.96,16.86
2018,12,5,8,30,0.0,27.0,4.0,8.3,27.0,23.76,15.07
2018,12,5,8,45,0.0,31.0,3.95,8.4,31.0,27.3,18.26
2018,12,5,9,0,0.0,35.0,3.9,8.5,35.0,30.83,21.41
2018,12,5,9,15,0.0,35.0,3.9,8.7,35.0,30.83,21.4
2018,12,5,9,30,0.0,35.0,3.9,8.9,35.0,30.84,21.37
2018,12,5,9,45,6.5,55.0,3.9,9.1,57.5,53.44,41.24
2018,12,5,10,0,13.0,75.0,3.9,9.3,80.0,81.71,65.84
2018,12,5,10,15,7.5,88.0,3.8,9.55,91.0,85.03,68.28
2018,12,5,10,30,2.0,101.0,3.7,9.8,102.0,93.33,75.0
2018,12,5,10,45,6.0,119.5,3.6,10.05,122.5,115.42,93.8
2018,12,5,11,0,10.0,138.0,3.5,10.3,143.0,138.09,112.93
2018,12,5,11,15,13.5,133.5,3.4,10.55,140.0,136.24,111.3
2018,12,5,11,30,17.0,129.0,3.3,10.8,137.0,134.62,109.93
2018,12,5,11,45,18.5,130.5,3.2,11.05,139.5,137.52,112.3
2018,12,5,12,0,20.0,132.0,3.1,11.3,142.0,150.49,123.09
2018,12,5,12,15,16.0,107.5,3.0,11.45,115.5,119.69,97.03
2018,12,5,12,30,12.0,83.0,2.9,11.6,89.0,84.33,67.01
2018,12,5,12,45,6.5,66.5,2.8,11.7,69.5,64.61,50.05
2018,12,5,13,0,1.0,50.0,2.7,11.8,50.0,45.03,33.11
2018,12,5,13,15,1.0,80.5,2.7,11.9,80.5,72.1,56.24
2018,12,5,13,30,1.0,111.0,2.7,12.0,111.0,102.64,82.17
2018,12,5,13,45,3.0,113.0,2.65,12.05,114.0,106.85,85.87
2018,12,5,14,0,5.0,115.0,2.6,12.1,117.0,111.22,89.73
2018,12,5,14,15,17.5,111.0,2.6,12.05,117.0,117.24,95.41
2018,12,5,14,30,30.0,107.0,2.6,12.0,117.0,130.79,107.37
2018,12,5,14,45,195.5,98.5,2.65,11.95,155.0,257.85,217.91
2018,12,5,15,0,361.0,90.0,2.7,11.9,193.0,360.26,303.5
2018,12,5,15,15,337.5,81.0,2.7,11.9,166.0,319.02,267.37
2018,12,5,15,30,314.0,72.0,2.7,11.9,139.0,279.24,232.13
2018,12,5,15,45,274.5,59.0,2.55,11.3,108.5,228.15,186.97
2018,12,5,16,0,235.0,46.0,2.4,10.7,78.0,180.74,143.86
2018,12,5,16,15,170.5,33.0,2.4,10.4,52.0,127.67,92.17
2018,12,5,16,30,106.0,20.0,2.4,10.1,26.0,70.73,0.0
2018,12,5,16,45,53.0,10.0,2.45,9.85,13.0,24.44,0.0
2018,12,5,17,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,6,7,15,88.0,9.0,2.65,6.8,12.5,32.54,0.0
2018,12,6,7,30,176.0,18.0,2.7,7.1,25.0,74.32,0.0
2018,12,6,7,45,308.0,27.5,2.75,7.45,58.5,171.12,116.01
2018,12,6,8,0,440.0,37.0,2.8,7.8,92.0,258.36,206.02
2018,12,6,8,15,516.0,43.0,2.8,8.15,130.5,326.51,269.31
2018,12,6,8,30,592.0,49.0,2.8,8.5,169.0,401.26,335.89
2018,12,6,8,45,641.0,53.0,2.8,8.9,208.0,459.74,387.39
2018,12,6,9,0,690.0,57.0,2.8,9.3,247.0,525.35,442.75
2018,12,6,9,15,727.0,59.0,2.8,9.75,283.0,582.7,489.58
2018,12,6,9,30,764.0,61.0,2.8,10.2,319.0,640.69,533.99
2018,12,6,9,45,791.5,61.5,2.75,10.65,351.0,689.93,569.94
2018,12,6,10,0,819.0,62.0,2.7,11.1,383.0,738.32,604.39
2018,12,6,10,15,833.0,63.5,2.65,11.45,408.0,775.88,630.23
2018,12,6,10,30,847.0,65.0,2.6,11.8,433.0,803.25,648.2
2018,12,6,10,45,856.0,66.0,2.5,12.2,451.5,830.82,665.69
2018,12,6,11,0,865.0,67.0,2.4,12.6,470.0,855.55,680.88
2018,12,6,11,15,870.5,67.5,2.35,12.85,481.5,873.49,691.9
2018,12,6,11,30,876.0,68.0,2.3,13.1,493.0,888.19,700.68
2018,12,6,11,45,878.0,68.5,2.2,13.35,497.5,896.35,704.44
2018,12,6,12,0,880.0,69.0,2.1,13.6,502.0,901.05,705.89
2018,12,6,12,15,879.5,68.5,2.05,13.75,499.0,898.66,703.3
2018,12,6,12,30,879.0,68.0,2.0,13.9,496.0,892.79,698.5
2018,12,6,12,45,875.5,67.5,1.95,14.0,486.0,880.77,689.7
2018,12,6,13,0,872.0,67.0,1.9,14.1,476.0,865.42,678.74
2018,12,6,13,15,864.0,66.0,1.85,14.15,458.5,842.27,662.52
2018,12,6,13,30,856.0,65.0,1.8,14.2,441.0,816.18,644.3
2018,12,6,13,45,842.5,63.5,1.75,14.2,416.5,782.15,620.47
2018,12,6,14,0,829.0,62.0,1.7,14.2,392.0,753.11,600.15
2018,12,6,14,15,810.0,60.0,1.6,14.15,362.0,709.44,568.52
2018,12,6,14,30,791.0,58.0,1.5,14.1,332.0,664.31,535.47
2018,12,6,14,45,763.5,55.5,1.35,14.0,297.0,611.54,495.78
2018,12,6,15,0,736.0,53.0,1.2,13.9,262.0,558.59,453.79
2018,12,6,15,15,693.5,49.5,1.2,13.9,223.5,495.6,403.04
2018,12,6,15,30,651.0,46.0,1.2,13.9,185.0,434.48,351.89
2018,12,6,15,45,585.0,41.0,1.0,13.1,145.5,362.13,290.2
2018,12,6,16,0,519.0,36.0,0.8,12.3,106.0,294.71,230.33
2018,12,6,16,15,396.0,28.5,0.85,12.15,70.5,213.77,153.04
2018,12,6,16,30,273.0,21.0,0.9,12.0,35.0,129.66,0.0
2018,12,6,16,45,136.5,10.5,0.95,11.8,17.5,49.23,0.0
2018,12,6,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,7,7,15,18.5,7.0,2.15,6.35,7.5,6.37,0.0
2018,12,7,7,30,37.0,14.0,2.2,6.7,15.0,24.85,0.0
2018,12,7,7,45,22.0,26.5,2.25,7.0,27.5,36.87,20.66
2018,12,7,8,0,7.0,39.0,2.3,7.3,40.0,40.8,28.7
2018,12,7,8,15,9.0,55.0,2.25,7.5,56.5,58.28,44.61
2018,12,7,8,30,11.0,71.0,2.2,7.7,73.0,75.76,60.29
2018,12,7,8,45,59.0,88.0,2.15,7.95,103.5,129.08,107.42
2018,12,7,9,0,107.0,105.0,2.1,8.2,134.0,191.09,161.53
2018,12,7,9,15,269.5,106.5,2.0,8.45,193.5,316.23,269.68
2018,12,7,9,30,432.0,108.0,1.9,8.7,253.0,458.27,387.36
2018,12,7,9,45,611.5,88.0,1.8,9.0,314.5,591.09,493.32
2018,12,7,10,0,791.0,68.0,1.7,9.3,376.0,722.86,590.82
2018,12,7,10,15,792.5,72.0,1.65,9.8,397.5,752.78,609.3
2018,12,7,10,30,794.0,76.0,1.6,10.3,419.0,779.92,626.46
2018,12,7,10,45,834.0,71.5,1.5,10.8,445.5,826.37,656.68
2018,12,7,11,0,874.0,67.0,1.4,11.3,472.0,862.38,678.51
2018,12,7,11,15,879.5,67.0,1.25,11.8,483.5,879.86,686.34
2018,12,7,11,30,885.0,67.0,1.1,12.3,495.0,894.07,691.88
2018,12,7,11,45,887.5,67.5,0.95,12.85,499.5,902.84,693.41
2018,12,7,12,0,890.0,68.0,0.8,13.4,504.0,908.12,692.53
2018,12,7,12,15,889.0,67.5,0.75,13.6,501.0,905.36,689.15
2018,12,7,12,30,888.0,67.0,0.7,13.8,498.0,899.09,683.7
2018,12,7,12,45,884.5,66.5,0.65,14.05,488.0,887.1,674.48
2018,12,7,13,0,881.0,66.0,0.6,14.3,478.0,871.74,663.23
2018,12,7,13,15,872.0,65.0,0.6,14.35,460.0,847.68,647.72
2018,12,7,13,30,863.0,64.0,0.6,14.4,442.0,820.69,630.3
2018,12,7,13,45,849.5,63.0,0.6,14.4,418.0,787.26,608.47
2018,12,7,14,0,836.0,62.0,0.6,14.4,394.0,758.8,589.95
2018,12,7,14,15,815.5,60.5,0.55,14.3,363.5,714.52,559.34
2018,12,7,14,30,795.0,59.0,0.5,14.2,333.0,668.84,527.4
2018,12,7,14,45,765.5,56.0,0.5,14.15,297.5,613.98,488.63
2018,12,7,15,0,736.0,53.0,0.5,14.1,262.0,559.1,447.47
2018,12,7,15,15,683.5,50.5,0.5,14.1,222.0,491.34,394.27
2018,12,7,15,30,631.0,48.0,0.5,14.1,182.0,426.19,341.19
2018,12,7,15,45,573.0,42.0,0.5,13.5,144.0,357.7,284.16
2018,12,7,16,0,515.0,36.0,0.5,12.9,106.0,293.49,227.97
2018,12,7,16,15,379.0,28.0,0.5,12.7,69.5,206.99,147.3
2018,12,7,16,30,243.0,20.0,0.5,12.5,33.0,118.91,0.0
2018,12,7,16,45,121.5,10.0,0.55,12.3,16.5,44.58,0.0
2018,12,7,17,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,11.55,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.25,11.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.25,11.3,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,10.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.35,5.85,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,8,7,15,90.5,8.5,2.65,6.0,12.0,7.73,0.0
2018,12,8,7,30,181.0,17.0,2.7,6.4,24.0,74.39,0.0
2018,12,8,7,45,313.0,26.5,2.75,6.75,56.5,169.05,107.75
2018,12,8,8,0,445.0,36.0,2.8,7.1,89.0,257.71,204.64
2018,12,8,8,15,521.5,42.0,2.8,7.45,128.0,326.05,268.83
2018,12,8,8,30,598.0,48.0,2.8,7.8,167.0,401.05,335.99
2018,12,8,8,45,646.5,52.0,2.75,8.15,205.5,459.34,387.63
2018,12,8,9,0,695.0,56.0,2.7,8.5,244.0,524.75,443.04
2018,12,8,9,15,731.5,59.0,2.75,9.0,281.0,583.09,490.91
2018,12,8,9,30,768.0,62.0,2.8,9.5,318.0,642.12,536.53
2018,12,8,9,45,796.5,62.5,2.8,10.0,350.0,692.32,573.48
2018,12,8,10,0,825.0,63.0,2.8,10.5,382.0,741.72,608.98
2018,12,8,10,15,839.5,64.5,2.8,10.9,407.5,779.97,635.63
2018,12,8,10,30,854.0,66.0,2.8,11.3,433.0,816.0,660.32
2018,12,8,10,45,864.0,67.5,2.8,11.65,452.5,837.44,674.16
2018,12,8,11,0,874.0,69.0,2.8,12.0,472.0,864.0,691.79
2018,12,8,11,15,869.5,71.5,2.7,12.25,481.0,875.98,698.26
2018,12,8,11,30,865.0,74.0,2.6,12.5,490.0,893.45,708.82
2018,12,8,11,45,866.5,74.5,2.55,12.7,494.5,901.39,713.1
2018,12,8,12,0,868.0,75.0,2.5,12.9,499.0,905.84,715.1
2018,12,8,12,15,874.5,73.0,2.45,13.0,498.0,898.92,709.47
2018,12,8,12,30,881.0,71.0,2.4,13.1,497.0,897.62,708.11
2018,12,8,12,45,873.5,71.5,2.3,13.2,486.5,883.55,697.3
2018,12,8,13,0,866.0,72.0,2.2,13.3,476.0,874.91,690.61
2018,12,8,13,15,857.0,71.0,2.15,13.3,458.5,850.95,673.76
2018,12,8,13,30,848.0,70.0,2.1,13.3,441.0,824.03,654.95
2018,12,8,13,45,834.5,68.5,2.05,13.3,416.5,790.0,630.95
2018,12,8,14,0,821.0,67.0,2.0,13.3,392.0,753.63,605.1
2018,12,8,14,15,801.0,65.0,1.95,13.2,362.0,709.58,573.47
2018,12,8,14,30,781.0,63.0,1.9,13.1,332.0,664.11,540.31
2018,12,8,14,45,751.5,60.0,1.8,12.95,296.5,609.78,499.47
2018,12,8,15,0,722.0,57.0,1.7,12.8,261.0,555.41,456.18
2018,12,8,15,15,678.5,53.0,1.7,12.8,222.5,491.79,404.14
