Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,15,30,635.0,49.0,1.7,12.8,184.0,430.09,351.81
2018,12,8,15,45,566.5,43.5,1.75,11.95,144.5,361.2,292.86
2018,12,8,16,0,498.0,38.0,1.8,11.1,105.0,293.71,232.69
2018,12,8,16,15,345.0,28.5,1.9,10.75,67.0,194.42,140.78
2018,12,8,16,30,192.0,19.0,2.0,10.4,29.0,100.75,0.0
2018,12,8,16,45,96.0,9.5,2.1,10.1,14.5,36.81,0.0
2018,12,8,17,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,9,7,15,9.5,5.0,2.45,6.6,5.5,0.0,0.0
2018,12,9,7,30,19.0,10.0,2.5,6.6,11.0,15.25,0.0
2018,12,9,7,45,21.5,17.5,2.5,6.6,19.5,28.71,13.45
2018,12,9,8,0,24.0,25.0,2.5,6.6,28.0,33.52,22.46
2018,12,9,8,15,75.5,48.0,2.5,6.7,62.0,93.81,75.37
2018,12,9,8,30,127.0,71.0,2.5,6.8,96.0,153.18,128.07
2018,12,9,8,45,103.5,74.0,2.5,6.85,97.0,145.99,122.97
2018,12,9,9,0,80.0,77.0,2.5,6.9,98.0,137.5,116.05
2018,12,9,9,15,40.0,77.5,2.5,7.05,88.0,103.34,85.9
2018,12,9,9,30,0.0,78.0,2.5,7.2,78.0,70.5,56.21
2018,12,9,9,45,35.0,104.5,2.45,7.3,118.0,131.61,110.23
2018,12,9,10,0,70.0,131.0,2.4,7.4,158.0,190.47,161.34
2018,12,9,10,15,161.0,149.5,2.4,7.55,217.0,301.48,256.74
2018,12,9,10,30,252.0,168.0,2.4,7.7,276.0,419.79,354.86
2018,12,9,10,45,193.5,179.0,2.35,7.9,264.0,372.58,313.89
2018,12,9,11,0,135.0,190.0,2.3,8.1,252.0,338.36,283.8
2018,12,9,11,15,119.0,185.0,2.3,8.15,240.5,319.04,267.54
2018,12,9,11,30,103.0,180.0,2.3,8.2,229.0,299.17,250.71
2018,12,9,11,45,84.0,188.5,2.25,8.25,229.0,276.38,231.22
2018,12,9,12,0,65.0,197.0,2.2,8.3,229.0,269.92,225.04
2018,12,9,12,15,64.5,187.5,2.25,8.4,219.0,257.48,214.86
2018,12,9,12,30,64.0,178.0,2.3,8.5,209.0,245.16,204.79
2018,12,9,12,45,92.0,183.0,2.3,8.6,226.5,276.33,231.61
2018,12,9,13,0,120.0,188.0,2.3,8.7,244.0,323.2,270.74
2018,12,9,13,15,254.0,174.0,2.35,8.85,286.5,436.4,366.24
2018,12,9,13,30,388.0,160.0,2.4,9.0,329.0,543.46,453.66
2018,12,9,13,45,374.0,152.0,2.45,9.1,307.5,512.37,428.54
2018,12,9,14,0,360.0,144.0,2.5,9.2,286.0,464.89,391.29
2018,12,9,14,15,412.0,121.5,2.5,9.25,272.5,481.15,405.61
2018,12,9,14,30,464.0,99.0,2.5,9.3,259.0,476.26,402.57
2018,12,9,14,45,525.0,80.0,2.5,9.3,243.0,483.19,408.42
2018,12,9,15,0,586.0,61.0,2.5,9.3,227.0,476.94,402.83
2018,12,9,15,15,431.5,52.5,2.5,9.3,165.0,346.91,293.67
2018,12,9,15,30,277.0,44.0,2.5,9.3,103.0,222.71,187.32
2018,12,9,15,45,238.5,38.0,2.3,8.95,81.0,182.56,150.91
2018,12,9,16,0,200.0,32.0,2.1,8.6,59.0,146.22,116.84
2018,12,9,16,15,137.0,22.0,2.1,8.4,37.5,98.06,70.26
2018,12,9,16,30,74.0,12.0,2.1,8.2,16.0,48.11,0.0
2018,12,9,16,45,37.0,6.0,2.1,7.95,8.0,16.37,0.0
2018,12,9,17,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,10,7,15,6.0,5.0,1.75,7.8,5.0,0.0,0.0
2018,12,10,7,30,12.0,10.0,1.8,8.0,10.0,12.96,0.0
2018,12,10,7,45,11.0,23.0,1.8,8.2,23.5,27.93,12.07
2018,12,10,8,0,10.0,36.0,1.8,8.4,37.0,42.48,29.66
2018,12,10,8,15,29.0,53.0,1.9,8.75,58.0,71.12,55.23
2018,12,10,8,30,48.0,70.0,2.0,9.1,79.0,101.28,82.06
2018,12,10,8,45,61.0,80.5,2.1,9.45,95.0,120.75,99.6
2018,12,10,9,0,74.0,91.0,2.2,9.8,111.0,151.98,126.89
2018,12,10,9,15,40.5,87.0,2.25,10.2,98.0,114.98,94.78
2018,12,10,9,30,7.0,83.0,2.3,10.6,85.0,80.72,64.47
2018,12,10,9,45,33.0,118.0,2.3,11.0,130.5,146.53,121.21
2018,12,10,10,0,59.0,153.0,2.3,11.4,176.0,209.95,174.63
2018,12,10,10,15,44.5,156.0,2.25,11.7,174.0,201.66,166.71
2018,12,10,10,30,30.0,159.0,2.2,12.0,172.0,192.85,158.53
2018,12,10,10,45,60.5,174.0,2.15,12.3,201.5,237.07,195.7
2018,12,10,11,0,91.0,189.0,2.1,12.6,231.0,282.67,233.29
2018,12,10,11,15,182.0,190.5,2.0,12.8,277.0,382.02,315.14
2018,12,10,11,30,273.0,192.0,1.9,13.0,323.0,484.67,396.61
2018,12,10,11,45,250.0,194.0,1.85,13.2,314.5,468.2,381.96
2018,12,10,12,0,227.0,196.0,1.8,13.4,306.0,450.58,367.26
2018,12,10,12,15,450.0,153.5,1.8,13.45,370.5,618.61,501.57
2018,12,10,12,30,673.0,111.0,1.8,13.5,435.0,774.17,616.26
2018,12,10,12,45,414.5,155.0,1.8,13.6,353.0,582.14,470.57
2018,12,10,13,0,156.0,199.0,1.8,13.7,271.0,369.25,301.01
2018,12,10,13,15,122.0,190.0,1.9,13.7,245.0,326.49,267.63
2018,12,10,13,30,88.0,181.0,2.0,13.7,219.0,269.39,221.32
2018,12,10,13,45,120.5,160.0,2.05,13.7,209.0,283.32,234.21
2018,12,10,14,0,153.0,139.0,2.1,13.7,199.0,280.11,232.94
2018,12,10,14,15,471.0,98.0,2.05,13.6,263.5,496.83,413.1
2018,12,10,14,30,789.0,57.0,2.0,13.5,328.0,663.24,541.44
2018,12,10,14,45,776.5,53.0,2.0,13.4,296.5,619.28,507.07
2018,12,10,15,0,764.0,49.0,2.0,13.3,265.0,573.95,471.63
2018,12,10,15,15,722.0,46.5,2.0,13.3,226.5,511.62,420.38
2018,12,10,15,30,680.0,44.0,2.0,13.3,188.0,450.98,368.68
2018,12,10,15,45,614.5,39.0,1.85,12.35,148.0,377.65,305.81
2018,12,10,16,0,549.0,34.0,1.7,11.4,108.0,309.25,244.53
2018,12,10,16,15,423.0,27.0,1.8,11.05,72.0,220.01,159.36
2018,12,10,16,30,297.0,20.0,1.9,10.7,36.0,139.1,0.0
2018,12,10,16,45,148.5,10.0,2.0,10.3,18.0,53.08,0.0
2018,12,10,17,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,11,7,15,96.5,7.0,1.45,6.95,10.0,0.0,0.0
2018,12,11,7,30,193.0,14.0,1.4,7.3,20.0,74.5,0.0
2018,12,11,7,45,352.0,22.5,1.35,7.7,54.0,175.64,95.73
2018,12,11,8,0,511.0,31.0,1.3,8.1,88.0,272.77,211.8
2018,12,11,8,15,584.5,35.5,1.35,8.6,127.0,341.6,276.8
2018,12,11,8,30,658.0,40.0,1.4,9.1,166.0,416.12,342.6
2018,12,11,8,45,702.5,43.5,1.45,9.65,205.0,478.18,396.18
2018,12,11,9,0,747.0,47.0,1.5,10.2,244.0,542.49,449.44
2018,12,11,9,15,760.5,52.0,1.55,10.6,277.0,589.93,487.74
2018,12,11,9,30,774.0,57.0,1.6,11.0,310.0,636.26,522.59
2018,12,11,9,45,794.0,59.5,1.65,11.45,341.0,682.83,556.38
2018,12,11,10,0,814.0,62.0,1.7,11.9,372.0,728.17,588.48
2018,12,11,10,15,836.5,62.0,1.75,12.2,399.5,770.68,618.25
2018,12,11,10,30,859.0,62.0,1.8,12.5,427.0,803.52,640.64
2018,12,11,10,45,867.0,63.5,1.85,12.8,445.5,831.52,659.45
2018,12,11,11,0,875.0,65.0,1.9,13.1,464.0,856.63,676.16
2018,12,11,11,15,870.5,67.0,1.95,13.25,473.0,868.28,683.74
2018,12,11,11,30,866.0,69.0,2.0,13.4,482.0,876.45,689.11
2018,12,11,11,45,875.5,68.0,2.1,13.55,489.0,889.81,698.82
2018,12,11,12,0,885.0,67.0,2.2,13.7,496.0,899.81,706.23
2018,12,11,12,15,884.5,66.5,2.25,13.8,493.0,897.94,705.07
2018,12,11,12,30,884.0,66.0,2.3,13.9,490.0,892.57,701.71
2018,12,11,12,45,837.0,74.5,2.4,13.95,469.5,863.03,681.87
2018,12,11,13,0,790.0,83.0,2.5,14.0,449.0,821.64,653.53
2018,12,11,13,15,631.5,112.5,2.55,13.95,398.5,712.89,574.97
2018,12,11,13,30,473.0,142.0,2.6,13.9,348.0,593.81,485.27
2018,12,11,13,45,558.0,116.5,2.65,13.9,346.5,627.07,513.67
2018,12,11,14,0,643.0,91.0,2.7,13.9,345.0,648.08,530.4
2018,12,11,14,15,679.5,78.0,2.6,13.75,328.0,638.76,523.62
2018,12,11,14,30,716.0,65.0,2.5,13.6,311.0,620.82,510.29
2018,12,11,14,45,721.0,58.0,2.4,13.45,283.5,588.02,485.22
2018,12,11,15,0,726.0,51.0,2.3,13.3,256.0,552.59,456.43
2018,12,11,15,15,676.5,48.5,2.3,13.3,217.5,487.34,402.39
2018,12,11,15,30,627.0,46.0,2.3,13.3,179.0,424.48,348.66
2018,12,11,15,45,511.5,43.0,2.1,12.3,136.5,334.72,272.36
2018,12,11,16,0,396.0,40.0,1.9,11.3,94.0,251.17,199.57
2018,12,11,16,15,288.0,30.0,2.05,11.0,62.0,174.4,126.7
2018,12,11,16,30,180.0,20.0,2.2,10.7,30.0,98.58,0.0
2018,12,11,16,45,90.0,10.0,2.35,10.35,15.0,35.88,0.0
2018,12,11,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,12,7,15,51.5,6.5,3.15,7.7,8.0,0.0,0.0
2018,12,12,7,30,103.0,13.0,3.3,7.9,16.0,44.6,0.0
2018,12,12,7,45,204.5,24.5,3.45,8.05,43.0,121.06,60.5
2018,12,12,8,0,306.0,36.0,3.6,8.2,70.0,194.66,151.62
2018,12,12,8,15,407.0,43.5,3.6,8.4,108.5,268.89,220.57
2018,12,12,8,30,508.0,51.0,3.6,8.6,147.0,352.54,295.17
2018,12,12,8,45,626.0,50.5,3.6,8.85,195.5,440.92,372.53
2018,12,12,9,0,744.0,50.0,3.6,9.1,244.0,543.03,458.94
2018,12,12,9,15,705.0,61.0,3.6,9.5,266.0,562.69,475.62
2018,12,12,9,30,666.0,72.0,3.6,9.9,288.0,581.72,490.8
2018,12,12,9,45,762.5,64.5,3.55,10.3,335.5,664.62,555.07
2018,12,12,10,0,859.0,57.0,3.5,10.7,383.0,748.05,617.29
2018,12,12,10,15,875.0,57.5,3.5,11.05,409.0,786.87,644.56
2018,12,12,10,30,891.0,58.0,3.5,11.4,435.0,823.55,670.13
2018,12,12,10,45,900.0,58.5,3.45,11.8,454.0,851.85,688.8
2018,12,12,11,0,909.0,59.0,3.4,12.2,473.0,877.19,705.17
2018,12,12,11,15,915.0,59.5,3.45,12.45,485.5,896.74,718.31
2018,12,12,11,30,921.0,60.0,3.5,12.7,498.0,912.92,729.1
2018,12,12,11,45,915.5,61.0,3.5,12.95,500.0,915.91,730.16
2018,12,12,12,0,910.0,62.0,3.5,13.2,502.0,915.24,728.84
2018,12,12,12,15,896.0,64.5,3.5,13.35,496.0,905.27,721.27
2018,12,12,12,30,882.0,67.0,3.5,13.5,490.0,891.83,711.4
2018,12,12,12,45,803.5,79.5,3.5,13.6,458.5,839.43,673.33
2018,12,12,13,0,725.0,92.0,3.5,13.7,427.0,780.55,630.39
2018,12,12,13,15,739.0,87.0,3.45,13.75,418.0,769.04,622.44
2018,12,12,13,30,753.0,82.0,3.4,13.8,409.0,759.38,615.6
2018,12,12,13,45,718.5,82.0,3.3,13.8,380.0,717.1,584.1
2018,12,12,14,0,684.0,82.0,3.2,13.8,351.0,669.54,548.49
2018,12,12,14,15,616.0,86.5,3.0,13.7,315.0,601.53,496.45
2018,12,12,14,30,548.0,91.0,2.8,13.6,279.0,535.07,443.88
2018,12,12,14,45,608.5,74.5,2.55,13.5,263.0,535.51,444.19
2018,12,12,15,0,669.0,58.0,2.3,13.4,247.0,524.78,434.41
2018,12,12,15,15,655.5,52.0,2.3,13.4,215.0,479.47,396.08
2018,12,12,15,30,642.0,46.0,2.3,13.4,183.0,433.61,355.91
2018,12,12,15,45,573.5,41.5,2.1,12.3,144.0,360.93,293.4
2018,12,12,16,0,505.0,37.0,1.9,11.2,105.0,298.57,237.01
2018,12,12,16,15,364.5,29.0,2.0,10.8,69.0,205.01,149.48
2018,12,12,16,30,224.0,21.0,2.1,10.4,33.0,115.34,0.0
2018,12,12,16,45,112.0,10.5,2.15,10.0,16.5,43.05,0.0
2018,12,12,17,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,13,7,15,91.0,6.5,2.6,6.1,9.0,0.0,0.0
2018,12,13,7,30,182.0,13.0,2.7,6.5,18.0,69.41,0.0
2018,12,13,7,45,341.0,21.5,2.8,6.9,51.0,167.84,78.34
2018,12,13,8,0,500.0,30.0,2.9,7.3,84.0,265.01,205.84
2018,12,13,8,15,577.0,35.0,3.0,7.75,123.0,335.16,274.09
2018,12,13,8,30,654.0,40.0,3.1,8.2,162.0,411.51,343.16
2018,12,13,8,45,701.0,43.5,3.15,8.6,201.5,474.77,399.52
2018,12,13,9,0,748.0,47.0,3.2,9.0,241.0,540.5,455.89
2018,12,13,9,15,778.5,50.0,3.25,9.45,277.5,596.72,502.6
2018,12,13,9,30,809.0,53.0,3.3,9.9,314.0,653.16,546.36
2018,12,13,9,45,828.5,55.0,3.4,10.4,345.5,693.39,576.26
2018,12,13,10,0,848.0,57.0,3.5,10.9,377.0,738.38,609.29
2018,12,13,10,15,862.5,58.0,3.5,11.25,402.5,776.41,636.32
2018,12,13,10,30,877.0,59.0,3.5,11.6,428.0,812.26,661.36
2018,12,13,10,45,886.5,60.5,3.55,11.95,448.0,842.1,681.93
2018,12,13,11,0,896.0,62.0,3.6,12.3,468.0,869.06,700.3
2018,12,13,11,15,901.5,62.0,3.55,12.5,480.0,887.4,712.12
2018,12,13,11,30,907.0,62.0,3.5,12.7,492.0,902.4,721.61
2018,12,13,11,45,909.5,62.5,3.5,12.95,497.5,911.94,727.43
2018,12,13,12,0,912.0,63.0,3.5,13.2,503.0,917.93,730.87
2018,12,13,12,15,909.5,63.0,3.5,13.35,500.0,915.12,728.41
2018,12,13,12,30,907.0,63.0,3.5,13.5,497.0,908.73,723.6
2018,12,13,12,45,900.5,63.5,3.45,13.6,487.0,895.93,714.15
2018,12,13,13,0,894.0,64.0,3.4,13.7,477.0,879.76,702.43
2018,12,13,13,15,885.0,63.5,3.35,13.75,460.0,856.84,686.04
2018,12,13,13,30,876.0,63.0,3.3,13.8,443.0,830.92,667.52
2018,12,13,13,45,863.0,61.5,3.25,13.8,419.0,797.57,643.6
2018,12,13,14,0,850.0,60.0,3.2,13.8,395.0,761.81,617.75
2018,12,13,14,15,830.0,58.5,3.1,13.65,365.0,725.43,591.26
2018,12,13,14,30,810.0,57.0,3.0,13.5,335.0,680.19,557.62
2018,12,13,14,45,781.5,54.5,2.9,13.4,300.0,626.59,516.82
2018,12,13,15,0,753.0,52.0,2.8,13.3,265.0,572.78,473.92
2018,12,13,15,15,710.5,49.0,2.8,13.3,226.5,510.01,421.81
2018,12,13,15,30,668.0,46.0,2.8,13.3,188.0,448.95,369.29
2018,12,13,15,45,600.0,41.0,2.55,12.2,148.0,374.75,305.34
2018,12,13,16,0,532.0,36.0,2.3,11.1,108.0,305.55,243.2
2018,12,13,16,15,405.5,28.5,2.35,10.65,72.0,221.82,162.49
2018,12,13,16,30,279.0,21.0,2.4,10.2,36.0,135.41,0.0
2018,12,13,16,45,139.5,10.5,2.45,9.7,18.0,51.49,0.0
2018,12,13,17,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,14,7,15,1.0,1.0,3.3,10.6,1.0,0.0,0.0
2018,12,14,7,30,2.0,2.0,3.5,10.9,2.0,2.45,0.0
2018,12,14,7,45,1.0,3.5,3.65,11.15,3.5,3.43,0.0
2018,12,14,8,0,0.0,5.0,3.8,11.4,5.0,4.38,0.0
2018,12,14,8,15,8.0,9.0,4.0,11.65,10.5,11.85,4.4
2018,12,14,8,30,16.0,13.0,4.2,11.9,16.0,21.75,13.18
2018,12,14,8,45,24.0,16.5,4.4,12.15,22.0,30.77,21.31
2018,12,14,9,0,32.0,20.0,4.6,12.4,28.0,40.48,30.08
2018,12,14,9,15,16.0,20.0,4.7,12.55,24.0,31.26,21.85
2018,12,14,9,30,0.0,20.0,4.8,12.7,20.0,17.59,9.57
2018,12,14,9,45,51.5,55.0,4.85,12.85,74.5,97.03,79.5
2018,12,14,10,0,103.0,90.0,4.9,13.0,129.0,178.81,150.26
2018,12,14,10,15,304.0,109.5,4.9,13.05,235.0,397.3,336.29
2018,12,14,10,30,505.0,129.0,4.9,13.1,341.0,596.1,498.6
2018,12,14,10,45,558.5,123.5,4.95,13.2,368.0,653.66,543.15
2018,12,14,11,0,612.0,118.0,5.0,13.3,395.0,705.54,582.81
2018,12,14,11,15,532.5,136.0,5.0,13.35,381.5,658.93,545.63
2018,12,14,11,30,453.0,154.0,5.0,13.4,368.0,616.34,510.69
2018,12,14,11,45,345.0,157.5,5.05,13.4,321.5,526.78,437.92
2018,12,14,12,0,237.0,161.0,5.1,13.4,275.0,415.05,346.35
2018,12,14,12,15,128.0,155.5,5.05,13.4,217.0,292.09,243.38
2018,12,14,12,30,19.0,150.0,5.0,13.4,159.0,159.11,129.45
2018,12,14,12,45,9.5,124.5,5.0,13.4,129.0,123.57,99.53
2018,12,14,13,0,0.0,99.0,5.0,13.4,99.0,89.27,70.32
2018,12,14,13,15,4.0,113.0,4.9,13.3,114.5,107.18,85.74
2018,12,14,13,30,8.0,127.0,4.8,13.2,130.0,125.7,101.61
2018,12,14,13,45,17.5,110.0,4.7,13.1,117.0,115.87,93.86
2018,12,14,14,0,27.0,93.0,4.6,13.0,104.0,112.63,91.64
2018,12,14,14,15,40.5,90.0,4.4,12.9,105.0,119.37,97.92
2018,12,14,14,30,54.0,87.0,4.2,12.8,106.0,125.27,103.37
2018,12,14,14,45,37.5,74.0,4.05,12.7,86.5,98.05,79.69
2018,12,14,15,0,21.0,61.0,3.9,12.6,67.0,72.16,57.05
2018,12,14,15,15,13.5,42.0,3.9,12.6,45.5,46.81,34.99
2018,12,14,15,30,6.0,23.0,3.9,12.6,24.0,24.0,15.08
2018,12,14,15,45,3.0,15.0,3.6,12.4,15.5,14.71,6.93
2018,12,14,16,0,0.0,7.0,3.3,12.2,7.0,6.14,0.0
2018,12,14,16,15,0.0,5.0,3.2,12.15,5.0,4.38,0.0
2018,12,14,16,30,0.0,3.0,3.1,12.1,3.0,2.63,0.0
2018,12,14,16,45,0.0,1.5,3.0,12.05,1.5,1.36,0.0
2018,12,14,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,15,7,15,8.0,2.5,2.35,10.85,2.5,0.0,0.0
2018,12,15,7,30,16.0,5.0,2.4,11.0,5.0,9.55,0.0
2018,12,15,7,45,8.0,10.5,2.5,11.15,10.5,12.34,0.0
2018,12,15,8,0,0.0,16.0,2.6,11.3,16.0,14.07,5.72
2018,12,15,8,15,0.0,18.5,2.65,11.45,18.5,16.26,8.1
2018,12,15,8,30,0.0,21.0,2.7,11.6,21.0,18.47,10.19
2018,12,15,8,45,0.0,24.5,2.75,11.7,24.5,21.55,12.98
2018,12,15,9,0,0.0,28.0,2.8,11.8,28.0,24.64,15.72
2018,12,15,9,15,0.0,40.5,2.75,12.0,40.5,35.7,25.3
2018,12,15,9,30,0.0,53.0,2.7,12.2,53.0,46.78,34.83
2018,12,15,9,45,25.0,96.0,2.65,12.45,105.5,114.58,93.47
2018,12,15,10,0,50.0,139.0,2.6,12.7,158.0,185.62,153.58
2018,12,15,10,15,44.0,146.5,2.55,12.9,164.0,189.83,156.45
2018,12,15,10,30,38.0,154.0,2.5,13.1,170.0,193.82,159.22
2018,12,15,10,45,60.0,170.0,2.45,13.3,196.5,232.1,191.17
2018,12,15,11,0,82.0,186.0,2.4,13.5,223.0,271.48,223.52
2018,12,15,11,15,163.5,193.5,2.4,13.6,270.0,369.53,304.49
2018,12,15,11,30,245.0,201.0,2.4,13.7,317.0,470.67,385.41
2018,12,15,11,45,215.0,202.0,2.4,13.85,304.5,429.12,351.49
2018,12,15,12,0,185.0,203.0,2.4,14.0,292.0,403.87,330.72
2018,12,15,12,15,96.0,173.0,2.4,14.1,219.0,284.99,233.57
2018,12,15,12,30,7.0,143.0,2.4,14.2,146.0,140.79,112.86
2018,12,15,12,45,3.5,127.5,2.35,14.25,129.0,121.38,96.89
2018,12,15,13,0,0.0,112.0,2.3,14.3,112.0,102.43,81.01
2018,12,15,13,15,3.0,115.5,2.25,14.35,117.0,108.92,86.65
2018,12,15,13,30,6.0,119.0,2.2,14.4,122.0,115.51,92.35
2018,12,15,13,45,8.0,122.0,2.1,14.4,125.5,120.87,96.99
2018,12,15,14,0,10.0,125.0,2.0,14.4,129.0,126.48,101.84
2018,12,15,14,15,12.0,115.5,2.0,14.3,120.0,118.41,95.31
2018,12,15,14,30,14.0,106.0,2.0,14.2,111.0,110.31,88.71
2018,12,15,14,45,12.0,86.5,2.0,14.15,90.5,88.38,70.21
2018,12,15,15,0,10.0,67.0,2.0,14.1,70.0,66.93,51.95
2018,12,15,15,15,10.0,56.0,2.0,14.1,58.5,55.98,42.51
2018,12,15,15,30,10.0,45.0,2.0,14.1,47.0,45.34,33.23
2018,12,15,15,45,8.5,37.0,2.0,13.45,38.5,37.0,25.86
2018,12,15,16,0,7.0,29.0,2.0,12.8,30.0,28.81,18.49
2018,12,15,16,15,5.5,21.0,2.05,12.55,21.5,20.76,10.66
2018,12,15,16,30,4.0,13.0,2.1,12.3,13.0,13.09,0.0
2018,12,15,16,45,2.0,6.5,2.15,12.0,6.5,6.52,0.0
2018,12,15,17,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,16,7,15,7.5,2.0,3.65,12.6,2.0,0.0,0.0
2018,12,16,7,30,15.0,4.0,3.7,12.6,4.0,8.3,0.0
2018,12,16,7,45,7.5,7.0,3.7,12.65,7.0,9.96,0.0
2018,12,16,8,0,0.0,10.0,3.7,12.7,10.0,8.78,1.37
2018,12,16,8,15,0.0,13.5,3.85,12.75,13.5,11.86,4.31
2018,12,16,8,30,0.0,17.0,4.0,12.8,17.0,14.94,7.1
2018,12,16,8,45,0.0,22.5,4.1,12.9,22.5,19.79,11.37
2018,12,16,9,0,0.0,28.0,4.2,13.0,28.0,24.64,15.61
2018,12,16,9,15,0.0,25.0,4.2,13.05,25.0,22.0,13.36
2018,12,16,9,30,0.0,22.0,4.2,13.1,22.0,19.36,11.08
2018,12,16,9,45,0.0,32.0,4.2,13.2,32.0,28.19,18.67
2018,12,16,10,0,0.0,42.0,4.2,13.3,42.0,37.04,26.24
2018,12,16,10,15,0.0,37.5,4.3,13.35,37.5,33.06,22.78
2018,12,16,10,30,0.0,33.0,4.4,13.4,33.0,29.09,19.33
2018,12,16,10,45,0.0,30.5,4.45,13.4,30.5,26.88,17.42
2018,12,16,11,0,0.0,28.0,4.5,13.4,28.0,24.68,15.51
2018,12,16,11,15,0.0,28.0,4.5,13.45,28.0,24.68,15.49
2018,12,16,11,30,0.0,28.0,4.5,13.5,28.0,24.69,15.47
2018,12,16,11,45,0.0,36.0,4.5,13.5,36.0,31.76,21.5
2018,12,16,12,0,0.0,44.0,4.5,13.5,44.0,38.84,27.53
2018,12,16,12,15,0.0,42.5,4.45,13.5,42.5,37.51,26.4
2018,12,16,12,30,0.0,41.0,4.4,13.5,41.0,36.18,25.27
2018,12,16,12,45,0.0,44.0,4.3,13.5,44.0,38.84,27.55
2018,12,16,13,0,0.0,47.0,4.2,13.5,47.0,41.49,29.83
2018,12,16,13,15,0.0,43.0,4.2,13.5,43.0,37.94,26.84
2018,12,16,13,30,0.0,39.0,4.2,13.5,39.0,34.4,23.84
2018,12,16,13,45,0.0,32.5,4.2,13.55,32.5,28.65,18.95
2018,12,16,14,0,0.0,26.0,4.2,13.6,26.0,22.9,14.04
2018,12,16,14,15,0.0,28.5,4.15,13.55,28.5,25.1,15.97
2018,12,16,14,30,0.0,31.0,4.1,13.5,31.0,27.3,17.89
2018,12,16,14,45,0.0,31.5,4.05,13.5,31.5,27.74,18.28
2018,12,16,15,0,0.0,32.0,4.0,13.5,32.0,28.18,18.65
2018,12,16,15,15,0.0,32.0,4.0,13.5,32.0,28.18,18.61
2018,12,16,15,30,0.0,32.0,4.0,13.5,32.0,28.19,18.5
2018,12,16,15,45,0.0,26.0,3.8,13.3,26.0,22.89,13.81
2018,12,16,16,0,0.0,20.0,3.6,13.1,20.0,17.59,9.07
2018,12,16,16,15,0.0,14.0,3.55,13.05,14.0,12.3,4.04
2018,12,16,16,30,0.0,8.0,3.5,13.0,8.0,7.02,0.0
2018,12,16,16,45,0.0,4.0,3.45,12.95,4.0,3.64,0.0
2018,12,16,17,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,17,7,15,14.5,3.0,1.7,8.8,3.5,0.0,0.0
2018,12,17,7,30,29.0,6.0,1.6,9.2,7.0,14.42,0.0
2018,12,17,7,45,173.5,19.0,1.5,9.55,35.5,99.55,21.7
2018,12,17,8,0,318.0,32.0,1.4,9.9,64.0,192.64,144.56
2018,12,17,8,15,426.0,36.5,1.45,10.25,100.5,266.06,213.66
2018,12,17,8,30,534.0,41.0,1.5,10.6,137.0,349.36,286.62
2018,12,17,8,45,569.0,47.5,1.5,11.0,171.5,403.41,334.05
2018,12,17,9,0,604.0,54.0,1.5,11.4,206.0,459.47,381.39
2018,12,17,9,15,695.5,52.5,1.5,11.65,253.0,540.53,447.34
2018,12,17,9,30,787.0,51.0,1.5,11.9,300.0,630.35,516.25
2018,12,17,9,45,801.5,55.0,1.5,12.1,331.0,675.5,548.63
2018,12,17,10,0,816.0,59.0,1.5,12.3,362.0,719.11,579.51
2018,12,17,10,15,832.5,60.0,1.5,12.5,388.0,751.09,601.3
2018,12,17,10,30,849.0,61.0,1.5,12.7,414.0,788.07,626.51
2018,12,17,10,45,839.0,66.5,1.5,12.9,429.0,814.61,643.88
2018,12,17,11,0,829.0,72.0,1.5,13.1,444.0,829.69,653.14
2018,12,17,11,15,729.5,96.0,1.55,13.2,430.0,790.61,624.93
2018,12,17,11,30,630.0,120.0,1.6,13.3,416.0,740.28,588.95
2018,12,17,11,45,555.5,136.5,1.65,13.45,399.5,689.9,552.48
2018,12,17,12,0,481.0,153.0,1.7,13.6,383.0,645.25,519.12
2018,12,17,12,15,327.0,168.5,1.7,13.6,324.5,505.82,411.29
2018,12,17,12,30,173.0,184.0,1.7,13.6,266.0,368.07,301.09
2018,12,17,12,45,135.5,179.0,1.75,13.65,242.5,327.19,268.46
2018,12,17,13,0,98.0,174.0,1.8,13.7,219.0,286.69,235.15
2018,12,17,13,15,82.0,171.0,1.75,13.55,208.0,252.41,207.4
2018,12,17,13,30,66.0,168.0,1.7,13.4,197.0,234.77,192.83
2018,12,17,13,45,116.0,150.5,1.7,13.25,197.5,268.25,222.16
2018,12,17,14,0,166.0,133.0,1.7,13.1,198.0,283.75,236.53
2018,12,17,14,15,165.5,132.0,1.7,13.0,193.0,278.38,232.13
2018,12,17,14,30,165.0,131.0,1.7,12.9,188.0,272.99,227.67
2018,12,17,14,45,117.5,117.0,1.65,12.8,155.5,217.84,181.17
2018,12,17,15,0,70.0,103.0,1.6,12.7,123.0,155.25,128.02
2018,12,17,15,15,81.0,92.0,1.6,12.7,112.0,158.22,130.37
2018,12,17,15,30,92.0,81.0,1.6,12.7,101.0,149.48,122.29
2018,12,17,15,45,87.0,66.0,1.4,12.0,81.5,125.89,101.38
2018,12,17,16,0,82.0,51.0,1.2,11.3,62.0,102.74,80.28
2018,12,17,16,15,53.0,35.0,1.25,11.1,41.0,68.3,48.17
2018,12,17,16,30,24.0,19.0,1.3,10.9,20.0,31.93,0.61
2018,12,17,16,45,12.0,9.5,1.35,10.7,10.0,12.32,0.0
2018,12,17,17,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,18,7,15,0.0,2.0,1.85,9.45,2.0,0.0,0.0
2018,12,18,7,30,0.0,4.0,1.8,9.8,4.0,3.64,0.0
2018,12,18,7,45,14.0,15.0,1.8,10.15,16.5,18.9,0.0
2018,12,18,8,0,28.0,26.0,1.8,10.5,29.0,43.53,28.94
2018,12,18,8,15,16.5,41.0,1.85,10.75,43.0,50.02,36.56
2018,12,18,8,30,5.0,56.0,1.9,11.0,57.0,56.23,42.5
2018,12,18,8,45,10.0,68.5,1.95,11.25,71.0,71.2,55.78
2018,12,18,9,0,15.0,81.0,2.0,11.5,85.0,86.7,69.37
2018,12,18,9,15,10.0,89.0,2.0,11.65,92.0,90.99,73.04
2018,12,18,9,30,5.0,97.0,2.0,11.8,99.0,95.1,76.39
2018,12,18,9,45,26.0,119.5,1.95,11.95,129.0,144.11,118.44
2018,12,18,10,0,47.0,142.0,1.9,12.1,159.0,187.43,155.03
2018,12,18,10,15,85.5,159.5,1.9,12.3,193.5,239.8,199.13
2018,12,18,10,30,124.0,177.0,1.9,12.5,228.0,309.26,256.15
2018,12,18,10,45,79.0,173.0,1.85,12.7,206.0,252.19,207.89
2018,12,18,11,0,34.0,169.0,1.8,12.9,184.0,208.44,170.39
2018,12,18,11,15,101.0,184.0,1.75,13.05,231.0,302.18,248.65
2018,12,18,11,30,168.0,199.0,1.7,13.2,278.0,381.97,313.32
2018,12,18,11,45,181.0,197.0,1.65,13.35,283.0,392.0,320.8
2018,12,18,12,0,194.0,195.0,1.6,13.5,288.0,401.71,328.42
2018,12,18,12,15,97.5,162.0,1.6,13.65,208.5,272.67,223.27
2018,12,18,12,30,1.0,129.0,1.6,13.8,129.0,120.59,95.87
2018,12,18,12,45,2.0,140.0,1.6,13.9,140.5,133.34,106.82
2018,12,18,13,0,3.0,151.0,1.6,14.0,152.0,146.55,117.78
2018,12,18,13,15,8.5,144.0,1.65,14.05,147.5,144.15,116.11
2018,12,18,13,30,14.0,137.0,1.7,14.1,143.0,141.67,114.4
2018,12,18,13,45,11.0,133.5,1.7,14.1,138.0,135.91,109.62
2018,12,18,14,0,8.0,130.0,1.7,14.1,133.0,130.46,105.11
2018,12,18,14,15,233.5,109.5,1.7,14.0,190.0,315.91,264.35
2018,12,18,14,30,459.0,89.0,1.7,13.9,247.0,463.52,384.95
2018,12,18,14,45,341.5,88.5,1.7,13.8,199.5,364.42,303.14
2018,12,18,15,0,224.0,88.0,1.7,13.7,152.0,259.07,215.92
2018,12,18,15,15,177.5,81.5,1.7,13.7,127.5,214.15,177.64
2018,12,18,15,30,131.0,75.0,1.7,13.7,103.0,163.2,133.69
2018,12,18,15,45,217.0,56.5,1.5,13.0,91.5,200.24,163.17
2018,12,18,16,0,303.0,38.0,1.3,12.3,80.0,209.99,167.11
2018,12,18,16,15,237.0,29.0,1.35,12.05,55.0,155.73,114.86
2018,12,18,16,30,171.0,20.0,1.4,11.8,30.0,99.26,17.73
2018,12,18,16,45,94.5,11.5,1.45,11.5,16.0,39.61,0.0
2018,12,18,17,0,18.0,3.0,1.5,11.2,2.0,0.0,0.0
2018,12,18,17,15,9.0,1.5,1.5,11.1,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
