Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,21,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,19,7,15,13.5,3.5,1.15,9.7,3.5,0.0,0.0
2018,12,19,7,30,27.0,7.0,1.1,10.0,7.0,14.62,0.0
2018,12,19,7,45,61.0,21.5,1.1,10.3,26.0,53.8,1.22
2018,12,19,8,0,95.0,36.0,1.1,10.6,45.0,95.22,68.86
2018,12,19,8,15,137.5,50.0,1.15,10.9,70.5,135.46,107.34
2018,12,19,8,30,180.0,64.0,1.2,11.2,96.0,180.16,147.24
2018,12,19,8,45,227.0,77.0,1.25,11.5,127.0,230.05,190.91
2018,12,19,9,0,274.0,90.0,1.3,11.8,158.0,284.07,237.2
2018,12,19,9,15,325.0,97.5,1.4,12.15,190.5,350.41,292.45
2018,12,19,9,30,376.0,105.0,1.5,12.5,223.0,408.22,339.79
2018,12,19,9,45,350.5,120.5,1.55,12.85,239.5,422.85,350.58
2018,12,19,10,0,325.0,136.0,1.6,13.2,256.0,419.49,347.3
2018,12,19,10,15,255.5,154.0,1.65,13.45,252.5,396.64,327.32
2018,12,19,10,30,186.0,172.0,1.7,13.7,249.0,353.52,291.17
2018,12,19,10,45,213.0,179.5,1.75,13.9,271.5,389.1,319.98
2018,12,19,11,0,240.0,187.0,1.8,14.1,294.0,441.86,361.15
2018,12,19,11,15,187.5,196.5,1.8,14.25,281.5,394.47,322.08
2018,12,19,11,30,135.0,206.0,1.8,14.4,269.0,361.68,294.5
2018,12,19,11,45,112.5,204.0,1.8,14.55,257.0,339.47,276.19
2018,12,19,12,0,90.0,202.0,1.8,14.7,245.0,299.87,244.06
2018,12,19,12,15,62.5,182.0,1.75,14.8,212.0,249.53,202.95
2018,12,19,12,30,35.0,162.0,1.7,14.9,179.0,200.06,162.07
2018,12,19,12,45,25.5,139.0,1.65,15.0,151.0,164.19,132.6
2018,12,19,13,0,16.0,116.0,1.6,15.1,123.0,120.65,96.46
2018,12,19,13,15,14.0,106.0,1.55,15.05,112.0,108.68,86.61
2018,12,19,13,30,12.0,96.0,1.5,15.0,101.0,96.86,76.78
2018,12,19,13,45,6.0,85.5,1.45,15.0,88.0,81.42,63.69
2018,12,19,14,0,0.0,75.0,1.4,15.0,75.0,66.39,50.88
2018,12,19,14,15,113.0,64.0,1.35,14.9,103.0,166.08,138.38
2018,12,19,14,30,226.0,53.0,1.3,14.8,131.0,244.61,205.5
2018,12,19,14,45,113.0,51.5,1.2,14.65,90.5,143.05,118.43
2018,12,19,15,0,0.0,50.0,1.1,14.5,50.0,44.13,32.15
2018,12,19,15,15,171.5,45.0,1.1,14.5,82.0,174.64,145.23
2018,12,19,15,30,343.0,40.0,1.1,14.5,114.0,265.42,218.98
2018,12,19,15,45,303.5,40.0,1.0,13.9,95.5,228.81,185.58
2018,12,19,16,0,264.0,40.0,0.9,13.3,77.0,190.94,150.94
2018,12,19,16,15,198.5,28.5,0.9,13.1,51.0,136.08,99.85
2018,12,19,16,30,133.0,17.0,0.9,12.9,25.0,79.92,16.74
2018,12,19,16,45,78.5,10.0,0.9,12.65,13.5,33.44,0.0
2018,12,19,17,0,24.0,3.0,0.9,12.4,2.0,0.0,0.0
2018,12,19,17,15,12.0,1.5,0.95,12.25,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,20,7,15,4.0,2.0,2.5,7.55,2.0,0.0,0.0
2018,12,20,7,30,8.0,4.0,2.5,7.6,4.0,6.07,0.0
2018,12,20,7,45,9.5,17.5,2.5,7.65,18.0,20.8,0.0
2018,12,20,8,0,11.0,31.0,2.5,7.7,32.0,38.17,24.69
2018,12,20,8,15,23.0,47.0,2.45,7.85,50.5,62.08,47.1
2018,12,20,8,30,35.0,63.0,2.4,8.0,69.0,86.69,69.33
2018,12,20,8,45,47.5,78.0,2.35,8.1,88.5,111.19,91.37
2018,12,20,9,0,60.0,93.0,2.3,8.2,108.0,136.88,114.22
2018,12,20,9,15,60.5,106.0,2.25,8.4,123.0,153.2,128.47
2018,12,20,9,30,61.0,119.0,2.2,8.6,138.0,169.65,142.56
2018,12,20,9,45,41.5,127.0,2.1,8.75,140.5,165.15,138.07
2018,12,20,10,0,22.0,135.0,2.0,8.9,143.0,148.32,122.99
2018,12,20,10,15,22.0,145.0,1.95,9.05,153.5,158.78,131.67
2018,12,20,10,30,22.0,155.0,1.9,9.2,164.0,169.37,140.32
2018,12,20,10,45,20.5,156.0,1.8,9.3,164.5,168.48,139.25
2018,12,20,11,0,19.0,157.0,1.7,9.4,165.0,167.75,138.37
2018,12,20,11,15,15.5,160.0,1.7,9.5,167.0,167.62,137.94
2018,12,20,11,30,12.0,163.0,1.7,9.6,169.0,167.51,137.55
2018,12,20,11,45,12.0,165.5,1.65,9.7,171.5,170.05,139.53
2018,12,20,12,0,12.0,168.0,1.6,9.8,174.0,172.71,141.63
2018,12,20,12,15,7.0,139.5,1.65,9.9,143.0,137.04,111.6
2018,12,20,12,30,2.0,111.0,1.7,10.0,112.0,102.93,82.71
2018,12,20,12,45,1.0,91.0,1.7,10.1,91.5,82.16,65.09
2018,12,20,13,0,0.0,71.0,1.7,10.2,71.0,62.79,48.55
2018,12,20,13,15,0.0,90.0,1.75,10.2,90.0,80.51,63.78
2018,12,20,13,30,0.0,109.0,1.8,10.2,109.0,99.98,80.42
2018,12,20,13,45,3.0,110.5,1.8,10.25,111.5,104.51,84.44
2018,12,20,14,0,6.0,112.0,1.8,10.3,114.0,109.12,88.57
2018,12,20,14,15,11.5,110.5,1.8,10.25,114.5,112.51,91.76
2018,12,20,14,30,17.0,109.0,1.8,10.2,115.0,115.81,94.85
2018,12,20,14,45,13.0,95.5,1.75,10.15,100.0,98.9,80.32
2018,12,20,15,0,9.0,82.0,1.7,10.1,85.0,82.37,66.03
2018,12,20,15,15,7.5,72.5,1.7,10.1,74.5,72.22,57.16
2018,12,20,15,30,6.0,63.0,1.7,10.1,64.0,62.32,48.36
2018,12,20,15,45,3.5,50.5,1.65,9.8,51.0,48.67,36.27
2018,12,20,16,0,1.0,38.0,1.6,9.5,38.0,35.22,24.27
2018,12,20,16,15,10.5,26.5,1.6,9.4,27.0,30.56,19.03
2018,12,20,16,30,20.0,15.0,1.6,9.3,16.0,24.68,2.69
2018,12,20,16,45,20.0,9.0,1.6,9.2,9.0,14.42,0.0
2018,12,20,17,0,20.0,3.0,1.6,9.1,2.0,0.0,0.0
2018,12,20,17,15,10.0,1.5,1.6,9.1,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,21,7,15,59.0,4.5,1.6,9.55,5.5,0.0,0.0
2018,12,21,7,30,118.0,9.0,1.7,9.7,11.0,43.85,0.0
2018,12,21,7,45,132.0,8.5,1.8,9.85,16.5,66.78,0.0
2018,12,21,8,0,146.0,8.0,1.9,10.0,22.0,81.01,56.88
2018,12,21,8,15,73.0,18.5,2.0,10.15,25.5,67.45,51.22
2018,12,21,8,30,0.0,29.0,2.1,10.3,29.0,25.54,16.28
2018,12,21,8,45,28.0,44.5,2.15,10.5,51.5,57.84,44.79
2018,12,21,9,0,56.0,60.0,2.2,10.7,74.0,101.21,82.89
2018,12,21,9,15,29.0,70.5,2.2,10.85,78.0,88.26,71.43
2018,12,21,9,30,2.0,81.0,2.2,11.0,82.0,75.67,59.91
2018,12,21,9,45,1.0,81.5,2.2,11.15,82.0,74.63,58.94
2018,12,21,10,0,0.0,82.0,2.2,11.3,82.0,73.8,58.09
2018,12,21,10,15,7.0,106.5,2.2,11.55,109.5,104.16,84.09
2018,12,21,10,30,14.0,131.0,2.2,11.8,137.0,135.73,110.75
2018,12,21,10,45,153.5,149.5,2.15,12.0,218.0,300.23,251.32
2018,12,21,11,0,293.0,168.0,2.1,12.2,299.0,462.92,383.51
2018,12,21,11,15,332.5,168.5,2.1,12.35,321.0,502.69,414.09
2018,12,21,11,30,372.0,169.0,2.1,12.5,343.0,542.4,445.03
2018,12,21,11,45,464.5,154.5,2.1,12.65,374.5,629.69,512.75
2018,12,21,12,0,557.0,140.0,2.1,12.8,406.0,697.48,563.67
2018,12,21,12,15,606.0,129.0,2.1,12.9,418.0,736.74,591.94
2018,12,21,12,30,655.0,118.0,2.1,13.0,430.0,765.74,612.76
2018,12,21,12,45,650.5,117.5,2.1,13.1,422.5,755.91,605.32
2018,12,21,13,0,646.0,117.0,2.1,13.2,415.0,743.44,596.41
2018,12,21,13,15,721.5,97.5,2.1,13.2,419.5,774.65,619.92
2018,12,21,13,30,797.0,78.0,2.1,13.2,424.0,794.99,635.06
2018,12,21,13,45,790.0,71.5,2.1,13.2,399.5,762.5,611.84
2018,12,21,14,0,783.0,65.0,2.1,13.2,375.0,727.34,586.95
2018,12,21,14,15,791.5,62.5,2.05,13.05,356.0,706.84,572.69
2018,12,21,14,30,800.0,60.0,2.0,12.9,337.0,683.09,555.65
2018,12,21,14,45,741.0,62.0,1.95,12.75,298.5,614.5,504.15
2018,12,21,15,0,682.0,64.0,1.9,12.6,260.0,552.04,454.99
2018,12,21,15,15,533.5,66.0,1.9,12.6,206.0,433.02,358.64
2018,12,21,15,30,385.0,68.0,1.9,12.6,152.0,321.47,265.93
2018,12,21,15,45,442.5,52.5,1.9,11.75,130.5,317.27,260.17
2018,12,21,16,0,500.0,37.0,1.9,10.9,109.0,303.53,243.46
2018,12,21,16,15,365.5,30.5,1.95,10.7,73.5,212.74,160.4
2018,12,21,16,30,231.0,24.0,2.0,10.5,38.0,126.82,41.28
2018,12,21,16,45,125.0,13.5,2.05,10.25,20.0,51.48,0.0
2018,12,21,17,0,19.0,3.0,2.1,10.0,2.0,0.0,0.0
2018,12,21,17,15,9.5,1.5,2.1,9.85,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,22,7,15,36.5,4.0,1.6,5.95,4.5,0.0,0.0
2018,12,22,7,30,73.0,8.0,1.6,6.3,9.0,29.22,0.0
2018,12,22,7,45,162.5,20.5,1.55,6.65,32.5,92.97,0.0
2018,12,22,8,0,252.0,33.0,1.5,7.0,56.0,163.65,119.92
2018,12,22,8,15,319.5,42.0,1.55,7.35,87.0,218.95,176.66
2018,12,22,8,30,387.0,51.0,1.6,7.7,118.0,281.28,233.24
2018,12,22,8,45,409.5,60.5,1.7,8.0,147.0,324.89,273.01
2018,12,22,9,0,432.0,70.0,1.8,8.3,176.0,369.67,312.51
2018,12,22,9,15,479.0,77.5,1.75,8.55,212.0,429.01,362.49
2018,12,22,9,30,526.0,85.0,1.7,8.8,248.0,490.86,412.85
2018,12,22,9,45,417.0,111.5,1.65,9.05,249.5,458.86,385.23
2018,12,22,10,0,308.0,138.0,1.6,9.3,251.0,408.22,342.6
2018,12,22,10,15,375.0,138.0,1.5,9.6,285.5,485.96,404.97
2018,12,22,10,30,442.0,138.0,1.4,9.9,320.0,551.62,455.54
2018,12,22,10,45,419.0,149.5,1.3,10.15,328.5,557.2,457.26
2018,12,22,11,0,396.0,161.0,1.2,10.4,337.0,560.08,457.34
2018,12,22,11,15,324.0,178.0,1.15,10.8,325.0,507.23,414.26
2018,12,22,11,30,252.0,195.0,1.1,11.2,313.0,468.68,381.96
2018,12,22,11,45,194.5,200.5,1.0,11.55,292.0,408.59,333.34
2018,12,22,12,0,137.0,206.0,0.9,11.9,271.0,364.46,296.64
2018,12,22,12,15,87.5,196.5,0.85,12.1,238.0,290.54,236.88
2018,12,22,12,30,38.0,187.0,0.8,12.3,205.0,233.78,189.84
2018,12,22,12,45,56.5,191.5,0.75,12.5,218.0,256.26,208.74
2018,12,22,13,0,75.0,196.0,0.7,12.7,231.0,278.61,226.91
2018,12,22,13,15,84.0,191.5,0.7,12.65,229.0,280.63,228.89
2018,12,22,13,30,93.0,187.0,0.7,12.6,227.0,282.36,230.79
2018,12,22,13,45,78.0,172.5,0.7,12.55,205.0,250.76,205.3
2018,12,22,14,0,63.0,158.0,0.7,12.5,183.0,219.95,180.35
2018,12,22,14,15,111.0,140.5,0.75,12.5,180.5,248.1,205.13
2018,12,22,14,30,159.0,123.0,0.8,12.5,178.0,258.81,215.18
2018,12,22,14,45,175.0,117.0,0.8,12.5,172.0,258.45,214.94
2018,12,22,15,0,191.0,111.0,0.8,12.5,166.0,268.77,222.95
2018,12,22,15,15,140.0,98.0,0.8,12.5,135.5,202.95,167.63
2018,12,22,15,30,89.0,85.0,0.8,12.5,105.0,153.5,125.29
2018,12,22,15,45,71.5,69.0,0.85,12.05,83.0,122.09,98.11
2018,12,22,16,0,54.0,53.0,0.9,11.6,61.0,92.26,71.78
2018,12,22,16,15,45.5,37.5,0.9,11.55,42.5,68.55,49.31
2018,12,22,16,30,37.0,22.0,0.9,11.5,24.0,41.43,11.8
2018,12,22,16,45,30.5,12.5,0.9,11.45,13.0,20.99,0.0
2018,12,22,17,0,24.0,3.0,0.9,11.4,2.0,0.0,0.0
2018,12,22,17,15,12.0,1.5,0.95,11.3,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,23,7,15,6.0,1.0,1.35,8.15,1.0,0.0,0.0
2018,12,23,7,30,12.0,2.0,1.2,8.4,2.0,5.41,0.0
2018,12,23,7,45,6.0,6.5,1.1,8.6,6.5,7.93,0.0
2018,12,23,8,0,0.0,11.0,1.0,8.8,11.0,9.66,1.9
2018,12,23,8,15,2.0,20.0,0.95,9.1,20.5,18.51,10.05
2018,12,23,8,30,4.0,29.0,0.9,9.4,30.0,27.58,18.19
2018,12,23,8,45,13.5,45.5,0.85,9.7,49.0,50.9,38.73
2018,12,23,9,0,23.0,62.0,0.8,10.0,68.0,74.96,59.86
2018,12,23,9,15,29.0,74.5,0.9,10.4,83.0,92.97,75.54
2018,12,23,9,30,35.0,87.0,1.0,10.8,98.0,111.52,91.48
2018,12,23,9,45,73.0,109.0,1.1,11.2,135.0,165.28,137.78
2018,12,23,10,0,111.0,131.0,1.2,11.6,172.0,235.2,196.35
2018,12,23,10,15,149.5,144.5,1.25,11.8,203.5,284.88,237.43
2018,12,23,10,30,188.0,158.0,1.3,12.0,235.0,336.48,279.46
2018,12,23,10,45,125.5,169.5,1.3,12.25,222.0,302.07,249.18
2018,12,23,11,0,63.0,181.0,1.3,12.5,209.0,248.85,203.94
2018,12,23,11,15,93.5,186.5,1.3,12.6,229.5,282.52,232.24
2018,12,23,11,30,124.0,192.0,1.3,12.7,250.0,333.54,273.46
2018,12,23,11,45,143.0,198.5,1.25,12.85,266.0,359.68,293.95
2018,12,23,12,0,162.0,205.0,1.2,13.0,282.0,385.72,314.31
2018,12,23,12,15,148.5,198.5,1.2,13.05,269.0,365.15,297.66
2018,12,23,12,30,135.0,192.0,1.2,13.1,256.0,344.27,281.03
2018,12,23,12,45,73.5,169.5,1.2,13.15,204.5,243.73,199.26
2018,12,23,13,0,12.0,147.0,1.2,13.2,153.0,150.05,120.96
2018,12,23,13,15,13.5,133.5,1.2,13.2,140.0,137.03,110.64
2018,12,23,13,30,15.0,120.0,1.2,13.2,127.0,124.17,100.17
2018,12,23,13,45,13.5,105.5,1.15,13.2,111.5,107.91,86.64
2018,12,23,14,0,12.0,91.0,1.1,13.2,96.0,91.92,73.27
2018,12,23,14,15,12.0,73.0,1.05,13.1,77.5,73.91,58.16
2018,12,23,14,30,12.0,55.0,1.0,13.0,59.0,59.98,46.4
2018,12,23,14,45,6.0,46.5,0.95,12.95,48.5,45.22,33.59
2018,12,23,15,0,0.0,38.0,0.9,12.9,38.0,33.49,23.33
2018,12,23,15,15,0.0,38.5,0.9,12.9,38.5,33.93,23.68
2018,12,23,15,30,0.0,39.0,0.9,12.9,39.0,34.39,23.96
2018,12,23,15,45,0.0,30.5,0.75,12.4,30.5,26.87,17.38
2018,12,23,16,0,0.0,22.0,0.6,11.9,22.0,19.36,10.75
2018,12,23,16,15,4.0,15.0,0.55,11.75,15.5,14.88,6.45
2018,12,23,16,30,8.0,8.0,0.5,11.6,9.0,10.13,0.0
2018,12,23,16,45,8.0,4.0,0.5,11.45,4.5,6.17,0.0
2018,12,23,17,0,8.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,17,15,4.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.35,11.15,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.3,10.95,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.35,10.85,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,24,7,15,9.0,1.5,2.05,9.65,1.5,0.0,0.0
2018,12,24,7,30,18.0,3.0,2.1,9.9,3.0,8.08,0.0
2018,12,24,7,45,9.0,7.5,2.15,10.15,7.5,10.99,0.0
2018,12,24,8,0,0.0,12.0,2.2,10.4,12.0,10.54,2.47
2018,12,24,8,15,0.0,19.0,2.3,10.65,19.0,16.71,8.4
2018,12,24,8,30,0.0,26.0,2.4,10.9,26.0,22.89,13.96
2018,12,24,8,45,0.0,31.0,2.45,11.15,31.0,27.3,17.94
2018,12,24,9,0,0.0,36.0,2.5,11.4,36.0,31.72,21.86
2018,12,24,9,15,0.0,36.5,2.55,11.65,36.5,32.16,22.27
2018,12,24,9,30,0.0,37.0,2.6,11.9,37.0,32.6,22.64
2018,12,24,9,45,0.0,37.0,2.7,12.2,37.0,32.61,22.6
2018,12,24,10,0,0.0,37.0,2.8,12.5,37.0,32.61,22.54
2018,12,24,10,15,0.0,36.0,2.9,12.65,36.0,31.73,21.74
2018,12,24,10,30,0.0,35.0,3.0,12.8,35.0,30.85,20.93
2018,12,24,10,45,0.0,37.5,3.1,13.0,37.5,33.07,22.78
2018,12,24,11,0,0.0,40.0,3.2,13.2,40.0,35.29,24.62
2018,12,24,11,15,0.0,56.5,3.3,13.15,56.5,49.91,37.07
2018,12,24,11,30,0.0,73.0,3.4,13.1,73.0,64.57,49.49
2018,12,24,11,45,0.0,67.5,3.5,13.1,67.5,59.68,45.31
2018,12,24,12,0,0.0,62.0,3.6,13.1,62.0,54.8,41.16
2018,12,24,12,15,0.0,59.5,3.65,13.0,59.5,52.58,39.29
2018,12,24,12,30,0.0,57.0,3.7,12.9,57.0,50.36,37.43
2018,12,24,12,45,0.0,48.5,3.75,12.85,48.5,42.82,31.03
2018,12,24,13,0,0.0,40.0,3.8,12.8,40.0,35.29,24.62
2018,12,24,13,15,0.0,36.5,3.75,12.8,36.5,32.19,22.0
2018,12,24,13,30,0.0,33.0,3.7,12.8,33.0,29.09,19.37
2018,12,24,13,45,0.0,31.5,3.65,12.8,31.5,27.76,18.26
2018,12,24,14,0,0.0,30.0,3.6,12.8,30.0,26.43,17.14
2018,12,24,14,15,17.5,59.0,3.65,12.8,65.0,68.57,53.99
2018,12,24,14,30,35.0,88.0,3.7,12.8,100.0,112.75,92.17
2018,12,24,14,45,18.5,66.0,3.7,12.8,72.5,76.1,60.39
2018,12,24,15,0,2.0,44.0,3.7,12.8,45.0,40.13,29.05
2018,12,24,15,15,1.0,33.5,3.7,12.8,34.0,30.13,20.38
2018,12,24,15,30,0.0,23.0,3.7,12.8,23.0,20.23,11.76
2018,12,24,15,45,7.0,19.5,3.95,12.55,20.5,21.18,12.55
2018,12,24,16,0,14.0,16.0,4.2,12.3,18.0,21.03,12.16
2018,12,24,16,15,25.0,13.5,4.3,12.05,15.5,25.23,14.76
2018,12,24,16,30,36.0,11.0,4.4,11.8,13.0,29.39,8.98
2018,12,24,16,45,18.0,5.5,4.5,11.6,6.5,10.74,0.0
2018,12,24,17,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.55,11.15,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.45,9.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,25,7,15,58.5,4.5,3.25,7.4,5.0,0.0,0.0
2018,12,25,7,30,117.0,9.0,3.3,7.8,10.0,42.77,0.0
2018,12,25,7,45,285.5,17.5,3.3,8.2,38.5,131.35,0.0
2018,12,25,8,0,454.0,26.0,3.3,8.6,67.0,230.91,165.55
2018,12,25,8,15,543.5,31.5,3.3,8.85,105.5,303.42,243.41
2018,12,25,8,30,633.0,37.0,3.3,9.1,144.0,383.76,316.8
2018,12,25,8,45,688.0,40.0,3.35,9.4,184.0,449.43,376.1
2018,12,25,9,0,743.0,43.0,3.4,9.7,224.0,518.45,436.12
2018,12,25,9,15,772.5,47.0,3.4,10.0,261.0,575.28,484.14
2018,12,25,9,30,802.0,51.0,3.4,10.3,298.0,632.44,529.86
2018,12,25,9,45,820.0,54.5,3.4,10.6,330.5,680.54,566.27
2018,12,25,10,0,838.0,58.0,3.4,10.9,363.0,727.34,600.85
2018,12,25,10,15,856.0,59.0,3.45,11.2,391.0,761.9,625.7
2018,12,25,10,30,874.0,60.0,3.5,11.5,419.0,801.41,654.02
2018,12,25,10,45,886.0,61.0,3.6,11.8,440.5,833.73,676.87
2018,12,25,11,0,898.0,62.0,3.7,12.1,462.0,863.34,697.63
2018,12,25,11,15,905.0,62.5,3.7,12.35,476.0,884.98,712.04
2018,12,25,11,30,912.0,63.0,3.7,12.6,490.0,903.36,724.15
2018,12,25,11,45,916.0,63.5,3.75,12.8,497.0,915.67,732.36
2018,12,25,12,0,920.0,64.0,3.8,13.0,504.0,924.44,738.19
2018,12,25,12,15,919.0,64.0,3.8,13.1,503.0,924.42,737.78
2018,12,25,12,30,918.0,64.0,3.8,13.2,502.0,920.78,734.99
2018,12,25,12,45,912.5,64.5,3.8,13.35,493.5,910.18,727.21
2018,12,25,13,0,907.0,65.0,3.8,13.5,485.0,896.13,717.1
2018,12,25,13,15,899.0,64.5,3.8,13.55,469.0,875.2,702.35
2018,12,25,13,30,891.0,64.0,3.8,13.6,453.0,851.14,685.37
2018,12,25,13,45,879.5,62.5,3.8,13.65,430.5,819.87,663.03
2018,12,25,14,0,868.0,61.0,3.8,13.7,408.0,785.99,638.63
2018,12,25,14,15,851.0,59.0,3.7,13.55,379.0,744.81,608.48
2018,12,25,14,30,834.0,57.0,3.6,13.4,350.0,708.38,581.6
2018,12,25,14,45,808.5,55.0,3.5,13.3,316.0,657.35,542.83
2018,12,25,15,0,783.0,53.0,3.4,13.2,282.0,605.66,502.51
2018,12,25,15,15,743.5,50.0,3.4,13.2,243.5,543.72,451.3
2018,12,25,15,30,704.0,47.0,3.4,13.2,205.0,483.03,399.39
2018,12,25,15,45,643.0,42.5,3.15,12.25,165.0,410.89,337.3
2018,12,25,16,0,582.0,38.0,2.9,11.3,125.0,342.82,276.38
2018,12,25,16,15,477.0,31.5,2.9,10.85,87.5,258.51,198.52
2018,12,25,16,30,372.0,25.0,2.9,10.4,50.0,184.62,90.61
2018,12,25,16,45,202.0,14.5,2.85,10.0,26.5,77.97,0.0
2018,12,25,17,0,32.0,4.0,2.8,9.6,3.0,0.0,0.0
2018,12,25,17,15,16.0,2.0,2.85,9.45,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.8,6.65,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,26,7,15,27.0,3.5,2.6,6.85,3.5,0.0,0.0
2018,12,26,7,30,54.0,7.0,2.5,7.2,7.0,22.24,0.0
2018,12,26,7,45,103.0,20.0,2.35,7.55,26.5,69.64,0.0
2018,12,26,8,0,152.0,33.0,2.2,7.9,46.0,122.31,86.31
2018,12,26,8,15,211.0,45.0,2.4,8.35,74.0,170.31,136.22
2018,12,26,8,30,270.0,57.0,2.6,8.8,102.0,224.88,185.94
2018,12,26,8,45,302.0,69.0,2.75,9.25,132.0,270.21,226.93
2018,12,26,9,0,334.0,81.0,2.9,9.7,162.0,318.08,269.08
2018,12,26,9,15,395.5,86.0,3.0,10.0,197.0,378.34,321.0
2018,12,26,9,30,457.0,91.0,3.1,10.3,232.0,442.81,375.21
2018,12,26,9,45,499.5,96.5,3.25,10.6,265.5,497.77,420.45
2018,12,26,10,0,542.0,102.0,3.4,10.9,299.0,560.69,470.95
2018,12,26,10,15,699.5,82.0,3.35,11.1,356.5,678.89,563.05
2018,12,26,10,30,857.0,62.0,3.3,11.3,414.0,789.71,645.33
2018,12,26,10,45,878.5,61.5,3.3,11.5,438.0,827.67,671.54
2018,12,26,11,0,900.0,61.0,3.3,11.7,462.0,863.37,696.38
2018,12,26,11,15,905.5,62.5,3.25,11.8,476.0,885.2,710.84
2018,12,26,11,30,911.0,64.0,3.2,11.9,490.0,903.72,723.01
2018,12,26,11,45,900.5,66.5,3.15,12.05,492.5,905.8,723.23
2018,12,26,12,0,890.0,69.0,3.1,12.2,495.0,904.18,721.08
2018,12,26,12,15,863.5,75.0,3.2,12.25,488.0,898.19,717.3
2018,12,26,12,30,837.0,81.0,3.3,12.3,481.0,879.51,704.44
2018,12,26,12,45,864.0,75.5,3.35,12.3,482.0,890.78,713.4
2018,12,26,13,0,891.0,70.0,3.4,12.3,483.0,889.26,712.94
2018,12,26,13,15,882.5,69.5,3.45,12.3,467.5,868.24,698.46
2018,12,26,13,30,874.0,69.0,3.5,12.3,452.0,852.35,687.91
2018,12,26,13,45,860.0,67.5,3.55,12.3,428.5,819.12,664.44
2018,12,26,14,0,846.0,66.0,3.6,12.3,405.0,783.38,638.99
2018,12,26,14,15,760.0,74.0,3.5,12.1,362.5,701.37,577.66
2018,12,26,14,30,674.0,82.0,3.4,11.9,320.0,626.5,520.83
2018,12,26,14,45,481.0,94.0,3.3,11.7,255.5,473.24,397.74
2018,12,26,15,0,288.0,106.0,3.2,11.5,191.0,327.4,276.19
2018,12,26,15,15,392.0,84.0,3.2,11.5,182.5,366.07,308.54
2018,12,26,15,30,496.0,62.0,3.2,11.5,174.0,385.62,322.73
2018,12,26,15,45,435.5,54.5,3.25,10.85,139.0,319.8,265.29
2018,12,26,16,0,375.0,47.0,3.3,10.2,104.0,258.74,210.6
2018,12,26,16,15,254.0,36.5,3.35,9.95,69.5,173.33,133.98
2018,12,26,16,30,133.0,26.0,3.4,9.7,35.0,97.07,49.34
2018,12,26,16,45,77.5,14.0,3.4,9.5,18.5,37.73,0.0
2018,12,26,17,0,22.0,2.0,3.4,9.3,2.0,0.0,0.0
2018,12,26,17,15,11.0,1.0,3.4,9.15,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.4,8.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.6,7.55,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.6,7.25,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.55,6.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.3,6.35,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.25,6.05,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.25,5.85,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.35,5.6,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.45,5.55,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.45,5.45,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.45,5.45,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,27,7,15,63.0,4.5,3.55,6.0,5.0,0.0,0.0
2018,12,27,7,30,126.0,9.0,3.6,6.5,10.0,45.03,0.0
2018,12,27,7,45,299.0,17.0,3.7,6.95,38.0,130.87,0.0
2018,12,27,8,0,472.0,25.0,3.8,7.4,66.0,235.73,167.63
2018,12,27,8,15,559.0,30.0,3.85,7.85,104.5,307.1,246.96
2018,12,27,8,30,646.0,35.0,3.9,8.3,143.0,386.07,319.86
2018,12,27,8,45,698.5,38.5,3.95,8.8,183.0,451.41,379.15
2018,12,27,9,0,751.0,42.0,4.0,9.3,223.0,515.31,435.37
2018,12,27,9,15,781.5,44.5,4.2,9.7,260.0,570.49,483.15
2018,12,27,9,30,812.0,47.0,4.4,10.1,297.0,626.19,528.69
2018,12,27,9,45,831.5,50.5,4.6,10.55,330.5,675.41,567.15
2018,12,27,10,0,851.0,54.0,4.8,11.0,364.0,723.47,604.01
2018,12,27,10,15,868.5,55.0,4.9,11.25,391.5,765.04,635.26
2018,12,27,10,30,886.0,56.0,5.0,11.5,419.0,804.69,664.7
2018,12,27,10,45,899.0,56.5,5.05,11.75,441.0,837.66,688.51
2018,12,27,11,0,912.0,57.0,5.1,12.0,463.0,867.95,710.16
2018,12,27,11,15,919.0,57.5,5.15,12.1,477.5,890.05,726.02
2018,12,27,11,30,926.0,58.0,5.2,12.2,492.0,908.86,739.51
2018,12,27,11,45,930.5,58.0,5.2,12.35,499.0,921.31,747.89
2018,12,27,12,0,935.0,58.0,5.2,12.5,506.0,930.17,753.76
2018,12,27,12,15,934.0,58.5,5.25,12.55,505.5,931.09,754.54
2018,12,27,12,30,933.0,59.0,5.3,12.6,505.0,928.33,752.78
2018,12,27,12,45,930.0,59.0,5.3,12.6,497.5,919.43,746.45
2018,12,27,13,0,927.0,59.0,5.3,12.6,490.0,906.95,737.61
2018,12,27,13,15,920.5,58.0,5.25,12.6,474.5,886.56,722.65
2018,12,27,13,30,914.0,57.0,5.2,12.6,459.0,862.9,705.33
2018,12,27,13,45,902.5,56.5,5.2,12.55,436.5,832.65,683.44
2018,12,27,14,0,891.0,56.0,5.2,12.5,414.0,799.69,659.37
2018,12,27,14,15,874.5,54.0,5.15,12.35,385.0,758.33,628.56
2018,12,27,14,30,858.0,52.0,5.1,12.2,356.0,715.06,595.88
2018,12,27,14,45,834.0,50.5,5.0,12.05,322.0,665.58,557.53
2018,12,27,15,0,810.0,49.0,4.9,11.9,288.0,615.41,517.87
2018,12,27,15,15,773.5,46.0,4.9,11.9,249.5,559.93,470.98
2018,12,27,15,30,737.0,43.0,4.9,11.9,211.0,499.87,418.59
2018,12,27,15,45,679.0,39.0,4.6,11.2,170.5,428.52,355.66
2018,12,27,16,0,621.0,35.0,4.3,10.5,130.0,361.05,293.98
2018,12,27,16,15,522.0,29.5,4.2,10.15,92.0,278.55,216.79
2018,12,27,16,30,423.0,24.0,4.1,9.8,54.0,200.52,111.57
2018,12,27,16,45,243.5,15.0,4.05,9.45,29.5,92.62,0.0
2018,12,27,17,0,64.0,6.0,4.0,9.1,5.0,0.0,0.0
2018,12,27,17,15,32.0,3.0,4.0,8.95,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.0,8.15,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.95,7.9,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.9,7.75,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.85,7.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.85,7.15,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.85,6.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.75,6.7,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.75,6.55,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.85,6.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.9,6.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.65,5.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.6,5.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.6,5.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.6,5.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.6,5.35,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.6,5.25,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.6,5.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.55,5.2,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.45,5.2,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,12,28,7,15,24.0,3.0,3.4,5.45,3.0,0.0,0.0
2018,12,28,7,30,48.0,6.0,3.4,5.7,6.0,19.42,0.0
2018,12,28,7,45,153.0,18.5,3.4,6.0,29.5,84.12,0.0
2018,12,28,8,0,258.0,31.0,3.4,6.3,53.0,160.48,113.47
2018,12,28,8,15,457.0,32.5,3.5,6.7,98.5,267.21,215.77
2018,12,28,8,30,656.0,34.0,3.6,7.1,144.0,388.95,323.28
2018,12,28,8,45,708.5,37.0,3.7,7.45,184.0,449.99,379.5
2018,12,28,9,0,761.0,40.0,3.8,7.8,224.0,517.51,439.17
2018,12,28,9,15,794.5,42.0,3.85,8.15,261.0,574.4,488.1
2018,12,28,9,30,828.0,44.0,3.9,8.5,298.0,632.06,534.58
2018,12,28,9,45,850.5,45.0,3.9,8.9,331.0,680.65,571.67
2018,12,28,10,0,873.0,46.0,3.9,9.3,364.0,728.29,607.16
2018,12,28,10,15,887.5,47.5,3.85,9.6,391.5,769.0,636.6
2018,12,28,10,30,902.0,49.0,3.8,9.9,419.0,807.56,663.93
2018,12,28,10,45,912.0,50.0,3.75,10.2,440.5,839.22,685.7
2018,12,28,11,0,922.0,51.0,3.7,10.5,462.0,868.02,705.14
2018,12,28,11,15,928.0,51.5,3.7,10.7,476.0,889.54,719.66
2018,12,28,11,30,934.0,52.0,3.7,10.9,490.0,907.71,731.78
2018,12,28,11,45,936.0,52.0,3.65,11.15,496.5,918.1,737.86
2018,12,28,12,0,938.0,52.0,3.6,11.4,503.0,924.86,741.48
2018,12,28,12,15,934.5,54.5,3.5,11.5,503.0,926.41,741.56
2018,12,28,12,30,931.0,57.0,3.4,11.6,503.0,924.26,739.14
2018,12,28,12,45,924.0,58.5,3.35,11.75,495.0,913.96,731.22
2018,12,28,13,0,917.0,60.0,3.3,11.9,487.0,900.16,720.97
2018,12,28,13,15,910.0,59.0,3.2,11.95,471.5,879.59,705.87
2018,12,28,13,30,903.0,58.0,3.1,12.0,456.0,855.79,688.53
2018,12,28,13,45,884.0,58.0,3.0,12.1,431.5,820.32,662.49
2018,12,28,14,0,865.0,58.0,2.9,12.2,407.0,782.56,634.72
2018,12,28,14,15,856.0,55.5,2.75,12.1,380.5,747.17,608.69
2018,12,28,14,30,847.0,53.0,2.6,12.0,354.0,709.46,580.59
2018,12,28,14,45,825.5,50.5,2.45,11.9,320.5,660.81,543.7
2018,12,28,15,0,804.0,48.0,2.3,11.8,287.0,611.27,505.47
2018,12,28,15,15,767.5,45.5,2.3,11.8,249.0,556.83,461.07
2018,12,28,15,30,731.0,43.0,2.3,11.8,211.0,497.68,411.02
2018,12,28,15,45,672.5,39.5,2.05,10.75,171.0,426.89,350.53
2018,12,28,16,0,614.0,36.0,1.8,9.7,131.0,359.92,290.94
2018,12,28,16,15,515.0,30.0,1.8,9.35,93.0,277.07,215.23
2018,12,28,16,30,416.0,24.0,1.8,9.0,55.0,199.49,116.18
2018,12,28,16,45,243.0,15.0,1.8,8.7,30.0,92.91,0.0
2018,12,28,17,0,70.0,6.0,1.8,8.4,5.0,0.0,0.0
2018,12,28,17,15,35.0,3.0,1.8,8.3,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
